Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-12T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-143.5
332899,Wasdale Gardens 12,2024-01-12T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,85.31
332899,Wasdale Gardens 12,2024-01-12T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.37
332899,Wasdale Gardens 12,2024-01-12T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-12T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-12T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-12T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.74453
332899,Wasdale Gardens 12,2024-01-12T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.06935
332899,Wasdale Gardens 12,2024-01-12T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90973
332899,Wasdale Gardens 12,2024-01-12T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-12T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-12T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-12T05:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-12T05:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-12T05:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-12T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,18.38
332899,Wasdale Gardens 12,2024-01-12T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,18.38
332899,Wasdale Gardens 12,2024-01-12T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.38
332899,Wasdale Gardens 12,2024-01-12T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,12.0
332899,Wasdale Gardens 12,2024-01-12T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,12.12
332899,Wasdale Gardens 12,2024-01-12T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
332899,Wasdale Gardens 12,2024-01-12T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,19.5
332899,Wasdale Gardens 12,2024-01-12T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,20.0
332899,Wasdale Gardens 12,2024-01-12T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.88
332899,Wasdale Gardens 12,2024-01-12T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.94
332899,Wasdale Gardens 12,2024-01-12T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-39.5
332899,Wasdale Gardens 12,2024-01-12T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.12
332899,Wasdale Gardens 12,2024-01-12T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-12T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-12T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-12T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77176
332899,Wasdale Gardens 12,2024-01-12T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.72476
332899,Wasdale Gardens 12,2024-01-12T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89071
332899,Wasdale Gardens 12,2024-01-12T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-12T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-12T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-12T05:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-12T05:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-12T05:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-12T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,21.38
332899,Wasdale Gardens 12,2024-01-12T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,21.5
332899,Wasdale Gardens 12,2024-01-12T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
332899,Wasdale Gardens 12,2024-01-12T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
332899,Wasdale Gardens 12,2024-01-12T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,8.25
332899,Wasdale Gardens 12,2024-01-12T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.25
332899,Wasdale Gardens 12,2024-01-12T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,22.62
332899,Wasdale Gardens 12,2024-01-12T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,22.75
332899,Wasdale Gardens 12,2024-01-12T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.75
332899,Wasdale Gardens 12,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-84.63
332899,Wasdale Gardens 12,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.62
332899,Wasdale Gardens 12,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.81
332899,Wasdale Gardens 12,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.12752
332899,Wasdale Gardens 12,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87375
332899,Wasdale Gardens 12,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87057
332899,Wasdale Gardens 12,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-12T05:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-12T05:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-12T05:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.5
332899,Wasdale Gardens 12,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,12.88
332899,Wasdale Gardens 12,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.62
332899,Wasdale Gardens 12,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,2.88
332899,Wasdale Gardens 12,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,2.88
332899,Wasdale Gardens 12,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.88
332899,Wasdale Gardens 12,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.25
332899,Wasdale Gardens 12,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.69
332899,Wasdale Gardens 12,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.0
332899,Wasdale Gardens 12,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94421
332899,Wasdale Gardens 12,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84182
332899,Wasdale Gardens 12,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85138
332899,Wasdale Gardens 12,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-12T05:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-12T05:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,31.62
332899,Wasdale Gardens 12,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,31.75
332899,Wasdale Gardens 12,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.62
332899,Wasdale Gardens 12,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.38
332899,Wasdale Gardens 12,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,22.62
332899,Wasdale Gardens 12,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.62
332899,Wasdale Gardens 12,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,27.25
332899,Wasdale Gardens 12,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,27.88
332899,Wasdale Gardens 12,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
332899,Wasdale Gardens 12,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.12
332899,Wasdale Gardens 12,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
332899,Wasdale Gardens 12,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
332899,Wasdale Gardens 12,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.38
332899,Wasdale Gardens 12,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
332899,Wasdale Gardens 12,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
332899,Wasdale Gardens 12,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
332899,Wasdale Gardens 12,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
332899,Wasdale Gardens 12,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
332899,Wasdale Gardens 12,2024-01-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-12T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-12T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-12T05:30:00.000+00:00,busbar,,L3 Current (Min),A,48.25
332899,Wasdale Gardens 12,2024-01-12T05:30:00.000+00:00,busbar,,L3 Current (Max),A,48.5
332899,Wasdale Gardens 12,2024-01-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.38
332899,Wasdale Gardens 12,2024-01-12T05:30:00.000+00:00,busbar,,L2 Current (Min),A,40.62
332899,Wasdale Gardens 12,2024-01-12T05:30:00.000+00:00,busbar,,L2 Current (Max),A,40.88
332899,Wasdale Gardens 12,2024-01-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.88
332899,Wasdale Gardens 12,2024-01-12T05:30:00.000+00:00,busbar,,L1 Current (Min),A,72.38
332899,Wasdale Gardens 12,2024-01-12T05:30:00.000+00:00,busbar,,L1 Current (Max),A,72.75
332899,Wasdale Gardens 12,2024-01-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
332899,Wasdale Gardens 12,2024-01-12T05:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-12T05:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-12T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-141.81
332899,Wasdale Gardens 12,2024-01-12T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,103.63
332899,Wasdale Gardens 12,2024-01-12T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.44
332899,Wasdale Gardens 12,2024-01-12T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-12T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-12T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-12T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.74203
332899,Wasdale Gardens 12,2024-01-12T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.22655
332899,Wasdale Gardens 12,2024-01-12T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90329
332899,Wasdale Gardens 12,2024-01-12T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-12T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-12T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-12T05:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-12T05:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-12T05:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-12T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,20.25
332899,Wasdale Gardens 12,2024-01-12T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,20.25
332899,Wasdale Gardens 12,2024-01-12T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.25
332899,Wasdale Gardens 12,2024-01-12T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,18.25
332899,Wasdale Gardens 12,2024-01-12T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,18.62
332899,Wasdale Gardens 12,2024-01-12T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
332899,Wasdale Gardens 12,2024-01-12T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,19.12
332899,Wasdale Gardens 12,2024-01-12T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,19.25
332899,Wasdale Gardens 12,2024-01-12T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.12
332899,Wasdale Gardens 12,2024-01-12T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.13
332899,Wasdale Gardens 12,2024-01-12T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-39.5
332899,Wasdale Gardens 12,2024-01-12T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-46.12
332899,Wasdale Gardens 12,2024-01-12T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-12T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-12T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-12T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79757
332899,Wasdale Gardens 12,2024-01-12T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.72528
332899,Wasdale Gardens 12,2024-01-12T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.63565
332899,Wasdale Gardens 12,2024-01-12T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-12T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-12T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-12T05:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-12T05:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-12T05:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-12T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,21.5
332899,Wasdale Gardens 12,2024-01-12T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,21.5
332899,Wasdale Gardens 12,2024-01-12T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
332899,Wasdale Gardens 12,2024-01-12T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
332899,Wasdale Gardens 12,2024-01-12T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,8.0
332899,Wasdale Gardens 12,2024-01-12T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
332899,Wasdale Gardens 12,2024-01-12T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,16.0
332899,Wasdale Gardens 12,2024-01-12T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,16.0
332899,Wasdale Gardens 12,2024-01-12T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
332899,Wasdale Gardens 12,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-70.62
332899,Wasdale Gardens 12,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.56
332899,Wasdale Gardens 12,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.75
332899,Wasdale Gardens 12,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.3214
332899,Wasdale Gardens 12,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89654
332899,Wasdale Gardens 12,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79467
332899,Wasdale Gardens 12,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-12T05:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-12T05:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-12T05:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,1.38
332899,Wasdale Gardens 12,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
332899,Wasdale Gardens 12,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.38
332899,Wasdale Gardens 12,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.75
332899,Wasdale Gardens 12,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,13.88
332899,Wasdale Gardens 12,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.88
332899,Wasdale Gardens 12,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,2.75
332899,Wasdale Gardens 12,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,2.75
332899,Wasdale Gardens 12,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.75
332899,Wasdale Gardens 12,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.06
332899,Wasdale Gardens 12,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.38
332899,Wasdale Gardens 12,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.25
332899,Wasdale Gardens 12,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90591
332899,Wasdale Gardens 12,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90317
332899,Wasdale Gardens 12,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84137
332899,Wasdale Gardens 12,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-12T05:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-12T05:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,25.75
332899,Wasdale Gardens 12,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,25.88
332899,Wasdale Gardens 12,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.88
332899,Wasdale Gardens 12,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,24.0
332899,Wasdale Gardens 12,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,24.0
332899,Wasdale Gardens 12,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
332899,Wasdale Gardens 12,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,25.62
332899,Wasdale Gardens 12,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,25.88
332899,Wasdale Gardens 12,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.75
332899,Wasdale Gardens 12,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.03
332899,Wasdale Gardens 12,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
332899,Wasdale Gardens 12,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
332899,Wasdale Gardens 12,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.44
332899,Wasdale Gardens 12,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
332899,Wasdale Gardens 12,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
332899,Wasdale Gardens 12,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.89
332899,Wasdale Gardens 12,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.91
332899,Wasdale Gardens 12,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
332899,Wasdale Gardens 12,2024-01-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-12T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-12T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-12T05:20:00.000+00:00,busbar,,L3 Current (Min),A,44.75
332899,Wasdale Gardens 12,2024-01-12T05:20:00.000+00:00,busbar,,L3 Current (Max),A,44.88
332899,Wasdale Gardens 12,2024-01-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.75
332899,Wasdale Gardens 12,2024-01-12T05:20:00.000+00:00,busbar,,L2 Current (Min),A,38.75
332899,Wasdale Gardens 12,2024-01-12T05:20:00.000+00:00,busbar,,L2 Current (Max),A,39.0
332899,Wasdale Gardens 12,2024-01-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.88
332899,Wasdale Gardens 12,2024-01-12T05:20:00.000+00:00,busbar,,L1 Current (Min),A,62.25
332899,Wasdale Gardens 12,2024-01-12T05:20:00.000+00:00,busbar,,L1 Current (Max),A,62.38
332899,Wasdale Gardens 12,2024-01-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.38
332899,Wasdale Gardens 12,2024-01-12T05:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-12T05:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-12T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-138.25
332899,Wasdale Gardens 12,2024-01-12T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,93.19
332899,Wasdale Gardens 12,2024-01-12T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.31
332899,Wasdale Gardens 12,2024-01-12T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-12T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-12T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-12T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.71807
332899,Wasdale Gardens 12,2024-01-12T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.05138
332899,Wasdale Gardens 12,2024-01-12T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78613
332899,Wasdale Gardens 12,2024-01-12T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-12T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-12T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-12T05:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-12T05:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-12T05:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-12T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,24.75
332899,Wasdale Gardens 12,2024-01-12T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,24.75
332899,Wasdale Gardens 12,2024-01-12T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.75
332899,Wasdale Gardens 12,2024-01-12T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,12.25
332899,Wasdale Gardens 12,2024-01-12T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,12.25
332899,Wasdale Gardens 12,2024-01-12T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.25
332899,Wasdale Gardens 12,2024-01-12T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,17.12
332899,Wasdale Gardens 12,2024-01-12T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,17.25
332899,Wasdale Gardens 12,2024-01-12T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.25
332899,Wasdale Gardens 12,2024-01-12T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.75
332899,Wasdale Gardens 12,2024-01-12T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.19
332899,Wasdale Gardens 12,2024-01-12T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-38.63
332899,Wasdale Gardens 12,2024-01-12T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-12T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-12T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-12T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78146
332899,Wasdale Gardens 12,2024-01-12T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81677
332899,Wasdale Gardens 12,2024-01-12T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.72641
332899,Wasdale Gardens 12,2024-01-12T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-12T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-12T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-12T05:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-12T05:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-12T05:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-12T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,21.0
332899,Wasdale Gardens 12,2024-01-12T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,21.12
332899,Wasdale Gardens 12,2024-01-12T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
332899,Wasdale Gardens 12,2024-01-12T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
332899,Wasdale Gardens 12,2024-01-12T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,8.12
332899,Wasdale Gardens 12,2024-01-12T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.12
332899,Wasdale Gardens 12,2024-01-12T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,16.38
332899,Wasdale Gardens 12,2024-01-12T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,16.38
332899,Wasdale Gardens 12,2024-01-12T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.38
332899,Wasdale Gardens 12,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-79.63
332899,Wasdale Gardens 12,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.56
332899,Wasdale Gardens 12,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.75
332899,Wasdale Gardens 12,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.16747
332899,Wasdale Gardens 12,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89569
332899,Wasdale Gardens 12,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78817
332899,Wasdale Gardens 12,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-12T05:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-12T05:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-12T05:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
332899,Wasdale Gardens 12,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,13.12
332899,Wasdale Gardens 12,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.12
332899,Wasdale Gardens 12,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,2.62
332899,Wasdale Gardens 12,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,2.62
332899,Wasdale Gardens 12,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.62
332899,Wasdale Gardens 12,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.25
332899,Wasdale Gardens 12,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.63
332899,Wasdale Gardens 12,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.06
332899,Wasdale Gardens 12,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9346
332899,Wasdale Gardens 12,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92795
332899,Wasdale Gardens 12,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8898
332899,Wasdale Gardens 12,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-12T05:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-12T05:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,28.75
332899,Wasdale Gardens 12,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,28.88
332899,Wasdale Gardens 12,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.88
332899,Wasdale Gardens 12,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,24.25
332899,Wasdale Gardens 12,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,28.38
332899,Wasdale Gardens 12,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.38
332899,Wasdale Gardens 12,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,28.75
332899,Wasdale Gardens 12,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,29.25
332899,Wasdale Gardens 12,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
332899,Wasdale Gardens 12,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.22
332899,Wasdale Gardens 12,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.23
332899,Wasdale Gardens 12,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
332899,Wasdale Gardens 12,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.44
332899,Wasdale Gardens 12,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.45
332899,Wasdale Gardens 12,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
332899,Wasdale Gardens 12,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.05
332899,Wasdale Gardens 12,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.08
332899,Wasdale Gardens 12,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
332899,Wasdale Gardens 12,2024-01-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-12T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-12T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-12T05:10:00.000+00:00,busbar,,L3 Current (Min),A,47.5
332899,Wasdale Gardens 12,2024-01-12T05:10:00.000+00:00,busbar,,L3 Current (Max),A,47.75
332899,Wasdale Gardens 12,2024-01-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.62
332899,Wasdale Gardens 12,2024-01-12T05:10:00.000+00:00,busbar,,L2 Current (Min),A,43.0
332899,Wasdale Gardens 12,2024-01-12T05:10:00.000+00:00,busbar,,L2 Current (Max),A,47.12
332899,Wasdale Gardens 12,2024-01-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.12
332899,Wasdale Gardens 12,2024-01-12T05:10:00.000+00:00,busbar,,L1 Current (Min),A,64.38
332899,Wasdale Gardens 12,2024-01-12T05:10:00.000+00:00,busbar,,L1 Current (Max),A,64.88
332899,Wasdale Gardens 12,2024-01-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.62
332899,Wasdale Gardens 12,2024-01-12T05:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-12T05:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-12T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-143.88
332899,Wasdale Gardens 12,2024-01-12T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,104.13
332899,Wasdale Gardens 12,2024-01-12T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.31
332899,Wasdale Gardens 12,2024-01-12T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-12T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-12T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-12T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.76019
332899,Wasdale Gardens 12,2024-01-12T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.23711
332899,Wasdale Gardens 12,2024-01-12T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80581
332899,Wasdale Gardens 12,2024-01-12T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-12T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-12T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-12T05:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-12T05:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-12T05:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-12T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,20.38
332899,Wasdale Gardens 12,2024-01-12T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,20.38
332899,Wasdale Gardens 12,2024-01-12T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.38
332899,Wasdale Gardens 12,2024-01-12T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,18.25
332899,Wasdale Gardens 12,2024-01-12T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,18.38
332899,Wasdale Gardens 12,2024-01-12T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.25
332899,Wasdale Gardens 12,2024-01-12T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,17.12
332899,Wasdale Gardens 12,2024-01-12T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,22.25
332899,Wasdale Gardens 12,2024-01-12T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.25
332899,Wasdale Gardens 12,2024-01-12T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-38.13
332899,Wasdale Gardens 12,2024-01-12T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.06
332899,Wasdale Gardens 12,2024-01-12T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-40.81
332899,Wasdale Gardens 12,2024-01-12T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-12T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-12T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-12T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.72869
332899,Wasdale Gardens 12,2024-01-12T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.75918
332899,Wasdale Gardens 12,2024-01-12T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.71051
332899,Wasdale Gardens 12,2024-01-12T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-12T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-12T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-12T05:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-12T05:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-12T05:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-12T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.62
332899,Wasdale Gardens 12,2024-01-12T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,17.62
332899,Wasdale Gardens 12,2024-01-12T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.62
332899,Wasdale Gardens 12,2024-01-12T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
332899,Wasdale Gardens 12,2024-01-12T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,7.75
332899,Wasdale Gardens 12,2024-01-12T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.75
332899,Wasdale Gardens 12,2024-01-12T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,15.88
332899,Wasdale Gardens 12,2024-01-12T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,15.88
332899,Wasdale Gardens 12,2024-01-12T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.88
332899,Wasdale Gardens 12,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-68.12
332899,Wasdale Gardens 12,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.06
332899,Wasdale Gardens 12,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.94
332899,Wasdale Gardens 12,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.34441
332899,Wasdale Gardens 12,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87771
332899,Wasdale Gardens 12,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81494
332899,Wasdale Gardens 12,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-12T05:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-12T05:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-12T05:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
332899,Wasdale Gardens 12,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,13.0
332899,Wasdale Gardens 12,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.88
332899,Wasdale Gardens 12,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,2.88
332899,Wasdale Gardens 12,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,3.0
332899,Wasdale Gardens 12,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
332899,Wasdale Gardens 12,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.56
332899,Wasdale Gardens 12,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.75
332899,Wasdale Gardens 12,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.31
332899,Wasdale Gardens 12,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94382
332899,Wasdale Gardens 12,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90378
332899,Wasdale Gardens 12,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80499
332899,Wasdale Gardens 12,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-12T05:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-12T05:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,26.25
332899,Wasdale Gardens 12,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,26.5
332899,Wasdale Gardens 12,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.38
332899,Wasdale Gardens 12,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,27.25
332899,Wasdale Gardens 12,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,27.5
332899,Wasdale Gardens 12,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.38
332899,Wasdale Gardens 12,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.38
332899,Wasdale Gardens 12,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,24.88
332899,Wasdale Gardens 12,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
332899,Wasdale Gardens 12,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.0
332899,Wasdale Gardens 12,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.05
332899,Wasdale Gardens 12,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
332899,Wasdale Gardens 12,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.5
332899,Wasdale Gardens 12,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.53
332899,Wasdale Gardens 12,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
332899,Wasdale Gardens 12,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.05
332899,Wasdale Gardens 12,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.17
332899,Wasdale Gardens 12,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
332899,Wasdale Gardens 12,2024-01-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
