Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-12T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-12T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-12T05:00:00.000+00:00,busbar,,L3 Current (Min),A,39.75
332899,Wasdale Gardens 12,2024-01-12T05:00:00.000+00:00,busbar,,L3 Current (Max),A,39.88
332899,Wasdale Gardens 12,2024-01-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.75
332899,Wasdale Gardens 12,2024-01-12T05:00:00.000+00:00,busbar,,L2 Current (Min),A,40.38
332899,Wasdale Gardens 12,2024-01-12T05:00:00.000+00:00,busbar,,L2 Current (Max),A,40.88
332899,Wasdale Gardens 12,2024-01-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
332899,Wasdale Gardens 12,2024-01-12T05:00:00.000+00:00,busbar,,L1 Current (Min),A,60.0
332899,Wasdale Gardens 12,2024-01-12T05:00:00.000+00:00,busbar,,L1 Current (Max),A,65.12
332899,Wasdale Gardens 12,2024-01-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.25
332899,Wasdale Gardens 12,2024-01-12T05:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-12T05:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-12T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-145.88
332899,Wasdale Gardens 12,2024-01-12T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,98.75
332899,Wasdale Gardens 12,2024-01-12T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.19
332899,Wasdale Gardens 12,2024-01-12T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-12T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-12T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-12T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.76086
332899,Wasdale Gardens 12,2024-01-12T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.14128
332899,Wasdale Gardens 12,2024-01-12T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84543
332899,Wasdale Gardens 12,2024-01-12T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-12T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-12T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-12T04:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-12T04:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-12T04:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-12T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,18.25
332899,Wasdale Gardens 12,2024-01-12T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,18.75
332899,Wasdale Gardens 12,2024-01-12T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.38
332899,Wasdale Gardens 12,2024-01-12T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,12.25
332899,Wasdale Gardens 12,2024-01-12T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,12.5
332899,Wasdale Gardens 12,2024-01-12T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.38
332899,Wasdale Gardens 12,2024-01-12T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,18.25
332899,Wasdale Gardens 12,2024-01-12T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,18.38
332899,Wasdale Gardens 12,2024-01-12T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.38
332899,Wasdale Gardens 12,2024-01-12T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-37.37
332899,Wasdale Gardens 12,2024-01-12T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.88
332899,Wasdale Gardens 12,2024-01-12T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-37.69
332899,Wasdale Gardens 12,2024-01-12T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-12T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-12T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-12T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7348
332899,Wasdale Gardens 12,2024-01-12T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8244
332899,Wasdale Gardens 12,2024-01-12T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.74444
332899,Wasdale Gardens 12,2024-01-12T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-12T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-12T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-12T04:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-12T04:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-12T04:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-12T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,17.62
332899,Wasdale Gardens 12,2024-01-12T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,17.62
332899,Wasdale Gardens 12,2024-01-12T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.62
332899,Wasdale Gardens 12,2024-01-12T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
332899,Wasdale Gardens 12,2024-01-12T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,8.12
332899,Wasdale Gardens 12,2024-01-12T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.12
332899,Wasdale Gardens 12,2024-01-12T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,16.0
332899,Wasdale Gardens 12,2024-01-12T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,16.12
332899,Wasdale Gardens 12,2024-01-12T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.12
332899,Wasdale Gardens 12,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-84.75
332899,Wasdale Gardens 12,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.12
332899,Wasdale Gardens 12,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.75
332899,Wasdale Gardens 12,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.10979
332899,Wasdale Gardens 12,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88009
332899,Wasdale Gardens 12,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81875
332899,Wasdale Gardens 12,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-12T04:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-12T04:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-12T04:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.5
332899,Wasdale Gardens 12,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,12.62
332899,Wasdale Gardens 12,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.62
332899,Wasdale Gardens 12,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,2.75
332899,Wasdale Gardens 12,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,2.88
332899,Wasdale Gardens 12,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.75
332899,Wasdale Gardens 12,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.5
332899,Wasdale Gardens 12,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.19
332899,Wasdale Gardens 12,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.69
332899,Wasdale Gardens 12,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92688
332899,Wasdale Gardens 12,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8851
332899,Wasdale Gardens 12,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86822
332899,Wasdale Gardens 12,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-12T04:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-12T04:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.38
332899,Wasdale Gardens 12,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,27.75
332899,Wasdale Gardens 12,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.25
332899,Wasdale Gardens 12,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,25.75
332899,Wasdale Gardens 12,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,26.0
332899,Wasdale Gardens 12,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.88
332899,Wasdale Gardens 12,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,26.75
332899,Wasdale Gardens 12,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,27.25
332899,Wasdale Gardens 12,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
332899,Wasdale Gardens 12,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.39
332899,Wasdale Gardens 12,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.5
332899,Wasdale Gardens 12,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
332899,Wasdale Gardens 12,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.78
332899,Wasdale Gardens 12,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.89
332899,Wasdale Gardens 12,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
332899,Wasdale Gardens 12,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.3
332899,Wasdale Gardens 12,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.38
332899,Wasdale Gardens 12,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
332899,Wasdale Gardens 12,2024-01-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-12T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-12T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-12T04:50:00.000+00:00,busbar,,L3 Current (Min),A,38.62
332899,Wasdale Gardens 12,2024-01-12T04:50:00.000+00:00,busbar,,L3 Current (Max),A,40.38
332899,Wasdale Gardens 12,2024-01-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.75
332899,Wasdale Gardens 12,2024-01-12T04:50:00.000+00:00,busbar,,L2 Current (Min),A,42.0
332899,Wasdale Gardens 12,2024-01-12T04:50:00.000+00:00,busbar,,L2 Current (Max),A,42.25
332899,Wasdale Gardens 12,2024-01-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.12
332899,Wasdale Gardens 12,2024-01-12T04:50:00.000+00:00,busbar,,L1 Current (Min),A,63.5
332899,Wasdale Gardens 12,2024-01-12T04:50:00.000+00:00,busbar,,L1 Current (Max),A,64.12
332899,Wasdale Gardens 12,2024-01-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.75
332899,Wasdale Gardens 12,2024-01-12T04:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-12T04:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-12T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-145.06
332899,Wasdale Gardens 12,2024-01-12T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,96.81
332899,Wasdale Gardens 12,2024-01-12T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.25
332899,Wasdale Gardens 12,2024-01-12T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-12T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-12T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-12T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.77719
332899,Wasdale Gardens 12,2024-01-12T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.12291
332899,Wasdale Gardens 12,2024-01-12T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88211
332899,Wasdale Gardens 12,2024-01-12T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-12T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-12T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-12T04:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-12T04:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-12T04:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-12T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,22.0
332899,Wasdale Gardens 12,2024-01-12T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,22.0
332899,Wasdale Gardens 12,2024-01-12T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
332899,Wasdale Gardens 12,2024-01-12T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,17.88
332899,Wasdale Gardens 12,2024-01-12T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,18.0
332899,Wasdale Gardens 12,2024-01-12T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.88
332899,Wasdale Gardens 12,2024-01-12T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,18.38
332899,Wasdale Gardens 12,2024-01-12T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,18.5
332899,Wasdale Gardens 12,2024-01-12T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
332899,Wasdale Gardens 12,2024-01-12T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.44
332899,Wasdale Gardens 12,2024-01-12T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.31
332899,Wasdale Gardens 12,2024-01-12T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-44.06
332899,Wasdale Gardens 12,2024-01-12T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-12T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-12T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-12T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95813
332899,Wasdale Gardens 12,2024-01-12T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78808
332899,Wasdale Gardens 12,2024-01-12T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.6672
332899,Wasdale Gardens 12,2024-01-12T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-12T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-12T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-12T04:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-12T04:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-12T04:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-12T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,45.38
332899,Wasdale Gardens 12,2024-01-12T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,45.5
332899,Wasdale Gardens 12,2024-01-12T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.38
332899,Wasdale Gardens 12,2024-01-12T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
332899,Wasdale Gardens 12,2024-01-12T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,7.38
332899,Wasdale Gardens 12,2024-01-12T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
332899,Wasdale Gardens 12,2024-01-12T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,16.12
332899,Wasdale Gardens 12,2024-01-12T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,16.25
332899,Wasdale Gardens 12,2024-01-12T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.12
332899,Wasdale Gardens 12,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-81.25
332899,Wasdale Gardens 12,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.62
332899,Wasdale Gardens 12,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-44.75
332899,Wasdale Gardens 12,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.16146
332899,Wasdale Gardens 12,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90741
332899,Wasdale Gardens 12,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.67034
332899,Wasdale Gardens 12,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-12T04:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-12T04:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-12T04:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.62
332899,Wasdale Gardens 12,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,12.75
332899,Wasdale Gardens 12,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.75
332899,Wasdale Gardens 12,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,2.62
332899,Wasdale Gardens 12,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,2.75
332899,Wasdale Gardens 12,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.62
332899,Wasdale Gardens 12,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.63
332899,Wasdale Gardens 12,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.12
332899,Wasdale Gardens 12,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.12
332899,Wasdale Gardens 12,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89618
332899,Wasdale Gardens 12,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91138
332899,Wasdale Gardens 12,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90536
332899,Wasdale Gardens 12,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-12T04:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-12T04:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,22.0
332899,Wasdale Gardens 12,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,22.12
332899,Wasdale Gardens 12,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.12
332899,Wasdale Gardens 12,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,27.25
332899,Wasdale Gardens 12,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,27.38
332899,Wasdale Gardens 12,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.25
332899,Wasdale Gardens 12,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,26.5
332899,Wasdale Gardens 12,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,26.62
332899,Wasdale Gardens 12,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.62
332899,Wasdale Gardens 12,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.33
332899,Wasdale Gardens 12,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.42
332899,Wasdale Gardens 12,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
332899,Wasdale Gardens 12,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.81
332899,Wasdale Gardens 12,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.89
332899,Wasdale Gardens 12,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
332899,Wasdale Gardens 12,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.28
332899,Wasdale Gardens 12,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.36
332899,Wasdale Gardens 12,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
332899,Wasdale Gardens 12,2024-01-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-12T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-12T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-12T04:40:00.000+00:00,busbar,,L3 Current (Min),A,58.38
332899,Wasdale Gardens 12,2024-01-12T04:40:00.000+00:00,busbar,,L3 Current (Max),A,58.62
332899,Wasdale Gardens 12,2024-01-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
332899,Wasdale Gardens 12,2024-01-12T04:40:00.000+00:00,busbar,,L2 Current (Min),A,42.5
332899,Wasdale Gardens 12,2024-01-12T04:40:00.000+00:00,busbar,,L2 Current (Max),A,43.0
332899,Wasdale Gardens 12,2024-01-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.75
332899,Wasdale Gardens 12,2024-01-12T04:40:00.000+00:00,busbar,,L1 Current (Min),A,62.5
332899,Wasdale Gardens 12,2024-01-12T04:40:00.000+00:00,busbar,,L1 Current (Max),A,62.62
332899,Wasdale Gardens 12,2024-01-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
332899,Wasdale Gardens 12,2024-01-12T04:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-12T04:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-12T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-138.06
332899,Wasdale Gardens 12,2024-01-12T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,83.31
332899,Wasdale Gardens 12,2024-01-12T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.88
332899,Wasdale Gardens 12,2024-01-12T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-12T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-12T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-12T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.69793
332899,Wasdale Gardens 12,2024-01-12T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.10225
332899,Wasdale Gardens 12,2024-01-12T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83719
332899,Wasdale Gardens 12,2024-01-12T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-12T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-12T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-12T04:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-12T04:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-12T04:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-12T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,21.62
332899,Wasdale Gardens 12,2024-01-12T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,21.62
332899,Wasdale Gardens 12,2024-01-12T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.62
332899,Wasdale Gardens 12,2024-01-12T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.88
332899,Wasdale Gardens 12,2024-01-12T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,12.0
332899,Wasdale Gardens 12,2024-01-12T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.88
332899,Wasdale Gardens 12,2024-01-12T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,18.38
332899,Wasdale Gardens 12,2024-01-12T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,18.38
332899,Wasdale Gardens 12,2024-01-12T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.38
332899,Wasdale Gardens 12,2024-01-12T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.94
332899,Wasdale Gardens 12,2024-01-12T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.63
332899,Wasdale Gardens 12,2024-01-12T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-49.81
332899,Wasdale Gardens 12,2024-01-12T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-12T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-12T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-12T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95593
332899,Wasdale Gardens 12,2024-01-12T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.75299
332899,Wasdale Gardens 12,2024-01-12T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.59802
332899,Wasdale Gardens 12,2024-01-12T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-12T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-12T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-12T04:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-12T04:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-12T04:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-12T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,45.75
332899,Wasdale Gardens 12,2024-01-12T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,45.75
332899,Wasdale Gardens 12,2024-01-12T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.75
332899,Wasdale Gardens 12,2024-01-12T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
332899,Wasdale Gardens 12,2024-01-12T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,7.25
332899,Wasdale Gardens 12,2024-01-12T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.12
332899,Wasdale Gardens 12,2024-01-12T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,15.25
332899,Wasdale Gardens 12,2024-01-12T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,15.25
332899,Wasdale Gardens 12,2024-01-12T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.25
332899,Wasdale Gardens 12,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-85.94
332899,Wasdale Gardens 12,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.25
332899,Wasdale Gardens 12,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.44
332899,Wasdale Gardens 12,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.08147
332899,Wasdale Gardens 12,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90326
332899,Wasdale Gardens 12,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90335
332899,Wasdale Gardens 12,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-12T04:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-12T04:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-12T04:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.5
332899,Wasdale Gardens 12,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,12.5
332899,Wasdale Gardens 12,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
332899,Wasdale Gardens 12,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,2.88
332899,Wasdale Gardens 12,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,2.88
332899,Wasdale Gardens 12,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.88
332899,Wasdale Gardens 12,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.56
332899,Wasdale Gardens 12,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.13
332899,Wasdale Gardens 12,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.88
332899,Wasdale Gardens 12,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96582
332899,Wasdale Gardens 12,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92474
332899,Wasdale Gardens 12,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86151
332899,Wasdale Gardens 12,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-12T04:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-12T04:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,36.12
332899,Wasdale Gardens 12,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,36.25
332899,Wasdale Gardens 12,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.12
332899,Wasdale Gardens 12,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,28.5
332899,Wasdale Gardens 12,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,28.75
332899,Wasdale Gardens 12,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.62
332899,Wasdale Gardens 12,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,26.0
332899,Wasdale Gardens 12,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,26.62
332899,Wasdale Gardens 12,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.38
332899,Wasdale Gardens 12,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.94
332899,Wasdale Gardens 12,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
332899,Wasdale Gardens 12,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
332899,Wasdale Gardens 12,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.69
332899,Wasdale Gardens 12,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.7
332899,Wasdale Gardens 12,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
332899,Wasdale Gardens 12,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.17
332899,Wasdale Gardens 12,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.2
332899,Wasdale Gardens 12,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
332899,Wasdale Gardens 12,2024-01-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-12T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-12T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-12T04:30:00.000+00:00,busbar,,L3 Current (Min),A,73.75
332899,Wasdale Gardens 12,2024-01-12T04:30:00.000+00:00,busbar,,L3 Current (Max),A,73.75
332899,Wasdale Gardens 12,2024-01-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.75
332899,Wasdale Gardens 12,2024-01-12T04:30:00.000+00:00,busbar,,L2 Current (Min),A,47.25
332899,Wasdale Gardens 12,2024-01-12T04:30:00.000+00:00,busbar,,L2 Current (Max),A,47.38
332899,Wasdale Gardens 12,2024-01-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.25
332899,Wasdale Gardens 12,2024-01-12T04:30:00.000+00:00,busbar,,L1 Current (Min),A,61.5
332899,Wasdale Gardens 12,2024-01-12T04:30:00.000+00:00,busbar,,L1 Current (Max),A,62.0
332899,Wasdale Gardens 12,2024-01-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.75
332899,Wasdale Gardens 12,2024-01-12T04:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-12T04:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-12T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-136.69
332899,Wasdale Gardens 12,2024-01-12T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,99.82
332899,Wasdale Gardens 12,2024-01-12T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.19
332899,Wasdale Gardens 12,2024-01-12T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-12T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-12T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-12T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.69781
332899,Wasdale Gardens 12,2024-01-12T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.16783
332899,Wasdale Gardens 12,2024-01-12T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92398
332899,Wasdale Gardens 12,2024-01-12T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-12T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-12T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-12T04:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-12T04:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-12T04:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-12T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,24.38
332899,Wasdale Gardens 12,2024-01-12T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,24.5
332899,Wasdale Gardens 12,2024-01-12T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
332899,Wasdale Gardens 12,2024-01-12T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,17.88
332899,Wasdale Gardens 12,2024-01-12T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,18.12
332899,Wasdale Gardens 12,2024-01-12T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.12
332899,Wasdale Gardens 12,2024-01-12T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,28.12
332899,Wasdale Gardens 12,2024-01-12T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,28.12
332899,Wasdale Gardens 12,2024-01-12T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.12
332899,Wasdale Gardens 12,2024-01-12T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.13
332899,Wasdale Gardens 12,2024-01-12T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.75
332899,Wasdale Gardens 12,2024-01-12T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-44.38
332899,Wasdale Gardens 12,2024-01-12T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-12T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-12T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-12T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96106
332899,Wasdale Gardens 12,2024-01-12T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82831
332899,Wasdale Gardens 12,2024-01-12T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.66189
332899,Wasdale Gardens 12,2024-01-12T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-12T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-12T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-12T04:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-12T04:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-12T04:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-12T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,48.5
332899,Wasdale Gardens 12,2024-01-12T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,48.62
332899,Wasdale Gardens 12,2024-01-12T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.62
332899,Wasdale Gardens 12,2024-01-12T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
332899,Wasdale Gardens 12,2024-01-12T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,7.75
332899,Wasdale Gardens 12,2024-01-12T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.75
332899,Wasdale Gardens 12,2024-01-12T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,15.62
332899,Wasdale Gardens 12,2024-01-12T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,15.75
332899,Wasdale Gardens 12,2024-01-12T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.75
332899,Wasdale Gardens 12,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-65.69
332899,Wasdale Gardens 12,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.38
332899,Wasdale Gardens 12,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.93
332899,Wasdale Gardens 12,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.37307
332899,Wasdale Gardens 12,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91366
332899,Wasdale Gardens 12,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81408
332899,Wasdale Gardens 12,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-12T04:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-12T04:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-12T04:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
332899,Wasdale Gardens 12,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,13.12
332899,Wasdale Gardens 12,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.88
332899,Wasdale Gardens 12,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,2.5
332899,Wasdale Gardens 12,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,2.5
332899,Wasdale Gardens 12,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
332899,Wasdale Gardens 12,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.44
332899,Wasdale Gardens 12,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.62
332899,Wasdale Gardens 12,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.5
332899,Wasdale Gardens 12,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91592
332899,Wasdale Gardens 12,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88922
332899,Wasdale Gardens 12,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84656
332899,Wasdale Gardens 12,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-12T04:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-12T04:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.0
332899,Wasdale Gardens 12,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,22.12
332899,Wasdale Gardens 12,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
332899,Wasdale Gardens 12,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,27.75
