Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,28.0
332899,Wasdale Gardens 12,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.75
332899,Wasdale Gardens 12,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.75
332899,Wasdale Gardens 12,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,29.12
332899,Wasdale Gardens 12,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.88
332899,Wasdale Gardens 12,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.58
332899,Wasdale Gardens 12,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.62
332899,Wasdale Gardens 12,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
332899,Wasdale Gardens 12,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.36
332899,Wasdale Gardens 12,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.42
332899,Wasdale Gardens 12,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
332899,Wasdale Gardens 12,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.78
332899,Wasdale Gardens 12,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.8
332899,Wasdale Gardens 12,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
332899,Wasdale Gardens 12,2024-01-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-12T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-12T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-12T04:20:00.000+00:00,busbar,,L3 Current (Min),A,63.25
332899,Wasdale Gardens 12,2024-01-12T04:20:00.000+00:00,busbar,,L3 Current (Max),A,63.5
332899,Wasdale Gardens 12,2024-01-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.25
332899,Wasdale Gardens 12,2024-01-12T04:20:00.000+00:00,busbar,,L2 Current (Min),A,42.25
332899,Wasdale Gardens 12,2024-01-12T04:20:00.000+00:00,busbar,,L2 Current (Max),A,43.0
332899,Wasdale Gardens 12,2024-01-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
332899,Wasdale Gardens 12,2024-01-12T04:20:00.000+00:00,busbar,,L1 Current (Min),A,73.75
332899,Wasdale Gardens 12,2024-01-12T04:20:00.000+00:00,busbar,,L1 Current (Max),A,74.5
332899,Wasdale Gardens 12,2024-01-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.12
332899,Wasdale Gardens 12,2024-01-12T04:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-12T04:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-12T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-141.12
332899,Wasdale Gardens 12,2024-01-12T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,96.31
332899,Wasdale Gardens 12,2024-01-12T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.19
332899,Wasdale Gardens 12,2024-01-12T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-12T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-12T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-12T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.74026
332899,Wasdale Gardens 12,2024-01-12T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.09892
332899,Wasdale Gardens 12,2024-01-12T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8197
332899,Wasdale Gardens 12,2024-01-12T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-12T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-12T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-12T04:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-12T04:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-12T04:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-12T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,24.62
332899,Wasdale Gardens 12,2024-01-12T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,24.62
332899,Wasdale Gardens 12,2024-01-12T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.62
332899,Wasdale Gardens 12,2024-01-12T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.5
332899,Wasdale Gardens 12,2024-01-12T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,11.75
332899,Wasdale Gardens 12,2024-01-12T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.62
332899,Wasdale Gardens 12,2024-01-12T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,18.38
332899,Wasdale Gardens 12,2024-01-12T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,18.38
332899,Wasdale Gardens 12,2024-01-12T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.38
332899,Wasdale Gardens 12,2024-01-12T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.75
332899,Wasdale Gardens 12,2024-01-12T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.13
332899,Wasdale Gardens 12,2024-01-12T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-50.69
332899,Wasdale Gardens 12,2024-01-12T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-12T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-12T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-12T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96234
332899,Wasdale Gardens 12,2024-01-12T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79586
332899,Wasdale Gardens 12,2024-01-12T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.58941
332899,Wasdale Gardens 12,2024-01-12T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-12T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-12T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-12T04:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-12T04:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-12T04:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-12T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,49.25
332899,Wasdale Gardens 12,2024-01-12T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,49.5
332899,Wasdale Gardens 12,2024-01-12T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.38
332899,Wasdale Gardens 12,2024-01-12T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
332899,Wasdale Gardens 12,2024-01-12T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,7.75
332899,Wasdale Gardens 12,2024-01-12T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.75
332899,Wasdale Gardens 12,2024-01-12T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,15.0
332899,Wasdale Gardens 12,2024-01-12T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,15.12
332899,Wasdale Gardens 12,2024-01-12T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
332899,Wasdale Gardens 12,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-82.25
332899,Wasdale Gardens 12,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.31
332899,Wasdale Gardens 12,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.0
332899,Wasdale Gardens 12,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.09487
332899,Wasdale Gardens 12,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87774
332899,Wasdale Gardens 12,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88132
332899,Wasdale Gardens 12,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-12T04:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-12T04:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-12T04:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
332899,Wasdale Gardens 12,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,12.38
332899,Wasdale Gardens 12,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.25
332899,Wasdale Gardens 12,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,2.75
332899,Wasdale Gardens 12,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,2.88
332899,Wasdale Gardens 12,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.88
332899,Wasdale Gardens 12,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.31
332899,Wasdale Gardens 12,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.38
332899,Wasdale Gardens 12,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.5
332899,Wasdale Gardens 12,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95441
332899,Wasdale Gardens 12,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88785
332899,Wasdale Gardens 12,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86743
332899,Wasdale Gardens 12,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-12T04:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-12T04:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,29.62
332899,Wasdale Gardens 12,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,29.88
332899,Wasdale Gardens 12,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.75
332899,Wasdale Gardens 12,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,26.62
332899,Wasdale Gardens 12,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,28.25
332899,Wasdale Gardens 12,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
332899,Wasdale Gardens 12,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,27.62
332899,Wasdale Gardens 12,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,27.75
332899,Wasdale Gardens 12,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.75
332899,Wasdale Gardens 12,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.86
332899,Wasdale Gardens 12,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.88
332899,Wasdale Gardens 12,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
332899,Wasdale Gardens 12,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.53
332899,Wasdale Gardens 12,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.59
332899,Wasdale Gardens 12,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
332899,Wasdale Gardens 12,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.98
332899,Wasdale Gardens 12,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.02
332899,Wasdale Gardens 12,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
332899,Wasdale Gardens 12,2024-01-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-12T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-12T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-12T04:10:00.000+00:00,busbar,,L3 Current (Min),A,68.75
332899,Wasdale Gardens 12,2024-01-12T04:10:00.000+00:00,busbar,,L3 Current (Max),A,69.38
332899,Wasdale Gardens 12,2024-01-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.88
332899,Wasdale Gardens 12,2024-01-12T04:10:00.000+00:00,busbar,,L2 Current (Min),A,42.75
332899,Wasdale Gardens 12,2024-01-12T04:10:00.000+00:00,busbar,,L2 Current (Max),A,44.5
332899,Wasdale Gardens 12,2024-01-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.25
332899,Wasdale Gardens 12,2024-01-12T04:10:00.000+00:00,busbar,,L1 Current (Min),A,62.75
332899,Wasdale Gardens 12,2024-01-12T04:10:00.000+00:00,busbar,,L1 Current (Max),A,63.0
332899,Wasdale Gardens 12,2024-01-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.88
332899,Wasdale Gardens 12,2024-01-12T04:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-12T04:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-12T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-143.06
332899,Wasdale Gardens 12,2024-01-12T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,101.62
332899,Wasdale Gardens 12,2024-01-12T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.44
332899,Wasdale Gardens 12,2024-01-12T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-12T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-12T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-12T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.73709
332899,Wasdale Gardens 12,2024-01-12T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.19823
332899,Wasdale Gardens 12,2024-01-12T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81509
332899,Wasdale Gardens 12,2024-01-12T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-12T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-12T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-12T04:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-12T04:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-12T04:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-12T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,17.75
332899,Wasdale Gardens 12,2024-01-12T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,17.88
332899,Wasdale Gardens 12,2024-01-12T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.75
332899,Wasdale Gardens 12,2024-01-12T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,17.75
332899,Wasdale Gardens 12,2024-01-12T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,18.0
332899,Wasdale Gardens 12,2024-01-12T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.88
332899,Wasdale Gardens 12,2024-01-12T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,18.0
332899,Wasdale Gardens 12,2024-01-12T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,18.12
332899,Wasdale Gardens 12,2024-01-12T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
332899,Wasdale Gardens 12,2024-01-12T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.44
332899,Wasdale Gardens 12,2024-01-12T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.06
332899,Wasdale Gardens 12,2024-01-12T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-47.88
332899,Wasdale Gardens 12,2024-01-12T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-12T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-12T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-12T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96393
332899,Wasdale Gardens 12,2024-01-12T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84234
332899,Wasdale Gardens 12,2024-01-12T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.6257
332899,Wasdale Gardens 12,2024-01-12T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-12T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-12T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-12T04:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-12T04:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-12T04:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-12T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,49.38
332899,Wasdale Gardens 12,2024-01-12T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,49.5
332899,Wasdale Gardens 12,2024-01-12T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.5
332899,Wasdale Gardens 12,2024-01-12T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
332899,Wasdale Gardens 12,2024-01-12T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,8.0
332899,Wasdale Gardens 12,2024-01-12T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
332899,Wasdale Gardens 12,2024-01-12T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,15.12
332899,Wasdale Gardens 12,2024-01-12T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,15.12
332899,Wasdale Gardens 12,2024-01-12T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.12
332899,Wasdale Gardens 12,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-84.75
332899,Wasdale Gardens 12,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.31
332899,Wasdale Gardens 12,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.56
332899,Wasdale Gardens 12,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.12425
332899,Wasdale Gardens 12,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87127
332899,Wasdale Gardens 12,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86017
332899,Wasdale Gardens 12,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-12T04:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-12T04:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-12T04:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
332899,Wasdale Gardens 12,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,12.25
332899,Wasdale Gardens 12,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.25
332899,Wasdale Gardens 12,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,2.62
332899,Wasdale Gardens 12,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,2.75
332899,Wasdale Gardens 12,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.62
332899,Wasdale Gardens 12,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.63
332899,Wasdale Gardens 12,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.63
332899,Wasdale Gardens 12,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.06
332899,Wasdale Gardens 12,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94174
332899,Wasdale Gardens 12,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91879
332899,Wasdale Gardens 12,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.7695
332899,Wasdale Gardens 12,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-12T04:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-12T04:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,30.0
332899,Wasdale Gardens 12,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,30.25
332899,Wasdale Gardens 12,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.12
332899,Wasdale Gardens 12,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,25.38
332899,Wasdale Gardens 12,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,25.5
332899,Wasdale Gardens 12,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.38
332899,Wasdale Gardens 12,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,23.75
332899,Wasdale Gardens 12,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,24.12
332899,Wasdale Gardens 12,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.88
332899,Wasdale Gardens 12,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.45
332899,Wasdale Gardens 12,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.52
332899,Wasdale Gardens 12,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
332899,Wasdale Gardens 12,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.33
332899,Wasdale Gardens 12,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.39
332899,Wasdale Gardens 12,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
332899,Wasdale Gardens 12,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.69
332899,Wasdale Gardens 12,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.75
332899,Wasdale Gardens 12,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
332899,Wasdale Gardens 12,2024-01-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-12T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-12T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-12T04:00:00.000+00:00,busbar,,L3 Current (Min),A,71.88
332899,Wasdale Gardens 12,2024-01-12T04:00:00.000+00:00,busbar,,L3 Current (Max),A,72.12
332899,Wasdale Gardens 12,2024-01-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.88
332899,Wasdale Gardens 12,2024-01-12T04:00:00.000+00:00,busbar,,L2 Current (Min),A,39.88
332899,Wasdale Gardens 12,2024-01-12T04:00:00.000+00:00,busbar,,L2 Current (Max),A,40.0
332899,Wasdale Gardens 12,2024-01-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
332899,Wasdale Gardens 12,2024-01-12T04:00:00.000+00:00,busbar,,L1 Current (Min),A,58.88
332899,Wasdale Gardens 12,2024-01-12T04:00:00.000+00:00,busbar,,L1 Current (Max),A,59.38
332899,Wasdale Gardens 12,2024-01-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.12
332899,Wasdale Gardens 12,2024-01-12T04:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-12T04:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-12T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-136.13
332899,Wasdale Gardens 12,2024-01-12T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,98.81
332899,Wasdale Gardens 12,2024-01-12T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.06
332899,Wasdale Gardens 12,2024-01-12T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-12T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-12T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-12T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.67575
332899,Wasdale Gardens 12,2024-01-12T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.14467
332899,Wasdale Gardens 12,2024-01-12T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84738
332899,Wasdale Gardens 12,2024-01-12T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-12T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-12T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-12T03:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-12T03:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-12T03:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-12T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,22.0
332899,Wasdale Gardens 12,2024-01-12T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,22.38
332899,Wasdale Gardens 12,2024-01-12T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.25
332899,Wasdale Gardens 12,2024-01-12T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,12.25
332899,Wasdale Gardens 12,2024-01-12T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,12.38
332899,Wasdale Gardens 12,2024-01-12T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.38
332899,Wasdale Gardens 12,2024-01-12T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,18.12
332899,Wasdale Gardens 12,2024-01-12T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,18.25
332899,Wasdale Gardens 12,2024-01-12T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.25
332899,Wasdale Gardens 12,2024-01-12T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.0
332899,Wasdale Gardens 12,2024-01-12T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.44
332899,Wasdale Gardens 12,2024-01-12T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.75
332899,Wasdale Gardens 12,2024-01-12T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-12T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-12T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-12T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96085
332899,Wasdale Gardens 12,2024-01-12T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88397
332899,Wasdale Gardens 12,2024-01-12T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86792
332899,Wasdale Gardens 12,2024-01-12T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-12T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-12T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-12T03:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-12T03:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-12T03:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-12T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,49.62
332899,Wasdale Gardens 12,2024-01-12T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,49.75
332899,Wasdale Gardens 12,2024-01-12T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.62
332899,Wasdale Gardens 12,2024-01-12T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.62
332899,Wasdale Gardens 12,2024-01-12T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,9.75
332899,Wasdale Gardens 12,2024-01-12T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
332899,Wasdale Gardens 12,2024-01-12T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,21.12
332899,Wasdale Gardens 12,2024-01-12T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,21.12
332899,Wasdale Gardens 12,2024-01-12T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.12
332899,Wasdale Gardens 12,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-67.69
332899,Wasdale Gardens 12,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.69
332899,Wasdale Gardens 12,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.31
332899,Wasdale Gardens 12,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.36358
332899,Wasdale Gardens 12,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90359
332899,Wasdale Gardens 12,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.841
332899,Wasdale Gardens 12,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-12T03:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-12T03:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-12T03:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
332899,Wasdale Gardens 12,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,13.12
332899,Wasdale Gardens 12,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
332899,Wasdale Gardens 12,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,2.62
332899,Wasdale Gardens 12,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,2.75
332899,Wasdale Gardens 12,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.75
332899,Wasdale Gardens 12,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.19
332899,Wasdale Gardens 12,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.12
332899,Wasdale Gardens 12,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.63
332899,Wasdale Gardens 12,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92941
332899,Wasdale Gardens 12,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89361
332899,Wasdale Gardens 12,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78839
332899,Wasdale Gardens 12,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-12T03:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-12T03:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,30.0
332899,Wasdale Gardens 12,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,30.12
332899,Wasdale Gardens 12,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
332899,Wasdale Gardens 12,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,25.62
332899,Wasdale Gardens 12,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,25.62
332899,Wasdale Gardens 12,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.62
332899,Wasdale Gardens 12,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,24.12
332899,Wasdale Gardens 12,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,24.5
332899,Wasdale Gardens 12,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
332899,Wasdale Gardens 12,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.02
332899,Wasdale Gardens 12,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.03
332899,Wasdale Gardens 12,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
332899,Wasdale Gardens 12,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.89
332899,Wasdale Gardens 12,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.91
332899,Wasdale Gardens 12,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
332899,Wasdale Gardens 12,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.03
332899,Wasdale Gardens 12,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.06
332899,Wasdale Gardens 12,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
332899,Wasdale Gardens 12,2024-01-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-12T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-12T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-12T03:50:00.000+00:00,busbar,,L3 Current (Min),A,73.12
332899,Wasdale Gardens 12,2024-01-12T03:50:00.000+00:00,busbar,,L3 Current (Max),A,73.38
332899,Wasdale Gardens 12,2024-01-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.25
332899,Wasdale Gardens 12,2024-01-12T03:50:00.000+00:00,busbar,,L2 Current (Min),A,44.5
332899,Wasdale Gardens 12,2024-01-12T03:50:00.000+00:00,busbar,,L2 Current (Max),A,44.62
332899,Wasdale Gardens 12,2024-01-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
332899,Wasdale Gardens 12,2024-01-12T03:50:00.000+00:00,busbar,,L1 Current (Min),A,66.0
332899,Wasdale Gardens 12,2024-01-12T03:50:00.000+00:00,busbar,,L1 Current (Max),A,66.25
332899,Wasdale Gardens 12,2024-01-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.25
332899,Wasdale Gardens 12,2024-01-12T03:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-12T03:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-12T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-139.75
332899,Wasdale Gardens 12,2024-01-12T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,100.25
332899,Wasdale Gardens 12,2024-01-12T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.62
332899,Wasdale Gardens 12,2024-01-12T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-12T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-12T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-12T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.72045
332899,Wasdale Gardens 12,2024-01-12T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.17174
332899,Wasdale Gardens 12,2024-01-12T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84073
332899,Wasdale Gardens 12,2024-01-12T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-12T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-12T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-12T03:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-12T03:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-12T03:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-12T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,21.88
332899,Wasdale Gardens 12,2024-01-12T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,22.12
332899,Wasdale Gardens 12,2024-01-12T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.12
332899,Wasdale Gardens 12,2024-01-12T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,18.0
332899,Wasdale Gardens 12,2024-01-12T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,18.0
332899,Wasdale Gardens 12,2024-01-12T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
332899,Wasdale Gardens 12,2024-01-12T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,18.62
332899,Wasdale Gardens 12,2024-01-12T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,18.75
332899,Wasdale Gardens 12,2024-01-12T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.62
332899,Wasdale Gardens 12,2024-01-12T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.5
332899,Wasdale Gardens 12,2024-01-12T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.81
332899,Wasdale Gardens 12,2024-01-12T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-48.25
332899,Wasdale Gardens 12,2024-01-12T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-12T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-12T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-12T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9574
332899,Wasdale Gardens 12,2024-01-12T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85565
332899,Wasdale Gardens 12,2024-01-12T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.61602
332899,Wasdale Gardens 12,2024-01-12T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-12T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-12T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-12T03:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-12T03:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-12T03:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-12T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,45.0
332899,Wasdale Gardens 12,2024-01-12T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,45.12
332899,Wasdale Gardens 12,2024-01-12T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.12
332899,Wasdale Gardens 12,2024-01-12T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
332899,Wasdale Gardens 12,2024-01-12T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,9.25
332899,Wasdale Gardens 12,2024-01-12T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
332899,Wasdale Gardens 12,2024-01-12T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,15.25
332899,Wasdale Gardens 12,2024-01-12T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,15.38
332899,Wasdale Gardens 12,2024-01-12T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.38
332899,Wasdale Gardens 12,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-70.5
332899,Wasdale Gardens 12,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.68
332899,Wasdale Gardens 12,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.75
332899,Wasdale Gardens 12,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.30849
332899,Wasdale Gardens 12,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89969
332899,Wasdale Gardens 12,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80819
332899,Wasdale Gardens 12,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-12T03:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-12T03:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-12T03:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.62
332899,Wasdale Gardens 12,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,12.62
332899,Wasdale Gardens 12,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.62
332899,Wasdale Gardens 12,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,2.5
332899,Wasdale Gardens 12,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,2.62
332899,Wasdale Gardens 12,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.62
332899,Wasdale Gardens 12,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.13
332899,Wasdale Gardens 12,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.44
