Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.88
332899,Wasdale Gardens 12,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91284
332899,Wasdale Gardens 12,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92554
332899,Wasdale Gardens 12,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85147
332899,Wasdale Gardens 12,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-12T03:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-12T03:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,27.0
332899,Wasdale Gardens 12,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,27.12
332899,Wasdale Gardens 12,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.12
332899,Wasdale Gardens 12,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,32.25
332899,Wasdale Gardens 12,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,32.38
332899,Wasdale Gardens 12,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.38
332899,Wasdale Gardens 12,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,27.75
332899,Wasdale Gardens 12,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,28.12
332899,Wasdale Gardens 12,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
332899,Wasdale Gardens 12,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.88
332899,Wasdale Gardens 12,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.94
332899,Wasdale Gardens 12,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
332899,Wasdale Gardens 12,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.48
332899,Wasdale Gardens 12,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.55
332899,Wasdale Gardens 12,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
332899,Wasdale Gardens 12,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.02
332899,Wasdale Gardens 12,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.06
332899,Wasdale Gardens 12,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
332899,Wasdale Gardens 12,2024-01-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-12T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-12T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-12T03:40:00.000+00:00,busbar,,L3 Current (Min),A,64.88
332899,Wasdale Gardens 12,2024-01-12T03:40:00.000+00:00,busbar,,L3 Current (Max),A,65.12
332899,Wasdale Gardens 12,2024-01-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
332899,Wasdale Gardens 12,2024-01-12T03:40:00.000+00:00,busbar,,L2 Current (Min),A,48.75
332899,Wasdale Gardens 12,2024-01-12T03:40:00.000+00:00,busbar,,L2 Current (Max),A,48.88
332899,Wasdale Gardens 12,2024-01-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.88
332899,Wasdale Gardens 12,2024-01-12T03:40:00.000+00:00,busbar,,L1 Current (Min),A,63.38
332899,Wasdale Gardens 12,2024-01-12T03:40:00.000+00:00,busbar,,L1 Current (Max),A,63.75
332899,Wasdale Gardens 12,2024-01-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.62
332899,Wasdale Gardens 12,2024-01-12T03:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-12T03:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-12T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-139.19
332899,Wasdale Gardens 12,2024-01-12T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,101.75
332899,Wasdale Gardens 12,2024-01-12T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.75
332899,Wasdale Gardens 12,2024-01-12T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-12T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-12T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-12T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.72467
332899,Wasdale Gardens 12,2024-01-12T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.20061
332899,Wasdale Gardens 12,2024-01-12T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83453
332899,Wasdale Gardens 12,2024-01-12T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-12T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-12T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-12T03:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-12T03:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-12T03:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-12T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,24.38
332899,Wasdale Gardens 12,2024-01-12T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,24.62
332899,Wasdale Gardens 12,2024-01-12T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
332899,Wasdale Gardens 12,2024-01-12T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,22.12
332899,Wasdale Gardens 12,2024-01-12T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,22.5
332899,Wasdale Gardens 12,2024-01-12T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.25
332899,Wasdale Gardens 12,2024-01-12T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,18.12
332899,Wasdale Gardens 12,2024-01-12T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,18.25
332899,Wasdale Gardens 12,2024-01-12T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.25
332899,Wasdale Gardens 12,2024-01-12T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.75
332899,Wasdale Gardens 12,2024-01-12T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.63
332899,Wasdale Gardens 12,2024-01-12T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-40.69
332899,Wasdale Gardens 12,2024-01-12T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-12T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-12T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-12T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95947
332899,Wasdale Gardens 12,2024-01-12T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78143
332899,Wasdale Gardens 12,2024-01-12T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.71478
332899,Wasdale Gardens 12,2024-01-12T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-12T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-12T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-12T03:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-12T03:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-12T03:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-12T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,46.75
332899,Wasdale Gardens 12,2024-01-12T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,47.0
332899,Wasdale Gardens 12,2024-01-12T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.88
332899,Wasdale Gardens 12,2024-01-12T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
332899,Wasdale Gardens 12,2024-01-12T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,8.38
332899,Wasdale Gardens 12,2024-01-12T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.25
332899,Wasdale Gardens 12,2024-01-12T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,15.12
332899,Wasdale Gardens 12,2024-01-12T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,15.12
332899,Wasdale Gardens 12,2024-01-12T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.12
332899,Wasdale Gardens 12,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-85.81
332899,Wasdale Gardens 12,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.19
332899,Wasdale Gardens 12,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.37
332899,Wasdale Gardens 12,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.08428
332899,Wasdale Gardens 12,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90234
332899,Wasdale Gardens 12,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98462
332899,Wasdale Gardens 12,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-12T03:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-12T03:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-12T03:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
332899,Wasdale Gardens 12,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,13.25
332899,Wasdale Gardens 12,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.12
332899,Wasdale Gardens 12,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
332899,Wasdale Gardens 12,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,9.12
332899,Wasdale Gardens 12,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
332899,Wasdale Gardens 12,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.19
332899,Wasdale Gardens 12,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.25
332899,Wasdale Gardens 12,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.13
332899,Wasdale Gardens 12,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92749
332899,Wasdale Gardens 12,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89975
332899,Wasdale Gardens 12,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8251
332899,Wasdale Gardens 12,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-12T03:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-12T03:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,24.5
332899,Wasdale Gardens 12,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,24.5
332899,Wasdale Gardens 12,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
332899,Wasdale Gardens 12,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,28.62
332899,Wasdale Gardens 12,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,28.75
332899,Wasdale Gardens 12,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.62
332899,Wasdale Gardens 12,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,26.88
332899,Wasdale Gardens 12,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,27.5
332899,Wasdale Gardens 12,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.12
332899,Wasdale Gardens 12,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.64
332899,Wasdale Gardens 12,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.67
332899,Wasdale Gardens 12,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
332899,Wasdale Gardens 12,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.44
332899,Wasdale Gardens 12,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.45
332899,Wasdale Gardens 12,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
332899,Wasdale Gardens 12,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.8
332899,Wasdale Gardens 12,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.84
332899,Wasdale Gardens 12,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
332899,Wasdale Gardens 12,2024-01-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-12T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-12T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-12T03:30:00.000+00:00,busbar,,L3 Current (Min),A,62.75
332899,Wasdale Gardens 12,2024-01-12T03:30:00.000+00:00,busbar,,L3 Current (Max),A,62.88
332899,Wasdale Gardens 12,2024-01-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.88
332899,Wasdale Gardens 12,2024-01-12T03:30:00.000+00:00,busbar,,L2 Current (Min),A,42.38
332899,Wasdale Gardens 12,2024-01-12T03:30:00.000+00:00,busbar,,L2 Current (Max),A,43.0
332899,Wasdale Gardens 12,2024-01-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.62
332899,Wasdale Gardens 12,2024-01-12T03:30:00.000+00:00,busbar,,L1 Current (Min),A,68.12
332899,Wasdale Gardens 12,2024-01-12T03:30:00.000+00:00,busbar,,L1 Current (Max),A,68.62
332899,Wasdale Gardens 12,2024-01-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.25
332899,Wasdale Gardens 12,2024-01-12T03:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-12T03:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-12T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-139.88
332899,Wasdale Gardens 12,2024-01-12T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,96.56
332899,Wasdale Gardens 12,2024-01-12T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.62
332899,Wasdale Gardens 12,2024-01-12T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-12T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-12T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-12T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.73199
332899,Wasdale Gardens 12,2024-01-12T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.11427
332899,Wasdale Gardens 12,2024-01-12T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84891
332899,Wasdale Gardens 12,2024-01-12T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-12T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-12T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-12T03:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-12T03:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-12T03:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-12T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,23.38
332899,Wasdale Gardens 12,2024-01-12T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,23.5
332899,Wasdale Gardens 12,2024-01-12T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
332899,Wasdale Gardens 12,2024-01-12T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,18.12
332899,Wasdale Gardens 12,2024-01-12T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,18.25
332899,Wasdale Gardens 12,2024-01-12T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.12
332899,Wasdale Gardens 12,2024-01-12T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,17.75
332899,Wasdale Gardens 12,2024-01-12T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,17.75
332899,Wasdale Gardens 12,2024-01-12T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.75
332899,Wasdale Gardens 12,2024-01-12T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.5
332899,Wasdale Gardens 12,2024-01-12T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.75
332899,Wasdale Gardens 12,2024-01-12T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-41.19
332899,Wasdale Gardens 12,2024-01-12T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-12T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-12T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-12T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95663
332899,Wasdale Gardens 12,2024-01-12T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.75787
332899,Wasdale Gardens 12,2024-01-12T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.70471
332899,Wasdale Gardens 12,2024-01-12T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-12T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-12T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-12T03:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-12T03:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-12T03:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-12T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,44.75
332899,Wasdale Gardens 12,2024-01-12T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,44.75
332899,Wasdale Gardens 12,2024-01-12T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.75
332899,Wasdale Gardens 12,2024-01-12T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
332899,Wasdale Gardens 12,2024-01-12T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,8.38
332899,Wasdale Gardens 12,2024-01-12T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.25
332899,Wasdale Gardens 12,2024-01-12T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,15.0
332899,Wasdale Gardens 12,2024-01-12T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,15.0
332899,Wasdale Gardens 12,2024-01-12T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
332899,Wasdale Gardens 12,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-81.19
332899,Wasdale Gardens 12,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.38
332899,Wasdale Gardens 12,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.31
332899,Wasdale Gardens 12,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.13368
332899,Wasdale Gardens 12,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90286
332899,Wasdale Gardens 12,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97897
332899,Wasdale Gardens 12,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-12T03:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-12T03:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-12T03:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
332899,Wasdale Gardens 12,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,12.88
332899,Wasdale Gardens 12,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.75
332899,Wasdale Gardens 12,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.75
332899,Wasdale Gardens 12,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,8.88
332899,Wasdale Gardens 12,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.75
332899,Wasdale Gardens 12,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.94
332899,Wasdale Gardens 12,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.94
332899,Wasdale Gardens 12,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.93
332899,Wasdale Gardens 12,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95023
332899,Wasdale Gardens 12,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89615
332899,Wasdale Gardens 12,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79016
332899,Wasdale Gardens 12,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-12T03:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-12T03:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,29.25
332899,Wasdale Gardens 12,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,29.25
332899,Wasdale Gardens 12,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.25
332899,Wasdale Gardens 12,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,27.88
332899,Wasdale Gardens 12,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,28.12
332899,Wasdale Gardens 12,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
332899,Wasdale Gardens 12,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,23.75
332899,Wasdale Gardens 12,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,24.38
332899,Wasdale Gardens 12,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
332899,Wasdale Gardens 12,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.23
332899,Wasdale Gardens 12,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.27
332899,Wasdale Gardens 12,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
332899,Wasdale Gardens 12,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.06
332899,Wasdale Gardens 12,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.09
332899,Wasdale Gardens 12,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
332899,Wasdale Gardens 12,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.48
332899,Wasdale Gardens 12,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.53
332899,Wasdale Gardens 12,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
332899,Wasdale Gardens 12,2024-01-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-12T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-12T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-12T03:20:00.000+00:00,busbar,,L3 Current (Min),A,64.88
332899,Wasdale Gardens 12,2024-01-12T03:20:00.000+00:00,busbar,,L3 Current (Max),A,65.0
332899,Wasdale Gardens 12,2024-01-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.88
332899,Wasdale Gardens 12,2024-01-12T03:20:00.000+00:00,busbar,,L2 Current (Min),A,43.38
332899,Wasdale Gardens 12,2024-01-12T03:20:00.000+00:00,busbar,,L2 Current (Max),A,43.88
332899,Wasdale Gardens 12,2024-01-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.62
332899,Wasdale Gardens 12,2024-01-12T03:20:00.000+00:00,busbar,,L1 Current (Min),A,64.0
332899,Wasdale Gardens 12,2024-01-12T03:20:00.000+00:00,busbar,,L1 Current (Max),A,64.62
332899,Wasdale Gardens 12,2024-01-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.12
332899,Wasdale Gardens 12,2024-01-12T03:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-12T03:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-12T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-134.31
332899,Wasdale Gardens 12,2024-01-12T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,92.75
332899,Wasdale Gardens 12,2024-01-12T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.62
332899,Wasdale Gardens 12,2024-01-12T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-12T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-12T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-12T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.68063
332899,Wasdale Gardens 12,2024-01-12T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.03822
332899,Wasdale Gardens 12,2024-01-12T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83664
332899,Wasdale Gardens 12,2024-01-12T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-12T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-12T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-12T03:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-12T03:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-12T03:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-12T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,29.38
332899,Wasdale Gardens 12,2024-01-12T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,29.5
332899,Wasdale Gardens 12,2024-01-12T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.38
332899,Wasdale Gardens 12,2024-01-12T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.75
332899,Wasdale Gardens 12,2024-01-12T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,11.88
332899,Wasdale Gardens 12,2024-01-12T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.88
332899,Wasdale Gardens 12,2024-01-12T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,17.12
332899,Wasdale Gardens 12,2024-01-12T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,17.12
332899,Wasdale Gardens 12,2024-01-12T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.12
332899,Wasdale Gardens 12,2024-01-12T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.31
332899,Wasdale Gardens 12,2024-01-12T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.19
332899,Wasdale Gardens 12,2024-01-12T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.94
332899,Wasdale Gardens 12,2024-01-12T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-12T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-12T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-12T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96042
332899,Wasdale Gardens 12,2024-01-12T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85364
332899,Wasdale Gardens 12,2024-01-12T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8833
332899,Wasdale Gardens 12,2024-01-12T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-12T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-12T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-12T03:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-12T03:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-12T03:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-12T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,45.5
332899,Wasdale Gardens 12,2024-01-12T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,45.62
332899,Wasdale Gardens 12,2024-01-12T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.62
332899,Wasdale Gardens 12,2024-01-12T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.25
332899,Wasdale Gardens 12,2024-01-12T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,9.25
332899,Wasdale Gardens 12,2024-01-12T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
332899,Wasdale Gardens 12,2024-01-12T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,21.25
332899,Wasdale Gardens 12,2024-01-12T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,21.25
332899,Wasdale Gardens 12,2024-01-12T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.25
332899,Wasdale Gardens 12,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-82.31
332899,Wasdale Gardens 12,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.5
332899,Wasdale Gardens 12,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.93
332899,Wasdale Gardens 12,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.13378
332899,Wasdale Gardens 12,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88479
332899,Wasdale Gardens 12,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98193
332899,Wasdale Gardens 12,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-12T03:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-12T03:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-12T03:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
332899,Wasdale Gardens 12,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,13.25
332899,Wasdale Gardens 12,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.12
332899,Wasdale Gardens 12,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
332899,Wasdale Gardens 12,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,9.12
332899,Wasdale Gardens 12,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
332899,Wasdale Gardens 12,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.31
332899,Wasdale Gardens 12,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.56
332899,Wasdale Gardens 12,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.63
332899,Wasdale Gardens 12,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86212
332899,Wasdale Gardens 12,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92175
332899,Wasdale Gardens 12,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77273
332899,Wasdale Gardens 12,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-12T03:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-12T03:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,22.88
332899,Wasdale Gardens 12,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,23.0
332899,Wasdale Gardens 12,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
332899,Wasdale Gardens 12,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,28.62
332899,Wasdale Gardens 12,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,28.62
332899,Wasdale Gardens 12,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.62
332899,Wasdale Gardens 12,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,24.0
332899,Wasdale Gardens 12,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,24.5
332899,Wasdale Gardens 12,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.38
332899,Wasdale Gardens 12,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.09
332899,Wasdale Gardens 12,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.12
332899,Wasdale Gardens 12,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
332899,Wasdale Gardens 12,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.5
332899,Wasdale Gardens 12,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.55
332899,Wasdale Gardens 12,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
332899,Wasdale Gardens 12,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.06
332899,Wasdale Gardens 12,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.09
332899,Wasdale Gardens 12,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
332899,Wasdale Gardens 12,2024-01-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-12T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-12T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-12T03:10:00.000+00:00,busbar,,L3 Current (Min),A,62.88
332899,Wasdale Gardens 12,2024-01-12T03:10:00.000+00:00,busbar,,L3 Current (Max),A,63.0
332899,Wasdale Gardens 12,2024-01-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.88
332899,Wasdale Gardens 12,2024-01-12T03:10:00.000+00:00,busbar,,L2 Current (Min),A,48.25
332899,Wasdale Gardens 12,2024-01-12T03:10:00.000+00:00,busbar,,L2 Current (Max),A,48.62
332899,Wasdale Gardens 12,2024-01-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
332899,Wasdale Gardens 12,2024-01-12T03:10:00.000+00:00,busbar,,L1 Current (Min),A,70.5
332899,Wasdale Gardens 12,2024-01-12T03:10:00.000+00:00,busbar,,L1 Current (Max),A,70.88
332899,Wasdale Gardens 12,2024-01-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.75
332899,Wasdale Gardens 12,2024-01-12T03:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-12T03:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-12T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-134.06
332899,Wasdale Gardens 12,2024-01-12T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,106.19
332899,Wasdale Gardens 12,2024-01-12T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.69
332899,Wasdale Gardens 12,2024-01-12T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-12T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-12T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-12T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.66113
332899,Wasdale Gardens 12,2024-01-12T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.2687
332899,Wasdale Gardens 12,2024-01-12T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91232
332899,Wasdale Gardens 12,2024-01-12T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-12T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-12T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-12T03:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-12T03:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-12T03:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-12T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,23.88
332899,Wasdale Gardens 12,2024-01-12T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,23.88
332899,Wasdale Gardens 12,2024-01-12T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.88
332899,Wasdale Gardens 12,2024-01-12T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,19.12
332899,Wasdale Gardens 12,2024-01-12T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,19.25
332899,Wasdale Gardens 12,2024-01-12T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.25
332899,Wasdale Gardens 12,2024-01-12T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,18.25
332899,Wasdale Gardens 12,2024-01-12T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,18.25
332899,Wasdale Gardens 12,2024-01-12T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.25
332899,Wasdale Gardens 12,2024-01-12T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.37
332899,Wasdale Gardens 12,2024-01-12T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.06
332899,Wasdale Gardens 12,2024-01-12T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.5
332899,Wasdale Gardens 12,2024-01-12T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-12T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-12T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-12T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96725
332899,Wasdale Gardens 12,2024-01-12T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79178
332899,Wasdale Gardens 12,2024-01-12T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88965
332899,Wasdale Gardens 12,2024-01-12T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-12T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-12T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-12T03:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-12T03:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-12T03:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-12T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,47.0
332899,Wasdale Gardens 12,2024-01-12T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,47.12
332899,Wasdale Gardens 12,2024-01-12T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.12
332899,Wasdale Gardens 12,2024-01-12T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
332899,Wasdale Gardens 12,2024-01-12T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,7.88
332899,Wasdale Gardens 12,2024-01-12T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.88
332899,Wasdale Gardens 12,2024-01-12T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,21.75
332899,Wasdale Gardens 12,2024-01-12T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,21.88
332899,Wasdale Gardens 12,2024-01-12T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.75
332899,Wasdale Gardens 12,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-64.25
332899,Wasdale Gardens 12,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.0
332899,Wasdale Gardens 12,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.13
332899,Wasdale Gardens 12,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.38039
332899,Wasdale Gardens 12,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88052
332899,Wasdale Gardens 12,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97675
332899,Wasdale Gardens 12,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
