Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-12T03:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-12T03:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-12T03:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.38
332899,Wasdale Gardens 12,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
332899,Wasdale Gardens 12,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
332899,Wasdale Gardens 12,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
332899,Wasdale Gardens 12,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,12.38
332899,Wasdale Gardens 12,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.38
332899,Wasdale Gardens 12,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.88
332899,Wasdale Gardens 12,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,9.0
332899,Wasdale Gardens 12,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.88
332899,Wasdale Gardens 12,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.94
332899,Wasdale Gardens 12,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.81
332899,Wasdale Gardens 12,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.56
332899,Wasdale Gardens 12,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88452
332899,Wasdale Gardens 12,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8901
332899,Wasdale Gardens 12,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83124
332899,Wasdale Gardens 12,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-12T03:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-12T03:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,23.75
332899,Wasdale Gardens 12,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,23.88
332899,Wasdale Gardens 12,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.88
332899,Wasdale Gardens 12,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,26.75
332899,Wasdale Gardens 12,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,26.88
332899,Wasdale Gardens 12,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.88
332899,Wasdale Gardens 12,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,25.62
332899,Wasdale Gardens 12,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,26.0
332899,Wasdale Gardens 12,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.75
332899,Wasdale Gardens 12,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.03
332899,Wasdale Gardens 12,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.06
332899,Wasdale Gardens 12,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
332899,Wasdale Gardens 12,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.75
332899,Wasdale Gardens 12,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.78
332899,Wasdale Gardens 12,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
332899,Wasdale Gardens 12,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.03
332899,Wasdale Gardens 12,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.08
332899,Wasdale Gardens 12,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
332899,Wasdale Gardens 12,2024-01-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-12T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-12T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-12T03:00:00.000+00:00,busbar,,L3 Current (Min),A,64.75
332899,Wasdale Gardens 12,2024-01-12T03:00:00.000+00:00,busbar,,L3 Current (Max),A,65.12
332899,Wasdale Gardens 12,2024-01-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.88
332899,Wasdale Gardens 12,2024-01-12T03:00:00.000+00:00,busbar,,L2 Current (Min),A,38.75
332899,Wasdale Gardens 12,2024-01-12T03:00:00.000+00:00,busbar,,L2 Current (Max),A,39.12
332899,Wasdale Gardens 12,2024-01-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
332899,Wasdale Gardens 12,2024-01-12T03:00:00.000+00:00,busbar,,L1 Current (Min),A,73.75
332899,Wasdale Gardens 12,2024-01-12T03:00:00.000+00:00,busbar,,L1 Current (Max),A,74.0
332899,Wasdale Gardens 12,2024-01-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.88
332899,Wasdale Gardens 12,2024-01-12T03:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-12T03:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-12T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-138.94
332899,Wasdale Gardens 12,2024-01-12T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,93.38
332899,Wasdale Gardens 12,2024-01-12T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.62
332899,Wasdale Gardens 12,2024-01-12T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-12T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-12T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-12T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.71316
332899,Wasdale Gardens 12,2024-01-12T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.05327
332899,Wasdale Gardens 12,2024-01-12T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87912
332899,Wasdale Gardens 12,2024-01-12T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-12T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-12T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-12T02:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-12T02:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-12T02:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-12T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,22.0
332899,Wasdale Gardens 12,2024-01-12T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,22.12
332899,Wasdale Gardens 12,2024-01-12T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
332899,Wasdale Gardens 12,2024-01-12T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,12.62
332899,Wasdale Gardens 12,2024-01-12T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,12.62
332899,Wasdale Gardens 12,2024-01-12T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.62
332899,Wasdale Gardens 12,2024-01-12T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,18.75
332899,Wasdale Gardens 12,2024-01-12T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,19.38
332899,Wasdale Gardens 12,2024-01-12T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
332899,Wasdale Gardens 12,2024-01-12T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.44
332899,Wasdale Gardens 12,2024-01-12T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.75
332899,Wasdale Gardens 12,2024-01-12T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-46.0
332899,Wasdale Gardens 12,2024-01-12T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-12T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-12T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-12T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9592
332899,Wasdale Gardens 12,2024-01-12T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.75863
332899,Wasdale Gardens 12,2024-01-12T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.64968
332899,Wasdale Gardens 12,2024-01-12T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-12T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-12T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-12T02:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-12T02:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-12T02:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-12T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,49.12
332899,Wasdale Gardens 12,2024-01-12T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,49.38
332899,Wasdale Gardens 12,2024-01-12T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.25
332899,Wasdale Gardens 12,2024-01-12T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.25
332899,Wasdale Gardens 12,2024-01-12T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,7.38
332899,Wasdale Gardens 12,2024-01-12T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
332899,Wasdale Gardens 12,2024-01-12T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,15.25
332899,Wasdale Gardens 12,2024-01-12T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,15.38
332899,Wasdale Gardens 12,2024-01-12T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.25
332899,Wasdale Gardens 12,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-85.25
332899,Wasdale Gardens 12,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.69
332899,Wasdale Gardens 12,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.31
332899,Wasdale Gardens 12,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.06722
332899,Wasdale Gardens 12,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87353
332899,Wasdale Gardens 12,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97153
332899,Wasdale Gardens 12,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-12T02:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-12T02:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-12T02:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
332899,Wasdale Gardens 12,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,12.38
332899,Wasdale Gardens 12,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.25
332899,Wasdale Gardens 12,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.88
332899,Wasdale Gardens 12,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,8.88
332899,Wasdale Gardens 12,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.88
332899,Wasdale Gardens 12,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.5
332899,Wasdale Gardens 12,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.75
332899,Wasdale Gardens 12,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.62
332899,Wasdale Gardens 12,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94189
332899,Wasdale Gardens 12,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92209
332899,Wasdale Gardens 12,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86831
332899,Wasdale Gardens 12,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-12T02:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-12T02:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,30.38
332899,Wasdale Gardens 12,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,30.5
332899,Wasdale Gardens 12,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
332899,Wasdale Gardens 12,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,27.38
332899,Wasdale Gardens 12,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,27.62
332899,Wasdale Gardens 12,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
332899,Wasdale Gardens 12,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,25.38
332899,Wasdale Gardens 12,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,25.5
332899,Wasdale Gardens 12,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
332899,Wasdale Gardens 12,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.75
332899,Wasdale Gardens 12,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.81
332899,Wasdale Gardens 12,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
332899,Wasdale Gardens 12,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.42
332899,Wasdale Gardens 12,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.5
332899,Wasdale Gardens 12,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
332899,Wasdale Gardens 12,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.91
332899,Wasdale Gardens 12,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.94
332899,Wasdale Gardens 12,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
332899,Wasdale Gardens 12,2024-01-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-12T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-12T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-12T02:50:00.000+00:00,busbar,,L3 Current (Min),A,71.5
332899,Wasdale Gardens 12,2024-01-12T02:50:00.000+00:00,busbar,,L3 Current (Max),A,71.75
332899,Wasdale Gardens 12,2024-01-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.62
332899,Wasdale Gardens 12,2024-01-12T02:50:00.000+00:00,busbar,,L2 Current (Min),A,44.0
332899,Wasdale Gardens 12,2024-01-12T02:50:00.000+00:00,busbar,,L2 Current (Max),A,44.25
332899,Wasdale Gardens 12,2024-01-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.12
332899,Wasdale Gardens 12,2024-01-12T02:50:00.000+00:00,busbar,,L1 Current (Min),A,66.88
332899,Wasdale Gardens 12,2024-01-12T02:50:00.000+00:00,busbar,,L1 Current (Max),A,67.5
332899,Wasdale Gardens 12,2024-01-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.25
332899,Wasdale Gardens 12,2024-01-12T02:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-12T02:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-12T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-144.62
332899,Wasdale Gardens 12,2024-01-12T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,94.56
332899,Wasdale Gardens 12,2024-01-12T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.62
332899,Wasdale Gardens 12,2024-01-12T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-12T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-12T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-12T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.76468
332899,Wasdale Gardens 12,2024-01-12T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.07695
332899,Wasdale Gardens 12,2024-01-12T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83496
332899,Wasdale Gardens 12,2024-01-12T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-12T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-12T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-12T02:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-12T02:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-12T02:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-12T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,21.75
332899,Wasdale Gardens 12,2024-01-12T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,21.88
332899,Wasdale Gardens 12,2024-01-12T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.75
332899,Wasdale Gardens 12,2024-01-12T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,18.62
332899,Wasdale Gardens 12,2024-01-12T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,18.62
332899,Wasdale Gardens 12,2024-01-12T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.62
332899,Wasdale Gardens 12,2024-01-12T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,18.38
332899,Wasdale Gardens 12,2024-01-12T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,18.75
332899,Wasdale Gardens 12,2024-01-12T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.38
332899,Wasdale Gardens 12,2024-01-12T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.07
332899,Wasdale Gardens 12,2024-01-12T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.56
332899,Wasdale Gardens 12,2024-01-12T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-40.13
332899,Wasdale Gardens 12,2024-01-12T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-12T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-12T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-12T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95538
332899,Wasdale Gardens 12,2024-01-12T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80526
332899,Wasdale Gardens 12,2024-01-12T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.71124
332899,Wasdale Gardens 12,2024-01-12T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-12T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-12T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-12T02:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-12T02:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-12T02:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-12T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,49.25
332899,Wasdale Gardens 12,2024-01-12T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,49.25
332899,Wasdale Gardens 12,2024-01-12T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.25
332899,Wasdale Gardens 12,2024-01-12T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
332899,Wasdale Gardens 12,2024-01-12T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,8.25
332899,Wasdale Gardens 12,2024-01-12T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.25
332899,Wasdale Gardens 12,2024-01-12T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,15.88
332899,Wasdale Gardens 12,2024-01-12T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,15.88
332899,Wasdale Gardens 12,2024-01-12T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.88
332899,Wasdale Gardens 12,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-83.37
332899,Wasdale Gardens 12,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.19
332899,Wasdale Gardens 12,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.87
332899,Wasdale Gardens 12,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.06902
332899,Wasdale Gardens 12,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87692
332899,Wasdale Gardens 12,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97748
332899,Wasdale Gardens 12,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-12T02:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-12T02:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-12T02:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.38
332899,Wasdale Gardens 12,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,12.5
332899,Wasdale Gardens 12,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
332899,Wasdale Gardens 12,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
332899,Wasdale Gardens 12,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,9.12
332899,Wasdale Gardens 12,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.12
332899,Wasdale Gardens 12,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.13
332899,Wasdale Gardens 12,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.44
332899,Wasdale Gardens 12,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.06
332899,Wasdale Gardens 12,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92554
332899,Wasdale Gardens 12,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94064
332899,Wasdale Gardens 12,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83487
332899,Wasdale Gardens 12,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-12T02:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-12T02:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,25.0
332899,Wasdale Gardens 12,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,25.12
332899,Wasdale Gardens 12,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.12
332899,Wasdale Gardens 12,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,28.62
332899,Wasdale Gardens 12,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,29.12
332899,Wasdale Gardens 12,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.88
332899,Wasdale Gardens 12,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,26.62
332899,Wasdale Gardens 12,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,26.88
332899,Wasdale Gardens 12,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.75
332899,Wasdale Gardens 12,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.02
332899,Wasdale Gardens 12,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.08
332899,Wasdale Gardens 12,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
332899,Wasdale Gardens 12,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.62
332899,Wasdale Gardens 12,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.7
332899,Wasdale Gardens 12,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
332899,Wasdale Gardens 12,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.17
332899,Wasdale Gardens 12,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.23
332899,Wasdale Gardens 12,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
332899,Wasdale Gardens 12,2024-01-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-12T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-12T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-12T02:40:00.000+00:00,busbar,,L3 Current (Min),A,64.88
332899,Wasdale Gardens 12,2024-01-12T02:40:00.000+00:00,busbar,,L3 Current (Max),A,65.0
332899,Wasdale Gardens 12,2024-01-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
332899,Wasdale Gardens 12,2024-01-12T02:40:00.000+00:00,busbar,,L2 Current (Min),A,46.0
332899,Wasdale Gardens 12,2024-01-12T02:40:00.000+00:00,busbar,,L2 Current (Max),A,46.25
332899,Wasdale Gardens 12,2024-01-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.12
332899,Wasdale Gardens 12,2024-01-12T02:40:00.000+00:00,busbar,,L1 Current (Min),A,69.0
332899,Wasdale Gardens 12,2024-01-12T02:40:00.000+00:00,busbar,,L1 Current (Max),A,69.25
332899,Wasdale Gardens 12,2024-01-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.12
332899,Wasdale Gardens 12,2024-01-12T02:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-12T02:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-12T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-148.12
332899,Wasdale Gardens 12,2024-01-12T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,89.44
332899,Wasdale Gardens 12,2024-01-12T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.0
332899,Wasdale Gardens 12,2024-01-12T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-12T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-12T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-12T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.7944
332899,Wasdale Gardens 12,2024-01-12T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.00304
332899,Wasdale Gardens 12,2024-01-12T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84488
332899,Wasdale Gardens 12,2024-01-12T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-12T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-12T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-12T02:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-12T02:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-12T02:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-12T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,21.25
332899,Wasdale Gardens 12,2024-01-12T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,21.5
332899,Wasdale Gardens 12,2024-01-12T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.38
332899,Wasdale Gardens 12,2024-01-12T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,13.12
332899,Wasdale Gardens 12,2024-01-12T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,13.25
332899,Wasdale Gardens 12,2024-01-12T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.12
332899,Wasdale Gardens 12,2024-01-12T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,18.88
332899,Wasdale Gardens 12,2024-01-12T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,19.0
332899,Wasdale Gardens 12,2024-01-12T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
332899,Wasdale Gardens 12,2024-01-12T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.0
332899,Wasdale Gardens 12,2024-01-12T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.19
332899,Wasdale Gardens 12,2024-01-12T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.56
332899,Wasdale Gardens 12,2024-01-12T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-12T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-12T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-12T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96387
332899,Wasdale Gardens 12,2024-01-12T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79184
332899,Wasdale Gardens 12,2024-01-12T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92471
332899,Wasdale Gardens 12,2024-01-12T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-12T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-12T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-12T02:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-12T02:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-12T02:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-12T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,50.25
332899,Wasdale Gardens 12,2024-01-12T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,50.38
332899,Wasdale Gardens 12,2024-01-12T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.38
332899,Wasdale Gardens 12,2024-01-12T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
332899,Wasdale Gardens 12,2024-01-12T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,8.0
332899,Wasdale Gardens 12,2024-01-12T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
332899,Wasdale Gardens 12,2024-01-12T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,23.0
332899,Wasdale Gardens 12,2024-01-12T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,23.25
332899,Wasdale Gardens 12,2024-01-12T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.12
332899,Wasdale Gardens 12,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-71.38
332899,Wasdale Gardens 12,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.19
332899,Wasdale Gardens 12,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.25
332899,Wasdale Gardens 12,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.30291
332899,Wasdale Gardens 12,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88934
332899,Wasdale Gardens 12,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97589
332899,Wasdale Gardens 12,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-12T02:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-12T02:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-12T02:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.5
332899,Wasdale Gardens 12,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,12.62
332899,Wasdale Gardens 12,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.62
332899,Wasdale Gardens 12,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.75
332899,Wasdale Gardens 12,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,9.0
332899,Wasdale Gardens 12,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.88
332899,Wasdale Gardens 12,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.19
332899,Wasdale Gardens 12,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.44
332899,Wasdale Gardens 12,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.06
332899,Wasdale Gardens 12,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94668
332899,Wasdale Gardens 12,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91586
332899,Wasdale Gardens 12,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83883
332899,Wasdale Gardens 12,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-12T02:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-12T02:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,30.62
332899,Wasdale Gardens 12,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,30.88
332899,Wasdale Gardens 12,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.75
332899,Wasdale Gardens 12,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,28.75
332899,Wasdale Gardens 12,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,29.0
332899,Wasdale Gardens 12,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.88
332899,Wasdale Gardens 12,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,24.38
332899,Wasdale Gardens 12,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,24.88
332899,Wasdale Gardens 12,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.62
332899,Wasdale Gardens 12,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.91
332899,Wasdale Gardens 12,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.94
332899,Wasdale Gardens 12,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
332899,Wasdale Gardens 12,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.48
332899,Wasdale Gardens 12,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.55
332899,Wasdale Gardens 12,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
332899,Wasdale Gardens 12,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.08
332899,Wasdale Gardens 12,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.11
332899,Wasdale Gardens 12,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
332899,Wasdale Gardens 12,2024-01-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-12T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-12T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-12T02:30:00.000+00:00,busbar,,L3 Current (Min),A,69.88
332899,Wasdale Gardens 12,2024-01-12T02:30:00.000+00:00,busbar,,L3 Current (Max),A,70.5
332899,Wasdale Gardens 12,2024-01-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.12
332899,Wasdale Gardens 12,2024-01-12T02:30:00.000+00:00,busbar,,L2 Current (Min),A,47.0
332899,Wasdale Gardens 12,2024-01-12T02:30:00.000+00:00,busbar,,L2 Current (Max),A,47.38
332899,Wasdale Gardens 12,2024-01-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.12
332899,Wasdale Gardens 12,2024-01-12T02:30:00.000+00:00,busbar,,L1 Current (Min),A,74.5
332899,Wasdale Gardens 12,2024-01-12T02:30:00.000+00:00,busbar,,L1 Current (Max),A,75.25
332899,Wasdale Gardens 12,2024-01-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.88
332899,Wasdale Gardens 12,2024-01-12T02:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-12T02:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-12T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-137.25
332899,Wasdale Gardens 12,2024-01-12T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,108.56
332899,Wasdale Gardens 12,2024-01-12T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.69
332899,Wasdale Gardens 12,2024-01-12T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-12T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-12T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-12T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.70138
332899,Wasdale Gardens 12,2024-01-12T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.31582
332899,Wasdale Gardens 12,2024-01-12T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83529
332899,Wasdale Gardens 12,2024-01-12T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-12T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-12T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-12T02:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-12T02:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-12T02:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-12T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,24.62
332899,Wasdale Gardens 12,2024-01-12T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,24.62
332899,Wasdale Gardens 12,2024-01-12T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.62
332899,Wasdale Gardens 12,2024-01-12T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,31.12
332899,Wasdale Gardens 12,2024-01-12T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,31.25
332899,Wasdale Gardens 12,2024-01-12T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.12
332899,Wasdale Gardens 12,2024-01-12T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,18.88
332899,Wasdale Gardens 12,2024-01-12T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,18.88
332899,Wasdale Gardens 12,2024-01-12T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.88
332899,Wasdale Gardens 12,2024-01-12T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.37
332899,Wasdale Gardens 12,2024-01-12T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.69
332899,Wasdale Gardens 12,2024-01-12T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.06
332899,Wasdale Gardens 12,2024-01-12T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-12T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-12T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-12T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96295
332899,Wasdale Gardens 12,2024-01-12T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84671
332899,Wasdale Gardens 12,2024-01-12T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90127
332899,Wasdale Gardens 12,2024-01-12T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-12T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-12T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-12T02:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-12T02:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-12T02:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-12T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,50.62
332899,Wasdale Gardens 12,2024-01-12T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,50.75
332899,Wasdale Gardens 12,2024-01-12T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.75
332899,Wasdale Gardens 12,2024-01-12T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
332899,Wasdale Gardens 12,2024-01-12T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,8.62
332899,Wasdale Gardens 12,2024-01-12T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
332899,Wasdale Gardens 12,2024-01-12T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,22.25
