Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-12T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,22.38
332899,Wasdale Gardens 12,2024-01-12T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.25
332899,Wasdale Gardens 12,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-83.0
332899,Wasdale Gardens 12,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.0
332899,Wasdale Gardens 12,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.81
332899,Wasdale Gardens 12,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.09032
332899,Wasdale Gardens 12,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90799
332899,Wasdale Gardens 12,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97366
332899,Wasdale Gardens 12,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-12T02:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-12T02:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-12T02:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
332899,Wasdale Gardens 12,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,13.12
332899,Wasdale Gardens 12,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
332899,Wasdale Gardens 12,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
332899,Wasdale Gardens 12,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,9.0
332899,Wasdale Gardens 12,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
332899,Wasdale Gardens 12,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.44
332899,Wasdale Gardens 12,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.62
332899,Wasdale Gardens 12,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.62
332899,Wasdale Gardens 12,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89627
332899,Wasdale Gardens 12,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86777
332899,Wasdale Gardens 12,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83978
332899,Wasdale Gardens 12,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-12T02:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-12T02:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,24.12
332899,Wasdale Gardens 12,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,24.12
332899,Wasdale Gardens 12,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.12
332899,Wasdale Gardens 12,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,26.25
332899,Wasdale Gardens 12,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,26.38
332899,Wasdale Gardens 12,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.25
332899,Wasdale Gardens 12,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,24.5
332899,Wasdale Gardens 12,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,24.88
332899,Wasdale Gardens 12,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.75
332899,Wasdale Gardens 12,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.7
332899,Wasdale Gardens 12,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.73
332899,Wasdale Gardens 12,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
332899,Wasdale Gardens 12,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.33
332899,Wasdale Gardens 12,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.36
332899,Wasdale Gardens 12,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
332899,Wasdale Gardens 12,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.8
332899,Wasdale Gardens 12,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.84
332899,Wasdale Gardens 12,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
332899,Wasdale Gardens 12,2024-01-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-12T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-12T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-12T02:20:00.000+00:00,busbar,,L3 Current (Min),A,67.0
332899,Wasdale Gardens 12,2024-01-12T02:20:00.000+00:00,busbar,,L3 Current (Max),A,67.12
332899,Wasdale Gardens 12,2024-01-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
332899,Wasdale Gardens 12,2024-01-12T02:20:00.000+00:00,busbar,,L2 Current (Min),A,37.5
332899,Wasdale Gardens 12,2024-01-12T02:20:00.000+00:00,busbar,,L2 Current (Max),A,37.75
332899,Wasdale Gardens 12,2024-01-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.62
332899,Wasdale Gardens 12,2024-01-12T02:20:00.000+00:00,busbar,,L1 Current (Min),A,73.88
332899,Wasdale Gardens 12,2024-01-12T02:20:00.000+00:00,busbar,,L1 Current (Max),A,74.5
332899,Wasdale Gardens 12,2024-01-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.25
332899,Wasdale Gardens 12,2024-01-12T02:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-12T02:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-12T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-136.75
332899,Wasdale Gardens 12,2024-01-12T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,97.19
332899,Wasdale Gardens 12,2024-01-12T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.38
332899,Wasdale Gardens 12,2024-01-12T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-12T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-12T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-12T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.65429
332899,Wasdale Gardens 12,2024-01-12T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.15398
332899,Wasdale Gardens 12,2024-01-12T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8294
332899,Wasdale Gardens 12,2024-01-12T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-12T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-12T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-12T02:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-12T02:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-12T02:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-12T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,21.88
332899,Wasdale Gardens 12,2024-01-12T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,27.88
332899,Wasdale Gardens 12,2024-01-12T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.12
332899,Wasdale Gardens 12,2024-01-12T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,15.25
332899,Wasdale Gardens 12,2024-01-12T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,15.88
332899,Wasdale Gardens 12,2024-01-12T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.75
332899,Wasdale Gardens 12,2024-01-12T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,19.12
332899,Wasdale Gardens 12,2024-01-12T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,19.25
332899,Wasdale Gardens 12,2024-01-12T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.25
332899,Wasdale Gardens 12,2024-01-12T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.63
332899,Wasdale Gardens 12,2024-01-12T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.56
332899,Wasdale Gardens 12,2024-01-12T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.06
332899,Wasdale Gardens 12,2024-01-12T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-12T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-12T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-12T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95218
332899,Wasdale Gardens 12,2024-01-12T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81366
332899,Wasdale Gardens 12,2024-01-12T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89587
332899,Wasdale Gardens 12,2024-01-12T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-12T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-12T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-12T02:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-12T02:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-12T02:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-12T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,45.75
332899,Wasdale Gardens 12,2024-01-12T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,45.88
332899,Wasdale Gardens 12,2024-01-12T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.75
332899,Wasdale Gardens 12,2024-01-12T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
332899,Wasdale Gardens 12,2024-01-12T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,8.25
332899,Wasdale Gardens 12,2024-01-12T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.12
332899,Wasdale Gardens 12,2024-01-12T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,22.38
332899,Wasdale Gardens 12,2024-01-12T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,22.38
332899,Wasdale Gardens 12,2024-01-12T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.38
332899,Wasdale Gardens 12,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-68.68
332899,Wasdale Gardens 12,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.94
332899,Wasdale Gardens 12,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.81
332899,Wasdale Gardens 12,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.34746
332899,Wasdale Gardens 12,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87378
332899,Wasdale Gardens 12,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97287
332899,Wasdale Gardens 12,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-12T02:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-12T02:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-12T02:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,1.38
332899,Wasdale Gardens 12,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
332899,Wasdale Gardens 12,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.38
332899,Wasdale Gardens 12,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
332899,Wasdale Gardens 12,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,12.5
332899,Wasdale Gardens 12,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.38
332899,Wasdale Gardens 12,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
332899,Wasdale Gardens 12,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,8.88
332899,Wasdale Gardens 12,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.75
332899,Wasdale Gardens 12,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.56
332899,Wasdale Gardens 12,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.06
332899,Wasdale Gardens 12,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.5
332899,Wasdale Gardens 12,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93619
332899,Wasdale Gardens 12,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87524
332899,Wasdale Gardens 12,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92978
332899,Wasdale Gardens 12,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-12T02:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-12T02:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,31.25
332899,Wasdale Gardens 12,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,31.38
332899,Wasdale Gardens 12,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.38
332899,Wasdale Gardens 12,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,27.12
332899,Wasdale Gardens 12,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,27.38
332899,Wasdale Gardens 12,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.12
332899,Wasdale Gardens 12,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,35.38
332899,Wasdale Gardens 12,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,35.62
332899,Wasdale Gardens 12,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
332899,Wasdale Gardens 12,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.36
332899,Wasdale Gardens 12,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.39
332899,Wasdale Gardens 12,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
332899,Wasdale Gardens 12,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.95
332899,Wasdale Gardens 12,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.08
332899,Wasdale Gardens 12,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
332899,Wasdale Gardens 12,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.48
332899,Wasdale Gardens 12,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.52
332899,Wasdale Gardens 12,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
332899,Wasdale Gardens 12,2024-01-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-12T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-12T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-12T02:10:00.000+00:00,busbar,,L3 Current (Min),A,69.5
332899,Wasdale Gardens 12,2024-01-12T02:10:00.000+00:00,busbar,,L3 Current (Max),A,72.62
332899,Wasdale Gardens 12,2024-01-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.25
332899,Wasdale Gardens 12,2024-01-12T02:10:00.000+00:00,busbar,,L2 Current (Min),A,42.25
332899,Wasdale Gardens 12,2024-01-12T02:10:00.000+00:00,busbar,,L2 Current (Max),A,43.12
332899,Wasdale Gardens 12,2024-01-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
332899,Wasdale Gardens 12,2024-01-12T02:10:00.000+00:00,busbar,,L1 Current (Min),A,85.12
332899,Wasdale Gardens 12,2024-01-12T02:10:00.000+00:00,busbar,,L1 Current (Max),A,85.38
332899,Wasdale Gardens 12,2024-01-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.25
332899,Wasdale Gardens 12,2024-01-12T02:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-12T02:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-12T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-138.44
332899,Wasdale Gardens 12,2024-01-12T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,99.94
332899,Wasdale Gardens 12,2024-01-12T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.44
332899,Wasdale Gardens 12,2024-01-12T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-12T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-12T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-12T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.69955
332899,Wasdale Gardens 12,2024-01-12T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.16603
332899,Wasdale Gardens 12,2024-01-12T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83218
332899,Wasdale Gardens 12,2024-01-12T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-12T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-12T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-12T02:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-12T02:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-12T02:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-12T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,21.5
332899,Wasdale Gardens 12,2024-01-12T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,21.62
332899,Wasdale Gardens 12,2024-01-12T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
332899,Wasdale Gardens 12,2024-01-12T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,19.12
332899,Wasdale Gardens 12,2024-01-12T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,19.25
332899,Wasdale Gardens 12,2024-01-12T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.12
332899,Wasdale Gardens 12,2024-01-12T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,19.12
332899,Wasdale Gardens 12,2024-01-12T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,19.5
332899,Wasdale Gardens 12,2024-01-12T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.38
332899,Wasdale Gardens 12,2024-01-12T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.37
332899,Wasdale Gardens 12,2024-01-12T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.75
332899,Wasdale Gardens 12,2024-01-12T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-42.56
332899,Wasdale Gardens 12,2024-01-12T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-12T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-12T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-12T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95755
332899,Wasdale Gardens 12,2024-01-12T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85663
332899,Wasdale Gardens 12,2024-01-12T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.67974
332899,Wasdale Gardens 12,2024-01-12T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-12T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-12T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-12T02:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-12T02:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-12T02:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-12T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,47.75
332899,Wasdale Gardens 12,2024-01-12T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,47.75
332899,Wasdale Gardens 12,2024-01-12T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.75
332899,Wasdale Gardens 12,2024-01-12T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
332899,Wasdale Gardens 12,2024-01-12T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,8.5
332899,Wasdale Gardens 12,2024-01-12T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
332899,Wasdale Gardens 12,2024-01-12T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,16.5
332899,Wasdale Gardens 12,2024-01-12T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,16.5
332899,Wasdale Gardens 12,2024-01-12T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
332899,Wasdale Gardens 12,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-86.87
332899,Wasdale Gardens 12,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.12
332899,Wasdale Gardens 12,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.19
332899,Wasdale Gardens 12,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04485
332899,Wasdale Gardens 12,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86203
332899,Wasdale Gardens 12,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97949
332899,Wasdale Gardens 12,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-12T02:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-12T02:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-12T02:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.38
332899,Wasdale Gardens 12,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,12.38
332899,Wasdale Gardens 12,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.38
332899,Wasdale Gardens 12,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.38
332899,Wasdale Gardens 12,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,9.38
332899,Wasdale Gardens 12,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.38
332899,Wasdale Gardens 12,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.87
332899,Wasdale Gardens 12,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.31
332899,Wasdale Gardens 12,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.75
332899,Wasdale Gardens 12,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89752
332899,Wasdale Gardens 12,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9183
332899,Wasdale Gardens 12,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81183
332899,Wasdale Gardens 12,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-12T02:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-12T02:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,24.0
332899,Wasdale Gardens 12,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,24.25
332899,Wasdale Gardens 12,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.12
332899,Wasdale Gardens 12,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.0
332899,Wasdale Gardens 12,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,29.12
332899,Wasdale Gardens 12,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
332899,Wasdale Gardens 12,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,23.88
332899,Wasdale Gardens 12,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,24.25
332899,Wasdale Gardens 12,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
332899,Wasdale Gardens 12,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.28
332899,Wasdale Gardens 12,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.33
332899,Wasdale Gardens 12,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
332899,Wasdale Gardens 12,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.86
332899,Wasdale Gardens 12,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.91
332899,Wasdale Gardens 12,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
332899,Wasdale Gardens 12,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.48
332899,Wasdale Gardens 12,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.48
332899,Wasdale Gardens 12,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
332899,Wasdale Gardens 12,2024-01-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-12T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-12T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-12T02:00:00.000+00:00,busbar,,L3 Current (Min),A,64.75
332899,Wasdale Gardens 12,2024-01-12T02:00:00.000+00:00,busbar,,L3 Current (Max),A,65.0
332899,Wasdale Gardens 12,2024-01-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.88
332899,Wasdale Gardens 12,2024-01-12T02:00:00.000+00:00,busbar,,L2 Current (Min),A,44.5
332899,Wasdale Gardens 12,2024-01-12T02:00:00.000+00:00,busbar,,L2 Current (Max),A,44.75
332899,Wasdale Gardens 12,2024-01-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.62
332899,Wasdale Gardens 12,2024-01-12T02:00:00.000+00:00,busbar,,L1 Current (Min),A,67.38
332899,Wasdale Gardens 12,2024-01-12T02:00:00.000+00:00,busbar,,L1 Current (Max),A,68.25
332899,Wasdale Gardens 12,2024-01-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.75
332899,Wasdale Gardens 12,2024-01-12T02:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-12T02:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-12T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-140.94
332899,Wasdale Gardens 12,2024-01-12T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,85.37
332899,Wasdale Gardens 12,2024-01-12T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.94
332899,Wasdale Gardens 12,2024-01-12T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-12T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-12T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-12T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.72909
332899,Wasdale Gardens 12,2024-01-12T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.08589
332899,Wasdale Gardens 12,2024-01-12T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82556
332899,Wasdale Gardens 12,2024-01-12T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-12T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-12T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-12T01:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-12T01:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-12T01:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-12T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,21.0
332899,Wasdale Gardens 12,2024-01-12T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,21.12
332899,Wasdale Gardens 12,2024-01-12T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.12
332899,Wasdale Gardens 12,2024-01-12T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,12.75
332899,Wasdale Gardens 12,2024-01-12T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,12.75
332899,Wasdale Gardens 12,2024-01-12T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.75
332899,Wasdale Gardens 12,2024-01-12T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,19.62
332899,Wasdale Gardens 12,2024-01-12T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,19.88
332899,Wasdale Gardens 12,2024-01-12T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.75
332899,Wasdale Gardens 12,2024-01-12T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.69
332899,Wasdale Gardens 12,2024-01-12T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.06
332899,Wasdale Gardens 12,2024-01-12T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-31.31
332899,Wasdale Gardens 12,2024-01-12T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-12T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-12T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-12T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9613
332899,Wasdale Gardens 12,2024-01-12T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86102
332899,Wasdale Gardens 12,2024-01-12T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79547
332899,Wasdale Gardens 12,2024-01-12T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-12T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-12T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-12T01:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-12T01:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-12T01:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-12T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,46.38
332899,Wasdale Gardens 12,2024-01-12T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,46.38
332899,Wasdale Gardens 12,2024-01-12T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.38
332899,Wasdale Gardens 12,2024-01-12T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
332899,Wasdale Gardens 12,2024-01-12T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,9.25
332899,Wasdale Gardens 12,2024-01-12T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
332899,Wasdale Gardens 12,2024-01-12T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,16.12
332899,Wasdale Gardens 12,2024-01-12T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,16.25
332899,Wasdale Gardens 12,2024-01-12T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.12
332899,Wasdale Gardens 12,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-70.38
332899,Wasdale Gardens 12,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.88
332899,Wasdale Gardens 12,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.19
332899,Wasdale Gardens 12,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.28356
332899,Wasdale Gardens 12,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90646
332899,Wasdale Gardens 12,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97427
332899,Wasdale Gardens 12,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-12T01:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-12T01:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-12T01:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,1.5
332899,Wasdale Gardens 12,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
332899,Wasdale Gardens 12,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,13.0
332899,Wasdale Gardens 12,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
332899,Wasdale Gardens 12,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
332899,Wasdale Gardens 12,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,8.88
332899,Wasdale Gardens 12,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.75
332899,Wasdale Gardens 12,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.69
332899,Wasdale Gardens 12,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.06
332899,Wasdale Gardens 12,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.13
332899,Wasdale Gardens 12,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95279
332899,Wasdale Gardens 12,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90274
332899,Wasdale Gardens 12,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91031
332899,Wasdale Gardens 12,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-12T01:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-12T01:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,33.5
332899,Wasdale Gardens 12,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,33.75
332899,Wasdale Gardens 12,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.62
332899,Wasdale Gardens 12,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,28.62
332899,Wasdale Gardens 12,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,28.88
332899,Wasdale Gardens 12,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.75
332899,Wasdale Gardens 12,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,27.88
332899,Wasdale Gardens 12,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,28.25
332899,Wasdale Gardens 12,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
332899,Wasdale Gardens 12,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.91
332899,Wasdale Gardens 12,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.94
332899,Wasdale Gardens 12,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
332899,Wasdale Gardens 12,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.66
332899,Wasdale Gardens 12,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.69
332899,Wasdale Gardens 12,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
332899,Wasdale Gardens 12,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.03
332899,Wasdale Gardens 12,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.05
332899,Wasdale Gardens 12,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
332899,Wasdale Gardens 12,2024-01-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-12T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-12T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-12T01:50:00.000+00:00,busbar,,L3 Current (Min),A,71.25
332899,Wasdale Gardens 12,2024-01-12T01:50:00.000+00:00,busbar,,L3 Current (Max),A,71.38
332899,Wasdale Gardens 12,2024-01-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.38
332899,Wasdale Gardens 12,2024-01-12T01:50:00.000+00:00,busbar,,L2 Current (Min),A,49.75
332899,Wasdale Gardens 12,2024-01-12T01:50:00.000+00:00,busbar,,L2 Current (Max),A,50.25
332899,Wasdale Gardens 12,2024-01-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.88
332899,Wasdale Gardens 12,2024-01-12T01:50:00.000+00:00,busbar,,L1 Current (Min),A,71.75
332899,Wasdale Gardens 12,2024-01-12T01:50:00.000+00:00,busbar,,L1 Current (Max),A,72.25
332899,Wasdale Gardens 12,2024-01-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.88
332899,Wasdale Gardens 12,2024-01-12T01:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-12T01:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-12T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-142.31
332899,Wasdale Gardens 12,2024-01-12T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,101.0
332899,Wasdale Gardens 12,2024-01-12T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.56
332899,Wasdale Gardens 12,2024-01-12T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-12T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-12T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-12T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.75082
332899,Wasdale Gardens 12,2024-01-12T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.18892
332899,Wasdale Gardens 12,2024-01-12T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80853
332899,Wasdale Gardens 12,2024-01-12T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-12T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-12T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-12T01:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-12T01:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-12T01:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-12T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,22.38
332899,Wasdale Gardens 12,2024-01-12T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,22.38
332899,Wasdale Gardens 12,2024-01-12T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.38
332899,Wasdale Gardens 12,2024-01-12T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,19.0
332899,Wasdale Gardens 12,2024-01-12T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,19.12
332899,Wasdale Gardens 12,2024-01-12T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.12
332899,Wasdale Gardens 12,2024-01-12T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,19.75
332899,Wasdale Gardens 12,2024-01-12T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,20.0
332899,Wasdale Gardens 12,2024-01-12T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.88
332899,Wasdale Gardens 12,2024-01-12T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.81
332899,Wasdale Gardens 12,2024-01-12T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.38
332899,Wasdale Gardens 12,2024-01-12T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-45.06
332899,Wasdale Gardens 12,2024-01-12T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-12T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
