Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-12T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,34.38
332899,Wasdale Gardens 12,2024-01-12T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.38
332899,Wasdale Gardens 12,2024-01-12T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,19.12
332899,Wasdale Gardens 12,2024-01-12T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,19.38
332899,Wasdale Gardens 12,2024-01-12T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.25
332899,Wasdale Gardens 12,2024-01-12T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,23.25
332899,Wasdale Gardens 12,2024-01-12T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,23.25
332899,Wasdale Gardens 12,2024-01-12T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.25
332899,Wasdale Gardens 12,2024-01-12T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.13
332899,Wasdale Gardens 12,2024-01-12T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.56
332899,Wasdale Gardens 12,2024-01-12T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-39.63
332899,Wasdale Gardens 12,2024-01-12T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-12T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-12T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-12T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96435
332899,Wasdale Gardens 12,2024-01-12T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.74206
332899,Wasdale Gardens 12,2024-01-12T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.71023
332899,Wasdale Gardens 12,2024-01-12T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-12T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-12T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-12T01:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-12T01:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-12T01:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-12T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,51.38
332899,Wasdale Gardens 12,2024-01-12T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,51.5
332899,Wasdale Gardens 12,2024-01-12T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.5
332899,Wasdale Gardens 12,2024-01-12T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
332899,Wasdale Gardens 12,2024-01-12T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,9.25
332899,Wasdale Gardens 12,2024-01-12T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
332899,Wasdale Gardens 12,2024-01-12T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,16.62
332899,Wasdale Gardens 12,2024-01-12T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,16.75
332899,Wasdale Gardens 12,2024-01-12T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.75
332899,Wasdale Gardens 12,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-84.75
332899,Wasdale Gardens 12,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.56
332899,Wasdale Gardens 12,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
332899,Wasdale Gardens 12,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.06615
332899,Wasdale Gardens 12,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93857
332899,Wasdale Gardens 12,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98834
332899,Wasdale Gardens 12,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-12T01:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-12T01:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-12T01:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.38
332899,Wasdale Gardens 12,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,16.5
332899,Wasdale Gardens 12,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.38
332899,Wasdale Gardens 12,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.38
332899,Wasdale Gardens 12,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,9.5
332899,Wasdale Gardens 12,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
332899,Wasdale Gardens 12,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.0
332899,Wasdale Gardens 12,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.12
332899,Wasdale Gardens 12,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.75
332899,Wasdale Gardens 12,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91107
332899,Wasdale Gardens 12,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89773
332899,Wasdale Gardens 12,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86847
332899,Wasdale Gardens 12,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-12T01:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-12T01:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,27.88
332899,Wasdale Gardens 12,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,28.25
332899,Wasdale Gardens 12,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
332899,Wasdale Gardens 12,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.12
332899,Wasdale Gardens 12,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,29.25
332899,Wasdale Gardens 12,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.25
332899,Wasdale Gardens 12,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,28.88
332899,Wasdale Gardens 12,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,29.12
332899,Wasdale Gardens 12,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.88
332899,Wasdale Gardens 12,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.25
332899,Wasdale Gardens 12,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.28
332899,Wasdale Gardens 12,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
332899,Wasdale Gardens 12,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.77
332899,Wasdale Gardens 12,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.81
332899,Wasdale Gardens 12,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
332899,Wasdale Gardens 12,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.25
332899,Wasdale Gardens 12,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.28
332899,Wasdale Gardens 12,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
332899,Wasdale Gardens 12,2024-01-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-12T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-12T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-12T01:00:00.000+00:00,busbar,,L3 Current (Min),A,74.12
332899,Wasdale Gardens 12,2024-01-12T01:00:00.000+00:00,busbar,,L3 Current (Max),A,74.88
332899,Wasdale Gardens 12,2024-01-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
332899,Wasdale Gardens 12,2024-01-12T01:00:00.000+00:00,busbar,,L2 Current (Min),A,48.88
332899,Wasdale Gardens 12,2024-01-12T01:00:00.000+00:00,busbar,,L2 Current (Max),A,49.0
332899,Wasdale Gardens 12,2024-01-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
332899,Wasdale Gardens 12,2024-01-12T01:00:00.000+00:00,busbar,,L1 Current (Min),A,76.75
332899,Wasdale Gardens 12,2024-01-12T01:00:00.000+00:00,busbar,,L1 Current (Max),A,77.0
332899,Wasdale Gardens 12,2024-01-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.88
332899,Wasdale Gardens 12,2024-01-12T01:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-12T01:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-12T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-129.81
332899,Wasdale Gardens 12,2024-01-12T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,83.37
332899,Wasdale Gardens 12,2024-01-12T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.13
332899,Wasdale Gardens 12,2024-01-12T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-12T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-12T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-12T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.62185
332899,Wasdale Gardens 12,2024-01-12T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.0966
332899,Wasdale Gardens 12,2024-01-12T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89181
332899,Wasdale Gardens 12,2024-01-12T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-12T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-12T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-12T00:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-12T00:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-12T00:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-12T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,34.88
332899,Wasdale Gardens 12,2024-01-12T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,35.0
332899,Wasdale Gardens 12,2024-01-12T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.88
332899,Wasdale Gardens 12,2024-01-12T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,13.12
332899,Wasdale Gardens 12,2024-01-12T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,13.38
332899,Wasdale Gardens 12,2024-01-12T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.25
332899,Wasdale Gardens 12,2024-01-12T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,22.5
332899,Wasdale Gardens 12,2024-01-12T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,22.5
332899,Wasdale Gardens 12,2024-01-12T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
332899,Wasdale Gardens 12,2024-01-12T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.06
332899,Wasdale Gardens 12,2024-01-12T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.31
332899,Wasdale Gardens 12,2024-01-12T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-38.87
332899,Wasdale Gardens 12,2024-01-12T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-12T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-12T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-12T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96841
332899,Wasdale Gardens 12,2024-01-12T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.7326
332899,Wasdale Gardens 12,2024-01-12T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.72079
332899,Wasdale Gardens 12,2024-01-12T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-12T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-12T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-12T00:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-12T00:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-12T00:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-12T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,52.62
332899,Wasdale Gardens 12,2024-01-12T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,52.75
332899,Wasdale Gardens 12,2024-01-12T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,52.75
332899,Wasdale Gardens 12,2024-01-12T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
332899,Wasdale Gardens 12,2024-01-12T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,9.12
332899,Wasdale Gardens 12,2024-01-12T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
332899,Wasdale Gardens 12,2024-01-12T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,16.75
332899,Wasdale Gardens 12,2024-01-12T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,16.75
332899,Wasdale Gardens 12,2024-01-12T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.75
332899,Wasdale Gardens 12,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-86.94
332899,Wasdale Gardens 12,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.25
332899,Wasdale Gardens 12,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.75
332899,Wasdale Gardens 12,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.06145
332899,Wasdale Gardens 12,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91467
332899,Wasdale Gardens 12,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98346
332899,Wasdale Gardens 12,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-12T00:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-12T00:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-12T00:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.75
332899,Wasdale Gardens 12,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,14.88
332899,Wasdale Gardens 12,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.88
332899,Wasdale Gardens 12,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
332899,Wasdale Gardens 12,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,9.0
332899,Wasdale Gardens 12,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
332899,Wasdale Gardens 12,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.31
332899,Wasdale Gardens 12,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.0
332899,Wasdale Gardens 12,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.19
332899,Wasdale Gardens 12,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92035
332899,Wasdale Gardens 12,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88208
332899,Wasdale Gardens 12,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90332
332899,Wasdale Gardens 12,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-12T00:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-12T00:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,27.5
332899,Wasdale Gardens 12,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,27.5
332899,Wasdale Gardens 12,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
332899,Wasdale Gardens 12,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.0
332899,Wasdale Gardens 12,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,30.38
332899,Wasdale Gardens 12,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.25
332899,Wasdale Gardens 12,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,29.25
332899,Wasdale Gardens 12,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,29.38
332899,Wasdale Gardens 12,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.38
332899,Wasdale Gardens 12,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.75
332899,Wasdale Gardens 12,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.8
332899,Wasdale Gardens 12,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
332899,Wasdale Gardens 12,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.47
332899,Wasdale Gardens 12,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.47
332899,Wasdale Gardens 12,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
332899,Wasdale Gardens 12,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.86
332899,Wasdale Gardens 12,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.88
332899,Wasdale Gardens 12,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
332899,Wasdale Gardens 12,2024-01-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-12T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-12T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-12T00:50:00.000+00:00,busbar,,L3 Current (Min),A,73.25
332899,Wasdale Gardens 12,2024-01-12T00:50:00.000+00:00,busbar,,L3 Current (Max),A,73.5
332899,Wasdale Gardens 12,2024-01-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.38
332899,Wasdale Gardens 12,2024-01-12T00:50:00.000+00:00,busbar,,L2 Current (Min),A,52.25
332899,Wasdale Gardens 12,2024-01-12T00:50:00.000+00:00,busbar,,L2 Current (Max),A,52.75
332899,Wasdale Gardens 12,2024-01-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
332899,Wasdale Gardens 12,2024-01-12T00:50:00.000+00:00,busbar,,L1 Current (Min),A,76.12
332899,Wasdale Gardens 12,2024-01-12T00:50:00.000+00:00,busbar,,L1 Current (Max),A,76.38
332899,Wasdale Gardens 12,2024-01-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.25
332899,Wasdale Gardens 12,2024-01-12T00:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-12T00:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-12T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-133.31
332899,Wasdale Gardens 12,2024-01-12T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,109.44
332899,Wasdale Gardens 12,2024-01-12T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.06
332899,Wasdale Gardens 12,2024-01-12T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-12T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-12T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-12T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.66012
332899,Wasdale Gardens 12,2024-01-12T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.32506
332899,Wasdale Gardens 12,2024-01-12T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95203
332899,Wasdale Gardens 12,2024-01-12T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-12T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-12T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-12T00:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-12T00:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-12T00:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-12T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,29.12
332899,Wasdale Gardens 12,2024-01-12T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,29.38
332899,Wasdale Gardens 12,2024-01-12T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.25
332899,Wasdale Gardens 12,2024-01-12T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,28.5
332899,Wasdale Gardens 12,2024-01-12T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,29.12
332899,Wasdale Gardens 12,2024-01-12T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.75
332899,Wasdale Gardens 12,2024-01-12T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,30.75
332899,Wasdale Gardens 12,2024-01-12T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,30.88
332899,Wasdale Gardens 12,2024-01-12T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.88
332899,Wasdale Gardens 12,2024-01-12T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.81
332899,Wasdale Gardens 12,2024-01-12T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.63
332899,Wasdale Gardens 12,2024-01-12T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.44
332899,Wasdale Gardens 12,2024-01-12T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-12T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-12T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-12T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96045
332899,Wasdale Gardens 12,2024-01-12T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79269
332899,Wasdale Gardens 12,2024-01-12T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85055
332899,Wasdale Gardens 12,2024-01-12T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-12T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-12T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-12T00:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-12T00:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-12T00:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-12T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,48.12
332899,Wasdale Gardens 12,2024-01-12T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,48.5
332899,Wasdale Gardens 12,2024-01-12T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.25
332899,Wasdale Gardens 12,2024-01-12T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.88
332899,Wasdale Gardens 12,2024-01-12T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,10.0
332899,Wasdale Gardens 12,2024-01-12T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
332899,Wasdale Gardens 12,2024-01-12T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,15.62
332899,Wasdale Gardens 12,2024-01-12T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,15.88
332899,Wasdale Gardens 12,2024-01-12T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.75
332899,Wasdale Gardens 12,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-80.37
332899,Wasdale Gardens 12,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.38
332899,Wasdale Gardens 12,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.37
332899,Wasdale Gardens 12,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.11247
332899,Wasdale Gardens 12,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91043
332899,Wasdale Gardens 12,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98248
332899,Wasdale Gardens 12,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-12T00:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-12T00:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-12T00:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.5
332899,Wasdale Gardens 12,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,14.75
332899,Wasdale Gardens 12,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.62
332899,Wasdale Gardens 12,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.88
332899,Wasdale Gardens 12,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,9.0
332899,Wasdale Gardens 12,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.88
332899,Wasdale Gardens 12,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.63
332899,Wasdale Gardens 12,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.18
332899,Wasdale Gardens 12,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.81
332899,Wasdale Gardens 12,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91083
332899,Wasdale Gardens 12,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89035
332899,Wasdale Gardens 12,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85061
332899,Wasdale Gardens 12,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-12T00:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-12T00:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,26.25
332899,Wasdale Gardens 12,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,26.38
332899,Wasdale Gardens 12,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.25
332899,Wasdale Gardens 12,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,29.25
332899,Wasdale Gardens 12,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,29.38
332899,Wasdale Gardens 12,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.38
332899,Wasdale Gardens 12,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,26.0
332899,Wasdale Gardens 12,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,26.62
332899,Wasdale Gardens 12,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.25
332899,Wasdale Gardens 12,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.17
332899,Wasdale Gardens 12,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
332899,Wasdale Gardens 12,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
332899,Wasdale Gardens 12,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.95
332899,Wasdale Gardens 12,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.02
332899,Wasdale Gardens 12,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
332899,Wasdale Gardens 12,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.23
332899,Wasdale Gardens 12,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.41
332899,Wasdale Gardens 12,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
332899,Wasdale Gardens 12,2024-01-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
332899,Wasdale Gardens 12,2024-01-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-12T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-12T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-12T00:40:00.000+00:00,busbar,,L3 Current (Min),A,67.5
332899,Wasdale Gardens 12,2024-01-12T00:40:00.000+00:00,busbar,,L3 Current (Max),A,68.0
332899,Wasdale Gardens 12,2024-01-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.75
332899,Wasdale Gardens 12,2024-01-12T00:40:00.000+00:00,busbar,,L2 Current (Min),A,43.12
332899,Wasdale Gardens 12,2024-01-12T00:40:00.000+00:00,busbar,,L2 Current (Max),A,43.5
332899,Wasdale Gardens 12,2024-01-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.38
332899,Wasdale Gardens 12,2024-01-12T00:40:00.000+00:00,busbar,,L1 Current (Min),A,80.62
332899,Wasdale Gardens 12,2024-01-12T00:40:00.000+00:00,busbar,,L1 Current (Max),A,80.75
332899,Wasdale Gardens 12,2024-01-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.75
332899,Wasdale Gardens 12,2024-01-12T00:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-12T00:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-12T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-131.37
332899,Wasdale Gardens 12,2024-01-12T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,86.94
332899,Wasdale Gardens 12,2024-01-12T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.63
332899,Wasdale Gardens 12,2024-01-12T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-12T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-12T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-12T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.64517
332899,Wasdale Gardens 12,2024-01-12T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.04949
332899,Wasdale Gardens 12,2024-01-12T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88956
332899,Wasdale Gardens 12,2024-01-12T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-12T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-12T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-12T00:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-12T00:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-12T00:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-12T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,37.88
332899,Wasdale Gardens 12,2024-01-12T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,38.0
332899,Wasdale Gardens 12,2024-01-12T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
332899,Wasdale Gardens 12,2024-01-12T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,14.0
332899,Wasdale Gardens 12,2024-01-12T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,14.0
332899,Wasdale Gardens 12,2024-01-12T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
332899,Wasdale Gardens 12,2024-01-12T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,22.75
332899,Wasdale Gardens 12,2024-01-12T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,23.25
332899,Wasdale Gardens 12,2024-01-12T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
332899,Wasdale Gardens 12,2024-01-12T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.63
332899,Wasdale Gardens 12,2024-01-12T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.19
332899,Wasdale Gardens 12,2024-01-12T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.44
332899,Wasdale Gardens 12,2024-01-12T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-12T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-12T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-12T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95608
332899,Wasdale Gardens 12,2024-01-12T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77169
332899,Wasdale Gardens 12,2024-01-12T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92667
332899,Wasdale Gardens 12,2024-01-12T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-12T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-12T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-12T00:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-12T00:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-12T00:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-12T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,50.25
332899,Wasdale Gardens 12,2024-01-12T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,50.38
332899,Wasdale Gardens 12,2024-01-12T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.25
332899,Wasdale Gardens 12,2024-01-12T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.75
332899,Wasdale Gardens 12,2024-01-12T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,9.75
332899,Wasdale Gardens 12,2024-01-12T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
332899,Wasdale Gardens 12,2024-01-12T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,22.5
332899,Wasdale Gardens 12,2024-01-12T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,22.5
332899,Wasdale Gardens 12,2024-01-12T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
332899,Wasdale Gardens 12,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-71.31
332899,Wasdale Gardens 12,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.07
332899,Wasdale Gardens 12,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.5
332899,Wasdale Gardens 12,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.27572
332899,Wasdale Gardens 12,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9234
332899,Wasdale Gardens 12,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98718
332899,Wasdale Gardens 12,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-12T00:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-12T00:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-12T00:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.38
332899,Wasdale Gardens 12,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,14.62
332899,Wasdale Gardens 12,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
332899,Wasdale Gardens 12,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
332899,Wasdale Gardens 12,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,9.38
332899,Wasdale Gardens 12,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.25
332899,Wasdale Gardens 12,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.13
332899,Wasdale Gardens 12,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.56
332899,Wasdale Gardens 12,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.75
332899,Wasdale Gardens 12,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93088
332899,Wasdale Gardens 12,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.965
332899,Wasdale Gardens 12,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88724
332899,Wasdale Gardens 12,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-12T00:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-12T00:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,31.5
332899,Wasdale Gardens 12,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,31.75
332899,Wasdale Gardens 12,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.62
332899,Wasdale Gardens 12,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,51.75
332899,Wasdale Gardens 12,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,51.88
332899,Wasdale Gardens 12,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.88
332899,Wasdale Gardens 12,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.38
332899,Wasdale Gardens 12,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,33.5
332899,Wasdale Gardens 12,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
332899,Wasdale Gardens 12,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.36
332899,Wasdale Gardens 12,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.41
332899,Wasdale Gardens 12,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
332899,Wasdale Gardens 12,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.67
332899,Wasdale Gardens 12,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.75
332899,Wasdale Gardens 12,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
332899,Wasdale Gardens 12,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.12
332899,Wasdale Gardens 12,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.19
332899,Wasdale Gardens 12,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
332899,Wasdale Gardens 12,2024-01-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
332899,Wasdale Gardens 12,2024-01-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-12T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-12T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-12T00:30:00.000+00:00,busbar,,L3 Current (Min),A,74.88
332899,Wasdale Gardens 12,2024-01-12T00:30:00.000+00:00,busbar,,L3 Current (Max),A,75.12
332899,Wasdale Gardens 12,2024-01-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
332899,Wasdale Gardens 12,2024-01-12T00:30:00.000+00:00,busbar,,L2 Current (Min),A,74.38
332899,Wasdale Gardens 12,2024-01-12T00:30:00.000+00:00,busbar,,L2 Current (Max),A,74.62
332899,Wasdale Gardens 12,2024-01-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
332899,Wasdale Gardens 12,2024-01-12T00:30:00.000+00:00,busbar,,L1 Current (Min),A,87.25
332899,Wasdale Gardens 12,2024-01-12T00:30:00.000+00:00,busbar,,L1 Current (Max),A,87.88
332899,Wasdale Gardens 12,2024-01-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
332899,Wasdale Gardens 12,2024-01-12T00:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-12T00:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-12T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-130.94
332899,Wasdale Gardens 12,2024-01-12T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
