Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-12T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,100.56
332899,Wasdale Gardens 12,2024-01-12T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.25
332899,Wasdale Gardens 12,2024-01-12T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-12T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-12T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-12T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.6397
332899,Wasdale Gardens 12,2024-01-12T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.17272
332899,Wasdale Gardens 12,2024-01-12T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95184
332899,Wasdale Gardens 12,2024-01-12T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-12T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-12T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-12T00:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-12T00:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-12T00:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-12T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,35.5
332899,Wasdale Gardens 12,2024-01-12T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,35.75
332899,Wasdale Gardens 12,2024-01-12T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.62
332899,Wasdale Gardens 12,2024-01-12T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,20.5
332899,Wasdale Gardens 12,2024-01-12T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,20.75
332899,Wasdale Gardens 12,2024-01-12T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.62
332899,Wasdale Gardens 12,2024-01-12T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,37.12
332899,Wasdale Gardens 12,2024-01-12T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,37.25
332899,Wasdale Gardens 12,2024-01-12T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.12
332899,Wasdale Gardens 12,2024-01-12T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.94
332899,Wasdale Gardens 12,2024-01-12T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.87
332899,Wasdale Gardens 12,2024-01-12T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.0
332899,Wasdale Gardens 12,2024-01-12T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-12T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-12T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-12T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95801
332899,Wasdale Gardens 12,2024-01-12T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.74081
332899,Wasdale Gardens 12,2024-01-12T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96173
332899,Wasdale Gardens 12,2024-01-12T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-12T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-12T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-12T00:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-12T00:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-12T00:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-12T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,49.38
332899,Wasdale Gardens 12,2024-01-12T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,49.5
332899,Wasdale Gardens 12,2024-01-12T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.38
332899,Wasdale Gardens 12,2024-01-12T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.0
332899,Wasdale Gardens 12,2024-01-12T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,10.0
332899,Wasdale Gardens 12,2024-01-12T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
332899,Wasdale Gardens 12,2024-01-12T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,29.25
332899,Wasdale Gardens 12,2024-01-12T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,29.38
332899,Wasdale Gardens 12,2024-01-12T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.25
332899,Wasdale Gardens 12,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-83.19
332899,Wasdale Gardens 12,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.13
332899,Wasdale Gardens 12,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.69
332899,Wasdale Gardens 12,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.09392
332899,Wasdale Gardens 12,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93118
332899,Wasdale Gardens 12,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9819
332899,Wasdale Gardens 12,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-12T00:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-12T00:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-12T00:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.62
332899,Wasdale Gardens 12,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,15.12
332899,Wasdale Gardens 12,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.88
332899,Wasdale Gardens 12,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.88
332899,Wasdale Gardens 12,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,9.0
332899,Wasdale Gardens 12,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.88
332899,Wasdale Gardens 12,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.25
332899,Wasdale Gardens 12,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.37
332899,Wasdale Gardens 12,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.62
332899,Wasdale Gardens 12,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89572
332899,Wasdale Gardens 12,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92129
332899,Wasdale Gardens 12,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85956
332899,Wasdale Gardens 12,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-12T00:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-12T00:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,26.38
332899,Wasdale Gardens 12,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,26.5
332899,Wasdale Gardens 12,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
332899,Wasdale Gardens 12,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,32.62
332899,Wasdale Gardens 12,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,33.0
332899,Wasdale Gardens 12,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.88
332899,Wasdale Gardens 12,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,29.5
332899,Wasdale Gardens 12,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,30.12
332899,Wasdale Gardens 12,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.75
332899,Wasdale Gardens 12,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.83
332899,Wasdale Gardens 12,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.88
332899,Wasdale Gardens 12,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
332899,Wasdale Gardens 12,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.41
332899,Wasdale Gardens 12,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.45
332899,Wasdale Gardens 12,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
332899,Wasdale Gardens 12,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.69
332899,Wasdale Gardens 12,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.77
332899,Wasdale Gardens 12,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
332899,Wasdale Gardens 12,2024-01-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332899,Wasdale Gardens 12,2024-01-12T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-12T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-12T00:20:00.000+00:00,busbar,,L3 Current (Min),A,69.88
332899,Wasdale Gardens 12,2024-01-12T00:20:00.000+00:00,busbar,,L3 Current (Max),A,70.25
332899,Wasdale Gardens 12,2024-01-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
332899,Wasdale Gardens 12,2024-01-12T00:20:00.000+00:00,busbar,,L2 Current (Min),A,51.88
332899,Wasdale Gardens 12,2024-01-12T00:20:00.000+00:00,busbar,,L2 Current (Max),A,52.0
332899,Wasdale Gardens 12,2024-01-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.88
332899,Wasdale Gardens 12,2024-01-12T00:20:00.000+00:00,busbar,,L1 Current (Min),A,104.0
332899,Wasdale Gardens 12,2024-01-12T00:20:00.000+00:00,busbar,,L1 Current (Max),A,104.62
332899,Wasdale Gardens 12,2024-01-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.25
332899,Wasdale Gardens 12,2024-01-12T00:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-12T00:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-12T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-129.19
332899,Wasdale Gardens 12,2024-01-12T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,93.75
332899,Wasdale Gardens 12,2024-01-12T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.81
332899,Wasdale Gardens 12,2024-01-12T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-12T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-12T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-12T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.61266
332899,Wasdale Gardens 12,2024-01-12T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.05339
332899,Wasdale Gardens 12,2024-01-12T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91519
332899,Wasdale Gardens 12,2024-01-12T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-12T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-12T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-12T00:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-12T00:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-12T00:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-12T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,32.88
332899,Wasdale Gardens 12,2024-01-12T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,33.12
332899,Wasdale Gardens 12,2024-01-12T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
332899,Wasdale Gardens 12,2024-01-12T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,16.12
332899,Wasdale Gardens 12,2024-01-12T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,16.25
332899,Wasdale Gardens 12,2024-01-12T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.12
332899,Wasdale Gardens 12,2024-01-12T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,26.5
332899,Wasdale Gardens 12,2024-01-12T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,26.75
332899,Wasdale Gardens 12,2024-01-12T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.62
332899,Wasdale Gardens 12,2024-01-12T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.75
332899,Wasdale Gardens 12,2024-01-12T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.25
332899,Wasdale Gardens 12,2024-01-12T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.94
332899,Wasdale Gardens 12,2024-01-12T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-12T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-12T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-12T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97867
332899,Wasdale Gardens 12,2024-01-12T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.73159
332899,Wasdale Gardens 12,2024-01-12T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93286
332899,Wasdale Gardens 12,2024-01-12T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-12T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-12T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-12T00:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-12T00:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-12T00:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-12T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,65.0
332899,Wasdale Gardens 12,2024-01-12T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,65.25
332899,Wasdale Gardens 12,2024-01-12T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,65.12
332899,Wasdale Gardens 12,2024-01-12T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.88
332899,Wasdale Gardens 12,2024-01-12T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,9.88
332899,Wasdale Gardens 12,2024-01-12T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.88
332899,Wasdale Gardens 12,2024-01-12T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,22.88
332899,Wasdale Gardens 12,2024-01-12T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,22.88
332899,Wasdale Gardens 12,2024-01-12T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.88
332899,Wasdale Gardens 12,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-86.75
332899,Wasdale Gardens 12,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.87
332899,Wasdale Gardens 12,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.13
332899,Wasdale Gardens 12,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04887
332899,Wasdale Gardens 12,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92395
332899,Wasdale Gardens 12,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98419
332899,Wasdale Gardens 12,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-12T00:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-12T00:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-12T00:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.5
332899,Wasdale Gardens 12,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,14.62
332899,Wasdale Gardens 12,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
332899,Wasdale Gardens 12,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
332899,Wasdale Gardens 12,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,9.12
332899,Wasdale Gardens 12,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.12
332899,Wasdale Gardens 12,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.13
332899,Wasdale Gardens 12,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.87
332899,Wasdale Gardens 12,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.81
332899,Wasdale Gardens 12,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94626
332899,Wasdale Gardens 12,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9212
332899,Wasdale Gardens 12,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90768
332899,Wasdale Gardens 12,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-12T00:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-12T00:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,36.12
332899,Wasdale Gardens 12,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,36.5
332899,Wasdale Gardens 12,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.38
332899,Wasdale Gardens 12,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,34.12
332899,Wasdale Gardens 12,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,34.5
332899,Wasdale Gardens 12,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.25
332899,Wasdale Gardens 12,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,33.5
332899,Wasdale Gardens 12,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,34.25
332899,Wasdale Gardens 12,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.88
332899,Wasdale Gardens 12,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.12
332899,Wasdale Gardens 12,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
332899,Wasdale Gardens 12,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
332899,Wasdale Gardens 12,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.84
332899,Wasdale Gardens 12,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.88
332899,Wasdale Gardens 12,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
332899,Wasdale Gardens 12,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.31
332899,Wasdale Gardens 12,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.33
332899,Wasdale Gardens 12,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
332899,Wasdale Gardens 12,2024-01-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-12T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-12T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-12T00:10:00.000+00:00,busbar,,L3 Current (Min),A,91.5
332899,Wasdale Gardens 12,2024-01-12T00:10:00.000+00:00,busbar,,L3 Current (Max),A,91.88
332899,Wasdale Gardens 12,2024-01-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.62
332899,Wasdale Gardens 12,2024-01-12T00:10:00.000+00:00,busbar,,L2 Current (Min),A,55.12
332899,Wasdale Gardens 12,2024-01-12T00:10:00.000+00:00,busbar,,L2 Current (Max),A,55.62
332899,Wasdale Gardens 12,2024-01-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.38
332899,Wasdale Gardens 12,2024-01-12T00:10:00.000+00:00,busbar,,L1 Current (Min),A,91.88
332899,Wasdale Gardens 12,2024-01-12T00:10:00.000+00:00,busbar,,L1 Current (Max),A,92.5
332899,Wasdale Gardens 12,2024-01-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.12
332899,Wasdale Gardens 12,2024-01-12T00:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-12T00:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-12T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-130.69
332899,Wasdale Gardens 12,2024-01-12T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,110.69
332899,Wasdale Gardens 12,2024-01-12T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.75
332899,Wasdale Gardens 12,2024-01-12T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-12T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-12T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-12T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.63095
332899,Wasdale Gardens 12,2024-01-12T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.35189
332899,Wasdale Gardens 12,2024-01-12T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95111
332899,Wasdale Gardens 12,2024-01-12T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-12T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-12T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-12T00:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-12T00:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-12T00:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-12T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,36.75
332899,Wasdale Gardens 12,2024-01-12T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,36.88
332899,Wasdale Gardens 12,2024-01-12T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.75
332899,Wasdale Gardens 12,2024-01-12T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,32.75
332899,Wasdale Gardens 12,2024-01-12T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,32.75
332899,Wasdale Gardens 12,2024-01-12T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.75
332899,Wasdale Gardens 12,2024-01-12T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,34.5
332899,Wasdale Gardens 12,2024-01-12T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,34.88
332899,Wasdale Gardens 12,2024-01-12T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.62
332899,Wasdale Gardens 12,2024-01-12T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.81
332899,Wasdale Gardens 12,2024-01-12T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-41.0
332899,Wasdale Gardens 12,2024-01-12T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.69
332899,Wasdale Gardens 12,2024-01-12T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-12T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-12T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-12T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97049
332899,Wasdale Gardens 12,2024-01-12T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.67163
332899,Wasdale Gardens 12,2024-01-12T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99707
332899,Wasdale Gardens 12,2024-01-12T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-12T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-12T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-12T00:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-12T00:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-12T00:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-12T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,64.88
332899,Wasdale Gardens 12,2024-01-12T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,64.88
332899,Wasdale Gardens 12,2024-01-12T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,64.88
332899,Wasdale Gardens 12,2024-01-12T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.0
332899,Wasdale Gardens 12,2024-01-12T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,10.0
332899,Wasdale Gardens 12,2024-01-12T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
332899,Wasdale Gardens 12,2024-01-12T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,89.5
332899,Wasdale Gardens 12,2024-01-12T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,89.75
332899,Wasdale Gardens 12,2024-01-12T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,89.62
332899,Wasdale Gardens 12,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-80.37
332899,Wasdale Gardens 12,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.12
332899,Wasdale Gardens 12,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.19
332899,Wasdale Gardens 12,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.15288
332899,Wasdale Gardens 12,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91009
332899,Wasdale Gardens 12,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97638
332899,Wasdale Gardens 12,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-12T00:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-12T00:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-12T00:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.62
332899,Wasdale Gardens 12,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,14.75
332899,Wasdale Gardens 12,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.75
332899,Wasdale Gardens 12,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
332899,Wasdale Gardens 12,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,9.25
332899,Wasdale Gardens 12,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.12
332899,Wasdale Gardens 12,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.75
332899,Wasdale Gardens 12,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.75
332899,Wasdale Gardens 12,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.94
332899,Wasdale Gardens 12,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90393
332899,Wasdale Gardens 12,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9458
332899,Wasdale Gardens 12,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93814
332899,Wasdale Gardens 12,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-12T00:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-12T00:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,28.25
332899,Wasdale Gardens 12,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,28.38
332899,Wasdale Gardens 12,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.38
332899,Wasdale Gardens 12,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,41.62
332899,Wasdale Gardens 12,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,41.75
332899,Wasdale Gardens 12,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.62
332899,Wasdale Gardens 12,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,38.25
332899,Wasdale Gardens 12,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,38.75
332899,Wasdale Gardens 12,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.62
332899,Wasdale Gardens 12,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
332899,Wasdale Gardens 12,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
332899,Wasdale Gardens 12,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
332899,Wasdale Gardens 12,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.33
332899,Wasdale Gardens 12,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
332899,Wasdale Gardens 12,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
332899,Wasdale Gardens 12,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
332899,Wasdale Gardens 12,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
332899,Wasdale Gardens 12,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
332899,Wasdale Gardens 12,2024-01-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
332899,Wasdale Gardens 12,2024-01-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
332899,Wasdale Gardens 12,2024-01-12T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-12T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-12T00:00:00.000+00:00,busbar,,L3 Current (Min),A,84.62
332899,Wasdale Gardens 12,2024-01-12T00:00:00.000+00:00,busbar,,L3 Current (Max),A,84.75
332899,Wasdale Gardens 12,2024-01-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.75
332899,Wasdale Gardens 12,2024-01-12T00:00:00.000+00:00,busbar,,L2 Current (Min),A,54.38
332899,Wasdale Gardens 12,2024-01-12T00:00:00.000+00:00,busbar,,L2 Current (Max),A,54.75
332899,Wasdale Gardens 12,2024-01-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
332899,Wasdale Gardens 12,2024-01-12T00:00:00.000+00:00,busbar,,L1 Current (Min),A,170.62
332899,Wasdale Gardens 12,2024-01-12T00:00:00.000+00:00,busbar,,L1 Current (Max),A,170.62
332899,Wasdale Gardens 12,2024-01-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.62
332899,Wasdale Gardens 12,2024-01-12T00:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-12T00:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-131.37
332899,Wasdale Gardens 12,2024-01-13T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,110.0
332899,Wasdale Gardens 12,2024-01-13T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.13
332899,Wasdale Gardens 12,2024-01-13T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-13T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-13T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.64773
332899,Wasdale Gardens 12,2024-01-13T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.33373
332899,Wasdale Gardens 12,2024-01-13T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95816
332899,Wasdale Gardens 12,2024-01-13T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-13T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-13T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-13T23:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T23:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T23:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,46.5
332899,Wasdale Gardens 12,2024-01-13T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,46.62
332899,Wasdale Gardens 12,2024-01-13T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.62
332899,Wasdale Gardens 12,2024-01-13T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,23.38
332899,Wasdale Gardens 12,2024-01-13T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,23.5
332899,Wasdale Gardens 12,2024-01-13T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
332899,Wasdale Gardens 12,2024-01-13T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,35.5
332899,Wasdale Gardens 12,2024-01-13T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,35.88
332899,Wasdale Gardens 12,2024-01-13T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.75
332899,Wasdale Gardens 12,2024-01-13T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.31
332899,Wasdale Gardens 12,2024-01-13T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.0
332899,Wasdale Gardens 12,2024-01-13T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.44
332899,Wasdale Gardens 12,2024-01-13T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85537
332899,Wasdale Gardens 12,2024-01-13T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89191
332899,Wasdale Gardens 12,2024-01-13T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94516
332899,Wasdale Gardens 12,2024-01-13T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-13T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-13T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-13T23:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T23:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T23:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,26.75
332899,Wasdale Gardens 12,2024-01-13T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,26.88
332899,Wasdale Gardens 12,2024-01-13T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.88
332899,Wasdale Gardens 12,2024-01-13T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.88
332899,Wasdale Gardens 12,2024-01-13T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,17.0
332899,Wasdale Gardens 12,2024-01-13T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.88
332899,Wasdale Gardens 12,2024-01-13T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,38.0
332899,Wasdale Gardens 12,2024-01-13T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,38.12
332899,Wasdale Gardens 12,2024-01-13T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
332899,Wasdale Gardens 12,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-59.31
332899,Wasdale Gardens 12,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.5
332899,Wasdale Gardens 12,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-41.37
332899,Wasdale Gardens 12,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.4612
332899,Wasdale Gardens 12,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90723
332899,Wasdale Gardens 12,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.71752
332899,Wasdale Gardens 12,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T23:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T23:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T23:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.38
332899,Wasdale Gardens 12,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,15.62
332899,Wasdale Gardens 12,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
332899,Wasdale Gardens 12,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,1.5
332899,Wasdale Gardens 12,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
332899,Wasdale Gardens 12,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.25
332899,Wasdale Gardens 12,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.69
332899,Wasdale Gardens 12,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.62
332899,Wasdale Gardens 12,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88437
332899,Wasdale Gardens 12,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9635
332899,Wasdale Gardens 12,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8772
332899,Wasdale Gardens 12,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-13T23:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T23:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,28.38
332899,Wasdale Gardens 12,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,28.75
332899,Wasdale Gardens 12,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.62
332899,Wasdale Gardens 12,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,51.12
332899,Wasdale Gardens 12,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,52.38
332899,Wasdale Gardens 12,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
332899,Wasdale Gardens 12,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,36.25
332899,Wasdale Gardens 12,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,36.38
332899,Wasdale Gardens 12,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.38
332899,Wasdale Gardens 12,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.92
332899,Wasdale Gardens 12,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
332899,Wasdale Gardens 12,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
332899,Wasdale Gardens 12,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.77
332899,Wasdale Gardens 12,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.81
332899,Wasdale Gardens 12,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
332899,Wasdale Gardens 12,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.84
332899,Wasdale Gardens 12,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.88
332899,Wasdale Gardens 12,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
332899,Wasdale Gardens 12,2024-01-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
332899,Wasdale Gardens 12,2024-01-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
