Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-13T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T23:50:00.000+00:00,busbar,,L3 Current (Min),A,62.75
332899,Wasdale Gardens 12,2024-01-13T23:50:00.000+00:00,busbar,,L3 Current (Max),A,62.88
332899,Wasdale Gardens 12,2024-01-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.88
332899,Wasdale Gardens 12,2024-01-13T23:50:00.000+00:00,busbar,,L2 Current (Min),A,73.25
332899,Wasdale Gardens 12,2024-01-13T23:50:00.000+00:00,busbar,,L2 Current (Max),A,74.5
332899,Wasdale Gardens 12,2024-01-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.62
332899,Wasdale Gardens 12,2024-01-13T23:50:00.000+00:00,busbar,,L1 Current (Min),A,110.62
332899,Wasdale Gardens 12,2024-01-13T23:50:00.000+00:00,busbar,,L1 Current (Max),A,111.12
332899,Wasdale Gardens 12,2024-01-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
332899,Wasdale Gardens 12,2024-01-13T23:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T23:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-133.25
332899,Wasdale Gardens 12,2024-01-13T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,90.38
332899,Wasdale Gardens 12,2024-01-13T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.63
332899,Wasdale Gardens 12,2024-01-13T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-13T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-13T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.66165
332899,Wasdale Gardens 12,2024-01-13T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.00887
332899,Wasdale Gardens 12,2024-01-13T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94452
332899,Wasdale Gardens 12,2024-01-13T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-13T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-13T23:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T23:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T23:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,36.38
332899,Wasdale Gardens 12,2024-01-13T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,36.62
332899,Wasdale Gardens 12,2024-01-13T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.5
332899,Wasdale Gardens 12,2024-01-13T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,15.88
332899,Wasdale Gardens 12,2024-01-13T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,15.88
332899,Wasdale Gardens 12,2024-01-13T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.88
332899,Wasdale Gardens 12,2024-01-13T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,30.38
332899,Wasdale Gardens 12,2024-01-13T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,30.5
332899,Wasdale Gardens 12,2024-01-13T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.38
332899,Wasdale Gardens 12,2024-01-13T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.44
332899,Wasdale Gardens 12,2024-01-13T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.62
332899,Wasdale Gardens 12,2024-01-13T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.5
332899,Wasdale Gardens 12,2024-01-13T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91095
332899,Wasdale Gardens 12,2024-01-13T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90985
332899,Wasdale Gardens 12,2024-01-13T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95157
332899,Wasdale Gardens 12,2024-01-13T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-13T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-13T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-13T23:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T23:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T23:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,35.12
332899,Wasdale Gardens 12,2024-01-13T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,35.25
332899,Wasdale Gardens 12,2024-01-13T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.12
332899,Wasdale Gardens 12,2024-01-13T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,17.25
332899,Wasdale Gardens 12,2024-01-13T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,17.25
332899,Wasdale Gardens 12,2024-01-13T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.25
332899,Wasdale Gardens 12,2024-01-13T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,40.25
332899,Wasdale Gardens 12,2024-01-13T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,40.38
332899,Wasdale Gardens 12,2024-01-13T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.25
332899,Wasdale Gardens 12,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-76.81
332899,Wasdale Gardens 12,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.44
332899,Wasdale Gardens 12,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-47.81
332899,Wasdale Gardens 12,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.22008
332899,Wasdale Gardens 12,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91586
332899,Wasdale Gardens 12,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.62469
332899,Wasdale Gardens 12,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T23:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T23:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T23:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.38
332899,Wasdale Gardens 12,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,15.88
332899,Wasdale Gardens 12,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.62
332899,Wasdale Gardens 12,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,1.5
332899,Wasdale Gardens 12,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
332899,Wasdale Gardens 12,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.13
332899,Wasdale Gardens 12,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
332899,Wasdale Gardens 12,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.25
332899,Wasdale Gardens 12,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93539
332899,Wasdale Gardens 12,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96741
332899,Wasdale Gardens 12,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89029
332899,Wasdale Gardens 12,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-13T23:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T23:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,35.88
332899,Wasdale Gardens 12,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,36.12
332899,Wasdale Gardens 12,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
332899,Wasdale Gardens 12,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,46.38
332899,Wasdale Gardens 12,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,51.0
332899,Wasdale Gardens 12,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.62
332899,Wasdale Gardens 12,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,38.0
332899,Wasdale Gardens 12,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,38.38
332899,Wasdale Gardens 12,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.25
332899,Wasdale Gardens 12,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.11
332899,Wasdale Gardens 12,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.12
332899,Wasdale Gardens 12,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
332899,Wasdale Gardens 12,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.7
332899,Wasdale Gardens 12,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.73
332899,Wasdale Gardens 12,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
332899,Wasdale Gardens 12,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.97
332899,Wasdale Gardens 12,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.0
332899,Wasdale Gardens 12,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
332899,Wasdale Gardens 12,2024-01-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332899,Wasdale Gardens 12,2024-01-13T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T23:40:00.000+00:00,busbar,,L3 Current (Min),A,66.75
332899,Wasdale Gardens 12,2024-01-13T23:40:00.000+00:00,busbar,,L3 Current (Max),A,66.88
332899,Wasdale Gardens 12,2024-01-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.75
332899,Wasdale Gardens 12,2024-01-13T23:40:00.000+00:00,busbar,,L2 Current (Min),A,77.75
332899,Wasdale Gardens 12,2024-01-13T23:40:00.000+00:00,busbar,,L2 Current (Max),A,81.88
332899,Wasdale Gardens 12,2024-01-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.75
332899,Wasdale Gardens 12,2024-01-13T23:40:00.000+00:00,busbar,,L1 Current (Min),A,109.62
332899,Wasdale Gardens 12,2024-01-13T23:40:00.000+00:00,busbar,,L1 Current (Max),A,109.88
332899,Wasdale Gardens 12,2024-01-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.75
332899,Wasdale Gardens 12,2024-01-13T23:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T23:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-132.25
332899,Wasdale Gardens 12,2024-01-13T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,104.63
332899,Wasdale Gardens 12,2024-01-13T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.13
332899,Wasdale Gardens 12,2024-01-13T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-13T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-13T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.64446
332899,Wasdale Gardens 12,2024-01-13T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.24617
332899,Wasdale Gardens 12,2024-01-13T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95297
332899,Wasdale Gardens 12,2024-01-13T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-13T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-13T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-13T23:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T23:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T23:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,39.75
332899,Wasdale Gardens 12,2024-01-13T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,46.75
332899,Wasdale Gardens 12,2024-01-13T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.25
332899,Wasdale Gardens 12,2024-01-13T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,23.75
332899,Wasdale Gardens 12,2024-01-13T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,24.12
332899,Wasdale Gardens 12,2024-01-13T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
332899,Wasdale Gardens 12,2024-01-13T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,36.62
332899,Wasdale Gardens 12,2024-01-13T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,37.12
332899,Wasdale Gardens 12,2024-01-13T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.88
332899,Wasdale Gardens 12,2024-01-13T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.19
332899,Wasdale Gardens 12,2024-01-13T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.25
332899,Wasdale Gardens 12,2024-01-13T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.69
332899,Wasdale Gardens 12,2024-01-13T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87277
332899,Wasdale Gardens 12,2024-01-13T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93494
332899,Wasdale Gardens 12,2024-01-13T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98077
332899,Wasdale Gardens 12,2024-01-13T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-13T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-13T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-13T23:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T23:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T23:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,29.5
332899,Wasdale Gardens 12,2024-01-13T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,29.5
332899,Wasdale Gardens 12,2024-01-13T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
332899,Wasdale Gardens 12,2024-01-13T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,18.62
332899,Wasdale Gardens 12,2024-01-13T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,18.75
332899,Wasdale Gardens 12,2024-01-13T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.62
332899,Wasdale Gardens 12,2024-01-13T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,50.25
332899,Wasdale Gardens 12,2024-01-13T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,50.38
332899,Wasdale Gardens 12,2024-01-13T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.38
332899,Wasdale Gardens 12,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-75.62
332899,Wasdale Gardens 12,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.37
332899,Wasdale Gardens 12,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.31
332899,Wasdale Gardens 12,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.26125
332899,Wasdale Gardens 12,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93252
332899,Wasdale Gardens 12,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84564
332899,Wasdale Gardens 12,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T23:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T23:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T23:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.88
332899,Wasdale Gardens 12,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,17.0
332899,Wasdale Gardens 12,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.88
332899,Wasdale Gardens 12,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.5
332899,Wasdale Gardens 12,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.56
332899,Wasdale Gardens 12,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.0
332899,Wasdale Gardens 12,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91135
332899,Wasdale Gardens 12,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95776
332899,Wasdale Gardens 12,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94141
332899,Wasdale Gardens 12,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-13T23:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T23:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,30.5
332899,Wasdale Gardens 12,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,31.25
332899,Wasdale Gardens 12,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.88
332899,Wasdale Gardens 12,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,54.0
332899,Wasdale Gardens 12,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,58.38
332899,Wasdale Gardens 12,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.12
332899,Wasdale Gardens 12,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,49.38
332899,Wasdale Gardens 12,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,49.5
332899,Wasdale Gardens 12,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
332899,Wasdale Gardens 12,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.06
332899,Wasdale Gardens 12,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.2
332899,Wasdale Gardens 12,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
332899,Wasdale Gardens 12,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.83
332899,Wasdale Gardens 12,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.02
332899,Wasdale Gardens 12,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
332899,Wasdale Gardens 12,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.7
332899,Wasdale Gardens 12,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
332899,Wasdale Gardens 12,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
332899,Wasdale Gardens 12,2024-01-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
332899,Wasdale Gardens 12,2024-01-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
332899,Wasdale Gardens 12,2024-01-13T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T23:30:00.000+00:00,busbar,,L3 Current (Min),A,61.38
332899,Wasdale Gardens 12,2024-01-13T23:30:00.000+00:00,busbar,,L3 Current (Max),A,64.75
332899,Wasdale Gardens 12,2024-01-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.12
332899,Wasdale Gardens 12,2024-01-13T23:30:00.000+00:00,busbar,,L2 Current (Min),A,81.62
332899,Wasdale Gardens 12,2024-01-13T23:30:00.000+00:00,busbar,,L2 Current (Max),A,86.12
332899,Wasdale Gardens 12,2024-01-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.75
332899,Wasdale Gardens 12,2024-01-13T23:30:00.000+00:00,busbar,,L1 Current (Min),A,137.88
332899,Wasdale Gardens 12,2024-01-13T23:30:00.000+00:00,busbar,,L1 Current (Max),A,138.25
332899,Wasdale Gardens 12,2024-01-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.12
332899,Wasdale Gardens 12,2024-01-13T23:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T23:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.25
332899,Wasdale Gardens 12,2024-01-13T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,99.69
332899,Wasdale Gardens 12,2024-01-13T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.37
332899,Wasdale Gardens 12,2024-01-13T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-13.0
332899,Wasdale Gardens 12,2024-01-13T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-13T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.58508
332899,Wasdale Gardens 12,2024-01-13T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.16338
332899,Wasdale Gardens 12,2024-01-13T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95724
332899,Wasdale Gardens 12,2024-01-13T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,-9.0
332899,Wasdale Gardens 12,2024-01-13T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-13T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-13T23:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T23:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T23:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,63.62
332899,Wasdale Gardens 12,2024-01-13T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,64.0
332899,Wasdale Gardens 12,2024-01-13T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,64.0
332899,Wasdale Gardens 12,2024-01-13T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,16.75
332899,Wasdale Gardens 12,2024-01-13T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,16.88
332899,Wasdale Gardens 12,2024-01-13T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.75
332899,Wasdale Gardens 12,2024-01-13T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,37.88
332899,Wasdale Gardens 12,2024-01-13T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,38.25
332899,Wasdale Gardens 12,2024-01-13T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.12
332899,Wasdale Gardens 12,2024-01-13T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.25
332899,Wasdale Gardens 12,2024-01-13T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.94
332899,Wasdale Gardens 12,2024-01-13T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.81
332899,Wasdale Gardens 12,2024-01-13T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92084
332899,Wasdale Gardens 12,2024-01-13T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9559
332899,Wasdale Gardens 12,2024-01-13T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9657
332899,Wasdale Gardens 12,2024-01-13T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-13T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-13T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-13T23:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T23:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T23:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,39.25
332899,Wasdale Gardens 12,2024-01-13T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,39.88
332899,Wasdale Gardens 12,2024-01-13T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.5
332899,Wasdale Gardens 12,2024-01-13T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,21.62
332899,Wasdale Gardens 12,2024-01-13T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,21.75
332899,Wasdale Gardens 12,2024-01-13T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.75
332899,Wasdale Gardens 12,2024-01-13T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,41.12
332899,Wasdale Gardens 12,2024-01-13T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,41.25
332899,Wasdale Gardens 12,2024-01-13T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.12
332899,Wasdale Gardens 12,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-65.81
332899,Wasdale Gardens 12,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.12
332899,Wasdale Gardens 12,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-49.12
332899,Wasdale Gardens 12,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.38833
332899,Wasdale Gardens 12,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90234
332899,Wasdale Gardens 12,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.59799
332899,Wasdale Gardens 12,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T23:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T23:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T23:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.5
332899,Wasdale Gardens 12,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,16.0
332899,Wasdale Gardens 12,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.62
332899,Wasdale Gardens 12,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,1.5
332899,Wasdale Gardens 12,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.5
332899,Wasdale Gardens 12,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
332899,Wasdale Gardens 12,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.13
332899,Wasdale Gardens 12,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.75
332899,Wasdale Gardens 12,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.31
332899,Wasdale Gardens 12,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93503
332899,Wasdale Gardens 12,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88821
332899,Wasdale Gardens 12,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91296
332899,Wasdale Gardens 12,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-13T23:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T23:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,34.88
332899,Wasdale Gardens 12,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,47.12
332899,Wasdale Gardens 12,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
332899,Wasdale Gardens 12,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,32.25
332899,Wasdale Gardens 12,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,35.12
332899,Wasdale Gardens 12,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.38
332899,Wasdale Gardens 12,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,45.62
332899,Wasdale Gardens 12,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,45.88
332899,Wasdale Gardens 12,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.75
332899,Wasdale Gardens 12,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.03
332899,Wasdale Gardens 12,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
332899,Wasdale Gardens 12,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
332899,Wasdale Gardens 12,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.89
332899,Wasdale Gardens 12,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
332899,Wasdale Gardens 12,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
332899,Wasdale Gardens 12,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.06
332899,Wasdale Gardens 12,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
332899,Wasdale Gardens 12,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
332899,Wasdale Gardens 12,2024-01-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.0
332899,Wasdale Gardens 12,2024-01-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
332899,Wasdale Gardens 12,2024-01-13T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T23:20:00.000+00:00,busbar,,L3 Current (Min),A,82.62
332899,Wasdale Gardens 12,2024-01-13T23:20:00.000+00:00,busbar,,L3 Current (Max),A,88.38
332899,Wasdale Gardens 12,2024-01-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
332899,Wasdale Gardens 12,2024-01-13T23:20:00.000+00:00,busbar,,L2 Current (Min),A,64.0
332899,Wasdale Gardens 12,2024-01-13T23:20:00.000+00:00,busbar,,L2 Current (Max),A,67.12
332899,Wasdale Gardens 12,2024-01-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.38
332899,Wasdale Gardens 12,2024-01-13T23:20:00.000+00:00,busbar,,L1 Current (Min),A,125.5
332899,Wasdale Gardens 12,2024-01-13T23:20:00.000+00:00,busbar,,L1 Current (Max),A,126.12
332899,Wasdale Gardens 12,2024-01-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.62
332899,Wasdale Gardens 12,2024-01-13T23:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T23:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-127.75
332899,Wasdale Gardens 12,2024-01-13T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,110.19
332899,Wasdale Gardens 12,2024-01-13T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.37
332899,Wasdale Gardens 12,2024-01-13T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-13T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-13T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.60397
332899,Wasdale Gardens 12,2024-01-13T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.33825
332899,Wasdale Gardens 12,2024-01-13T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95154
332899,Wasdale Gardens 12,2024-01-13T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,-8.0
332899,Wasdale Gardens 12,2024-01-13T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-13T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-13T23:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T23:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T23:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,56.0
332899,Wasdale Gardens 12,2024-01-13T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,56.38
332899,Wasdale Gardens 12,2024-01-13T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.12
332899,Wasdale Gardens 12,2024-01-13T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,25.0
332899,Wasdale Gardens 12,2024-01-13T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,25.25
332899,Wasdale Gardens 12,2024-01-13T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.12
332899,Wasdale Gardens 12,2024-01-13T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,36.12
332899,Wasdale Gardens 12,2024-01-13T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,36.12
332899,Wasdale Gardens 12,2024-01-13T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.12
332899,Wasdale Gardens 12,2024-01-13T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.25
332899,Wasdale Gardens 12,2024-01-13T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.37
332899,Wasdale Gardens 12,2024-01-13T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.25
332899,Wasdale Gardens 12,2024-01-13T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90927
332899,Wasdale Gardens 12,2024-01-13T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95282
332899,Wasdale Gardens 12,2024-01-13T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94675
332899,Wasdale Gardens 12,2024-01-13T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-13T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-13T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-13T23:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T23:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T23:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,34.5
332899,Wasdale Gardens 12,2024-01-13T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,34.62
332899,Wasdale Gardens 12,2024-01-13T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.62
332899,Wasdale Gardens 12,2024-01-13T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,22.12
332899,Wasdale Gardens 12,2024-01-13T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,22.25
332899,Wasdale Gardens 12,2024-01-13T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.25
332899,Wasdale Gardens 12,2024-01-13T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,40.25
332899,Wasdale Gardens 12,2024-01-13T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,40.5
332899,Wasdale Gardens 12,2024-01-13T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.38
332899,Wasdale Gardens 12,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-48.0
332899,Wasdale Gardens 12,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.44
332899,Wasdale Gardens 12,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-50.62
332899,Wasdale Gardens 12,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.62881
332899,Wasdale Gardens 12,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90814
332899,Wasdale Gardens 12,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.60415
332899,Wasdale Gardens 12,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T23:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T23:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T23:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.5
332899,Wasdale Gardens 12,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.62
332899,Wasdale Gardens 12,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.62
332899,Wasdale Gardens 12,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.12
332899,Wasdale Gardens 12,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,16.5
332899,Wasdale Gardens 12,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.38
332899,Wasdale Gardens 12,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,1.5
332899,Wasdale Gardens 12,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.37
332899,Wasdale Gardens 12,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.63
332899,Wasdale Gardens 12,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.88
332899,Wasdale Gardens 12,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94495
332899,Wasdale Gardens 12,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94873
332899,Wasdale Gardens 12,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9024
332899,Wasdale Gardens 12,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-13T23:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T23:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,38.75
332899,Wasdale Gardens 12,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,39.0
332899,Wasdale Gardens 12,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.88
332899,Wasdale Gardens 12,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,46.88
332899,Wasdale Gardens 12,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,47.0
332899,Wasdale Gardens 12,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
332899,Wasdale Gardens 12,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,41.0
