Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,41.38
332899,Wasdale Gardens 12,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.12
332899,Wasdale Gardens 12,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.58
332899,Wasdale Gardens 12,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.62
332899,Wasdale Gardens 12,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
332899,Wasdale Gardens 12,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.2
332899,Wasdale Gardens 12,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
332899,Wasdale Gardens 12,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
332899,Wasdale Gardens 12,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
332899,Wasdale Gardens 12,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
332899,Wasdale Gardens 12,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
332899,Wasdale Gardens 12,2024-01-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.0
332899,Wasdale Gardens 12,2024-01-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
332899,Wasdale Gardens 12,2024-01-13T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T23:10:00.000+00:00,busbar,,L3 Current (Min),A,77.25
332899,Wasdale Gardens 12,2024-01-13T23:10:00.000+00:00,busbar,,L3 Current (Max),A,77.38
332899,Wasdale Gardens 12,2024-01-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.25
332899,Wasdale Gardens 12,2024-01-13T23:10:00.000+00:00,busbar,,L2 Current (Min),A,74.75
332899,Wasdale Gardens 12,2024-01-13T23:10:00.000+00:00,busbar,,L2 Current (Max),A,75.25
332899,Wasdale Gardens 12,2024-01-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
332899,Wasdale Gardens 12,2024-01-13T23:10:00.000+00:00,busbar,,L1 Current (Min),A,118.5
332899,Wasdale Gardens 12,2024-01-13T23:10:00.000+00:00,busbar,,L1 Current (Max),A,119.0
332899,Wasdale Gardens 12,2024-01-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.62
332899,Wasdale Gardens 12,2024-01-13T23:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T23:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.63
332899,Wasdale Gardens 12,2024-01-13T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,104.63
332899,Wasdale Gardens 12,2024-01-13T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.81
332899,Wasdale Gardens 12,2024-01-13T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-13T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-13T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.59075
332899,Wasdale Gardens 12,2024-01-13T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.23537
332899,Wasdale Gardens 12,2024-01-13T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93771
332899,Wasdale Gardens 12,2024-01-13T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-13T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-13T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-13T23:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T23:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T23:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,41.5
332899,Wasdale Gardens 12,2024-01-13T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,50.25
332899,Wasdale Gardens 12,2024-01-13T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.88
332899,Wasdale Gardens 12,2024-01-13T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,19.75
332899,Wasdale Gardens 12,2024-01-13T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,20.12
332899,Wasdale Gardens 12,2024-01-13T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
332899,Wasdale Gardens 12,2024-01-13T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,32.62
332899,Wasdale Gardens 12,2024-01-13T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,32.75
332899,Wasdale Gardens 12,2024-01-13T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.62
332899,Wasdale Gardens 12,2024-01-13T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.5
332899,Wasdale Gardens 12,2024-01-13T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.5
332899,Wasdale Gardens 12,2024-01-13T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.44
332899,Wasdale Gardens 12,2024-01-13T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96152
332899,Wasdale Gardens 12,2024-01-13T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94565
332899,Wasdale Gardens 12,2024-01-13T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95767
332899,Wasdale Gardens 12,2024-01-13T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-13T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-13T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-13T23:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T23:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T23:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,54.5
332899,Wasdale Gardens 12,2024-01-13T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,54.5
332899,Wasdale Gardens 12,2024-01-13T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,54.5
332899,Wasdale Gardens 12,2024-01-13T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,21.88
332899,Wasdale Gardens 12,2024-01-13T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,22.0
332899,Wasdale Gardens 12,2024-01-13T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
332899,Wasdale Gardens 12,2024-01-13T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,44.38
332899,Wasdale Gardens 12,2024-01-13T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,44.38
332899,Wasdale Gardens 12,2024-01-13T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.38
332899,Wasdale Gardens 12,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-68.38
332899,Wasdale Gardens 12,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.19
332899,Wasdale Gardens 12,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.88
332899,Wasdale Gardens 12,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.40157
332899,Wasdale Gardens 12,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93753
332899,Wasdale Gardens 12,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88385
332899,Wasdale Gardens 12,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T23:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T23:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T23:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,2.12
332899,Wasdale Gardens 12,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,2.12
332899,Wasdale Gardens 12,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.12
332899,Wasdale Gardens 12,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.25
332899,Wasdale Gardens 12,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,17.25
332899,Wasdale Gardens 12,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.25
332899,Wasdale Gardens 12,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,2.0
332899,Wasdale Gardens 12,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.81
332899,Wasdale Gardens 12,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
332899,Wasdale Gardens 12,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.87
332899,Wasdale Gardens 12,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94031
332899,Wasdale Gardens 12,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96573
332899,Wasdale Gardens 12,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97565
332899,Wasdale Gardens 12,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-13T23:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T23:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,38.75
332899,Wasdale Gardens 12,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,39.0
332899,Wasdale Gardens 12,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.88
332899,Wasdale Gardens 12,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,52.75
332899,Wasdale Gardens 12,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,52.88
332899,Wasdale Gardens 12,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.88
332899,Wasdale Gardens 12,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,83.62
332899,Wasdale Gardens 12,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,83.75
332899,Wasdale Gardens 12,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,83.62
332899,Wasdale Gardens 12,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
332899,Wasdale Gardens 12,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
332899,Wasdale Gardens 12,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
332899,Wasdale Gardens 12,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
332899,Wasdale Gardens 12,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
332899,Wasdale Gardens 12,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
332899,Wasdale Gardens 12,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
332899,Wasdale Gardens 12,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
332899,Wasdale Gardens 12,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
332899,Wasdale Gardens 12,2024-01-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
332899,Wasdale Gardens 12,2024-01-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
332899,Wasdale Gardens 12,2024-01-13T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T23:00:00.000+00:00,busbar,,L3 Current (Min),A,87.75
332899,Wasdale Gardens 12,2024-01-13T23:00:00.000+00:00,busbar,,L3 Current (Max),A,89.25
332899,Wasdale Gardens 12,2024-01-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
332899,Wasdale Gardens 12,2024-01-13T23:00:00.000+00:00,busbar,,L2 Current (Min),A,86.12
332899,Wasdale Gardens 12,2024-01-13T23:00:00.000+00:00,busbar,,L2 Current (Max),A,86.38
332899,Wasdale Gardens 12,2024-01-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.25
332899,Wasdale Gardens 12,2024-01-13T23:00:00.000+00:00,busbar,,L1 Current (Min),A,162.25
332899,Wasdale Gardens 12,2024-01-13T23:00:00.000+00:00,busbar,,L1 Current (Max),A,162.5
332899,Wasdale Gardens 12,2024-01-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.38
332899,Wasdale Gardens 12,2024-01-13T23:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T23:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-129.06
332899,Wasdale Gardens 12,2024-01-13T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,108.75
332899,Wasdale Gardens 12,2024-01-13T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.94
332899,Wasdale Gardens 12,2024-01-13T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-13T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-13T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.61044
332899,Wasdale Gardens 12,2024-01-13T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.3196
332899,Wasdale Gardens 12,2024-01-13T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94485
332899,Wasdale Gardens 12,2024-01-13T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-13T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-13T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-13T22:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T22:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T22:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,42.75
332899,Wasdale Gardens 12,2024-01-13T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,46.25
332899,Wasdale Gardens 12,2024-01-13T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.38
332899,Wasdale Gardens 12,2024-01-13T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,26.25
332899,Wasdale Gardens 12,2024-01-13T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,26.38
332899,Wasdale Gardens 12,2024-01-13T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.38
332899,Wasdale Gardens 12,2024-01-13T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,33.5
332899,Wasdale Gardens 12,2024-01-13T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,33.75
332899,Wasdale Gardens 12,2024-01-13T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.62
332899,Wasdale Gardens 12,2024-01-13T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.31
332899,Wasdale Gardens 12,2024-01-13T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.25
332899,Wasdale Gardens 12,2024-01-13T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.5
332899,Wasdale Gardens 12,2024-01-13T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94415
332899,Wasdale Gardens 12,2024-01-13T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80352
332899,Wasdale Gardens 12,2024-01-13T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92834
332899,Wasdale Gardens 12,2024-01-13T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-13T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-13T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-13T22:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T22:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T22:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,46.38
332899,Wasdale Gardens 12,2024-01-13T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,46.75
332899,Wasdale Gardens 12,2024-01-13T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.62
332899,Wasdale Gardens 12,2024-01-13T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.75
332899,Wasdale Gardens 12,2024-01-13T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,11.75
332899,Wasdale Gardens 12,2024-01-13T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.75
332899,Wasdale Gardens 12,2024-01-13T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,34.38
332899,Wasdale Gardens 12,2024-01-13T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,34.62
332899,Wasdale Gardens 12,2024-01-13T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
332899,Wasdale Gardens 12,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-53.44
332899,Wasdale Gardens 12,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.19
332899,Wasdale Gardens 12,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.19
332899,Wasdale Gardens 12,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.60653
332899,Wasdale Gardens 12,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9274
332899,Wasdale Gardens 12,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88913
332899,Wasdale Gardens 12,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T22:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T22:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T22:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.88
332899,Wasdale Gardens 12,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,3.0
332899,Wasdale Gardens 12,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
332899,Wasdale Gardens 12,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.62
332899,Wasdale Gardens 12,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,18.0
332899,Wasdale Gardens 12,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.75
332899,Wasdale Gardens 12,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,2.0
332899,Wasdale Gardens 12,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,2.12
332899,Wasdale Gardens 12,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.12
332899,Wasdale Gardens 12,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
332899,Wasdale Gardens 12,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.0
332899,Wasdale Gardens 12,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.56
332899,Wasdale Gardens 12,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96414
332899,Wasdale Gardens 12,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9697
332899,Wasdale Gardens 12,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93848
332899,Wasdale Gardens 12,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-13T22:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T22:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,45.88
332899,Wasdale Gardens 12,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,46.0
332899,Wasdale Gardens 12,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.88
332899,Wasdale Gardens 12,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,56.38
332899,Wasdale Gardens 12,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,56.88
332899,Wasdale Gardens 12,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.62
332899,Wasdale Gardens 12,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,48.88
332899,Wasdale Gardens 12,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,49.88
332899,Wasdale Gardens 12,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.25
332899,Wasdale Gardens 12,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
332899,Wasdale Gardens 12,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
332899,Wasdale Gardens 12,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
332899,Wasdale Gardens 12,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.7
332899,Wasdale Gardens 12,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
332899,Wasdale Gardens 12,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
332899,Wasdale Gardens 12,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
332899,Wasdale Gardens 12,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
332899,Wasdale Gardens 12,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
332899,Wasdale Gardens 12,2024-01-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
332899,Wasdale Gardens 12,2024-01-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
332899,Wasdale Gardens 12,2024-01-13T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T22:50:00.000+00:00,busbar,,L3 Current (Min),A,86.62
332899,Wasdale Gardens 12,2024-01-13T22:50:00.000+00:00,busbar,,L3 Current (Max),A,86.75
332899,Wasdale Gardens 12,2024-01-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.62
332899,Wasdale Gardens 12,2024-01-13T22:50:00.000+00:00,busbar,,L2 Current (Min),A,75.62
332899,Wasdale Gardens 12,2024-01-13T22:50:00.000+00:00,busbar,,L2 Current (Max),A,76.0
332899,Wasdale Gardens 12,2024-01-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.75
332899,Wasdale Gardens 12,2024-01-13T22:50:00.000+00:00,busbar,,L1 Current (Min),A,118.88
332899,Wasdale Gardens 12,2024-01-13T22:50:00.000+00:00,busbar,,L1 Current (Max),A,119.88
332899,Wasdale Gardens 12,2024-01-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.38
332899,Wasdale Gardens 12,2024-01-13T22:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T22:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-130.0
332899,Wasdale Gardens 12,2024-01-13T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,103.63
332899,Wasdale Gardens 12,2024-01-13T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.31
332899,Wasdale Gardens 12,2024-01-13T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-13T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-13T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.62606
332899,Wasdale Gardens 12,2024-01-13T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.22371
332899,Wasdale Gardens 12,2024-01-13T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94394
332899,Wasdale Gardens 12,2024-01-13T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-13T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-13T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-13T22:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T22:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T22:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,44.12
332899,Wasdale Gardens 12,2024-01-13T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,44.25
332899,Wasdale Gardens 12,2024-01-13T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.25
332899,Wasdale Gardens 12,2024-01-13T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,20.12
332899,Wasdale Gardens 12,2024-01-13T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,20.12
332899,Wasdale Gardens 12,2024-01-13T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.12
332899,Wasdale Gardens 12,2024-01-13T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,35.5
332899,Wasdale Gardens 12,2024-01-13T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,35.88
332899,Wasdale Gardens 12,2024-01-13T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.62
332899,Wasdale Gardens 12,2024-01-13T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.75
332899,Wasdale Gardens 12,2024-01-13T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.81
332899,Wasdale Gardens 12,2024-01-13T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.13
332899,Wasdale Gardens 12,2024-01-13T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89758
332899,Wasdale Gardens 12,2024-01-13T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83352
332899,Wasdale Gardens 12,2024-01-13T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9548
332899,Wasdale Gardens 12,2024-01-13T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-13T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-13T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-13T22:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T22:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T22:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,34.25
332899,Wasdale Gardens 12,2024-01-13T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,34.5
332899,Wasdale Gardens 12,2024-01-13T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.38
332899,Wasdale Gardens 12,2024-01-13T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.12
332899,Wasdale Gardens 12,2024-01-13T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,13.25
332899,Wasdale Gardens 12,2024-01-13T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.25
332899,Wasdale Gardens 12,2024-01-13T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,44.38
332899,Wasdale Gardens 12,2024-01-13T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,44.5
332899,Wasdale Gardens 12,2024-01-13T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.5
332899,Wasdale Gardens 12,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-62.87
332899,Wasdale Gardens 12,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.69
332899,Wasdale Gardens 12,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.19
332899,Wasdale Gardens 12,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.42846
332899,Wasdale Gardens 12,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93246
332899,Wasdale Gardens 12,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8876
332899,Wasdale Gardens 12,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T22:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T22:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T22:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.38
332899,Wasdale Gardens 12,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,2.38
332899,Wasdale Gardens 12,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.38
332899,Wasdale Gardens 12,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.75
332899,Wasdale Gardens 12,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,17.88
332899,Wasdale Gardens 12,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.88
332899,Wasdale Gardens 12,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,2.0
332899,Wasdale Gardens 12,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,2.0
332899,Wasdale Gardens 12,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
332899,Wasdale Gardens 12,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.43
332899,Wasdale Gardens 12,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.69
332899,Wasdale Gardens 12,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.06
332899,Wasdale Gardens 12,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94958
332899,Wasdale Gardens 12,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95196
332899,Wasdale Gardens 12,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97882
332899,Wasdale Gardens 12,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-13T22:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T22:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,40.62
332899,Wasdale Gardens 12,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,40.75
332899,Wasdale Gardens 12,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.75
332899,Wasdale Gardens 12,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,47.88
332899,Wasdale Gardens 12,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,47.88
332899,Wasdale Gardens 12,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.88
332899,Wasdale Gardens 12,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,80.75
332899,Wasdale Gardens 12,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,81.12
332899,Wasdale Gardens 12,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,81.0
332899,Wasdale Gardens 12,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.5
332899,Wasdale Gardens 12,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
332899,Wasdale Gardens 12,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
332899,Wasdale Gardens 12,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.91
332899,Wasdale Gardens 12,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
332899,Wasdale Gardens 12,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
332899,Wasdale Gardens 12,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.39
332899,Wasdale Gardens 12,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
332899,Wasdale Gardens 12,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
332899,Wasdale Gardens 12,2024-01-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
332899,Wasdale Gardens 12,2024-01-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
332899,Wasdale Gardens 12,2024-01-13T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T22:40:00.000+00:00,busbar,,L3 Current (Min),A,73.0
332899,Wasdale Gardens 12,2024-01-13T22:40:00.000+00:00,busbar,,L3 Current (Max),A,73.12
332899,Wasdale Gardens 12,2024-01-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.12
332899,Wasdale Gardens 12,2024-01-13T22:40:00.000+00:00,busbar,,L2 Current (Min),A,72.25
332899,Wasdale Gardens 12,2024-01-13T22:40:00.000+00:00,busbar,,L2 Current (Max),A,72.38
332899,Wasdale Gardens 12,2024-01-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.38
332899,Wasdale Gardens 12,2024-01-13T22:40:00.000+00:00,busbar,,L1 Current (Min),A,162.75
332899,Wasdale Gardens 12,2024-01-13T22:40:00.000+00:00,busbar,,L1 Current (Max),A,162.88
332899,Wasdale Gardens 12,2024-01-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.75
332899,Wasdale Gardens 12,2024-01-13T22:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T22:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-130.31
332899,Wasdale Gardens 12,2024-01-13T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,108.56
332899,Wasdale Gardens 12,2024-01-13T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.25
332899,Wasdale Gardens 12,2024-01-13T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-13T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-13T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.62692
332899,Wasdale Gardens 12,2024-01-13T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.31069
332899,Wasdale Gardens 12,2024-01-13T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96973
332899,Wasdale Gardens 12,2024-01-13T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-13T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-13T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-13T22:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T22:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T22:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,42.62
332899,Wasdale Gardens 12,2024-01-13T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,42.88
332899,Wasdale Gardens 12,2024-01-13T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.75
332899,Wasdale Gardens 12,2024-01-13T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,27.88
332899,Wasdale Gardens 12,2024-01-13T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,28.38
332899,Wasdale Gardens 12,2024-01-13T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
332899,Wasdale Gardens 12,2024-01-13T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,47.12
332899,Wasdale Gardens 12,2024-01-13T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,47.38
332899,Wasdale Gardens 12,2024-01-13T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.38
332899,Wasdale Gardens 12,2024-01-13T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.56
332899,Wasdale Gardens 12,2024-01-13T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
332899,Wasdale Gardens 12,2024-01-13T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.81
332899,Wasdale Gardens 12,2024-01-13T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9046
332899,Wasdale Gardens 12,2024-01-13T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99261
332899,Wasdale Gardens 12,2024-01-13T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94253
332899,Wasdale Gardens 12,2024-01-13T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-13T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-13T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-13T22:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T22:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T22:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,37.25
332899,Wasdale Gardens 12,2024-01-13T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,37.25
332899,Wasdale Gardens 12,2024-01-13T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.25
332899,Wasdale Gardens 12,2024-01-13T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,53.75
332899,Wasdale Gardens 12,2024-01-13T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,53.88
332899,Wasdale Gardens 12,2024-01-13T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.88
332899,Wasdale Gardens 12,2024-01-13T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,45.5
332899,Wasdale Gardens 12,2024-01-13T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,45.5
332899,Wasdale Gardens 12,2024-01-13T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.5
332899,Wasdale Gardens 12,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-43.38
332899,Wasdale Gardens 12,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.94
332899,Wasdale Gardens 12,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.44
332899,Wasdale Gardens 12,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.707
332899,Wasdale Gardens 12,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93826
332899,Wasdale Gardens 12,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8808
332899,Wasdale Gardens 12,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T22:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T22:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T22:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,2.88
332899,Wasdale Gardens 12,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,3.0
332899,Wasdale Gardens 12,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.88
332899,Wasdale Gardens 12,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.25
332899,Wasdale Gardens 12,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,18.5
332899,Wasdale Gardens 12,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
332899,Wasdale Gardens 12,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,2.0
332899,Wasdale Gardens 12,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
332899,Wasdale Gardens 12,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.5
332899,Wasdale Gardens 12,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.69
332899,Wasdale Gardens 12,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.0
332899,Wasdale Gardens 12,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
