Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92529
332899,Wasdale Gardens 12,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96503
332899,Wasdale Gardens 12,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88632
332899,Wasdale Gardens 12,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-13T22:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T22:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,35.62
332899,Wasdale Gardens 12,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,35.75
332899,Wasdale Gardens 12,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.75
332899,Wasdale Gardens 12,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,50.5
332899,Wasdale Gardens 12,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,50.75
332899,Wasdale Gardens 12,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
332899,Wasdale Gardens 12,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,40.25
332899,Wasdale Gardens 12,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,40.62
332899,Wasdale Gardens 12,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.38
332899,Wasdale Gardens 12,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.38
332899,Wasdale Gardens 12,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
332899,Wasdale Gardens 12,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
332899,Wasdale Gardens 12,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.52
332899,Wasdale Gardens 12,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.56
332899,Wasdale Gardens 12,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
332899,Wasdale Gardens 12,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.31
332899,Wasdale Gardens 12,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
332899,Wasdale Gardens 12,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
332899,Wasdale Gardens 12,2024-01-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
332899,Wasdale Gardens 12,2024-01-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
332899,Wasdale Gardens 12,2024-01-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
332899,Wasdale Gardens 12,2024-01-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
332899,Wasdale Gardens 12,2024-01-13T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T22:30:00.000+00:00,busbar,,L3 Current (Min),A,72.5
332899,Wasdale Gardens 12,2024-01-13T22:30:00.000+00:00,busbar,,L3 Current (Max),A,72.62
332899,Wasdale Gardens 12,2024-01-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.62
332899,Wasdale Gardens 12,2024-01-13T22:30:00.000+00:00,busbar,,L2 Current (Min),A,113.25
332899,Wasdale Gardens 12,2024-01-13T22:30:00.000+00:00,busbar,,L2 Current (Max),A,113.88
332899,Wasdale Gardens 12,2024-01-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.62
332899,Wasdale Gardens 12,2024-01-13T22:30:00.000+00:00,busbar,,L1 Current (Min),A,134.38
332899,Wasdale Gardens 12,2024-01-13T22:30:00.000+00:00,busbar,,L1 Current (Max),A,134.62
332899,Wasdale Gardens 12,2024-01-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
332899,Wasdale Gardens 12,2024-01-13T22:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T22:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.5
332899,Wasdale Gardens 12,2024-01-13T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,97.88
332899,Wasdale Gardens 12,2024-01-13T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.63
332899,Wasdale Gardens 12,2024-01-13T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-14.0
332899,Wasdale Gardens 12,2024-01-13T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-13T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.59249
332899,Wasdale Gardens 12,2024-01-13T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.13039
332899,Wasdale Gardens 12,2024-01-13T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94873
332899,Wasdale Gardens 12,2024-01-13T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,-10.0
332899,Wasdale Gardens 12,2024-01-13T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-13T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-13T22:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T22:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T22:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,68.0
332899,Wasdale Gardens 12,2024-01-13T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,74.38
332899,Wasdale Gardens 12,2024-01-13T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,71.25
332899,Wasdale Gardens 12,2024-01-13T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,20.38
332899,Wasdale Gardens 12,2024-01-13T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,20.38
332899,Wasdale Gardens 12,2024-01-13T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.38
332899,Wasdale Gardens 12,2024-01-13T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,38.5
332899,Wasdale Gardens 12,2024-01-13T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,38.62
332899,Wasdale Gardens 12,2024-01-13T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.62
332899,Wasdale Gardens 12,2024-01-13T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.44
332899,Wasdale Gardens 12,2024-01-13T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.94
332899,Wasdale Gardens 12,2024-01-13T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.12
332899,Wasdale Gardens 12,2024-01-13T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91443
332899,Wasdale Gardens 12,2024-01-13T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99673
332899,Wasdale Gardens 12,2024-01-13T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92297
332899,Wasdale Gardens 12,2024-01-13T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-13T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-13T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-13T22:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T22:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T22:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,39.5
332899,Wasdale Gardens 12,2024-01-13T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,39.5
332899,Wasdale Gardens 12,2024-01-13T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.5
332899,Wasdale Gardens 12,2024-01-13T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,63.25
332899,Wasdale Gardens 12,2024-01-13T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,63.25
332899,Wasdale Gardens 12,2024-01-13T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.25
332899,Wasdale Gardens 12,2024-01-13T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,38.88
332899,Wasdale Gardens 12,2024-01-13T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,38.88
332899,Wasdale Gardens 12,2024-01-13T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.88
332899,Wasdale Gardens 12,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-55.06
332899,Wasdale Gardens 12,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.81
332899,Wasdale Gardens 12,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.19
332899,Wasdale Gardens 12,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.55373
332899,Wasdale Gardens 12,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94559
332899,Wasdale Gardens 12,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85211
332899,Wasdale Gardens 12,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T22:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T22:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T22:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.5
332899,Wasdale Gardens 12,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,2.5
332899,Wasdale Gardens 12,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
332899,Wasdale Gardens 12,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,20.0
332899,Wasdale Gardens 12,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,20.12
332899,Wasdale Gardens 12,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
332899,Wasdale Gardens 12,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,2.0
332899,Wasdale Gardens 12,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.56
332899,Wasdale Gardens 12,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
332899,Wasdale Gardens 12,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.94
332899,Wasdale Gardens 12,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95541
332899,Wasdale Gardens 12,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97867
332899,Wasdale Gardens 12,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93405
332899,Wasdale Gardens 12,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-13T22:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T22:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,45.38
332899,Wasdale Gardens 12,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,45.5
332899,Wasdale Gardens 12,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
332899,Wasdale Gardens 12,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,54.0
332899,Wasdale Gardens 12,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,54.25
332899,Wasdale Gardens 12,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.12
332899,Wasdale Gardens 12,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,49.75
332899,Wasdale Gardens 12,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,49.88
332899,Wasdale Gardens 12,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.75
332899,Wasdale Gardens 12,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.59
332899,Wasdale Gardens 12,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
332899,Wasdale Gardens 12,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
332899,Wasdale Gardens 12,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.36
332899,Wasdale Gardens 12,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
332899,Wasdale Gardens 12,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
332899,Wasdale Gardens 12,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.48
332899,Wasdale Gardens 12,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.52
332899,Wasdale Gardens 12,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
332899,Wasdale Gardens 12,2024-01-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.0
332899,Wasdale Gardens 12,2024-01-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
332899,Wasdale Gardens 12,2024-01-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
332899,Wasdale Gardens 12,2024-01-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
332899,Wasdale Gardens 12,2024-01-13T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T22:20:00.000+00:00,busbar,,L3 Current (Min),A,89.25
332899,Wasdale Gardens 12,2024-01-13T22:20:00.000+00:00,busbar,,L3 Current (Max),A,92.62
332899,Wasdale Gardens 12,2024-01-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
332899,Wasdale Gardens 12,2024-01-13T22:20:00.000+00:00,busbar,,L2 Current (Min),A,134.5
332899,Wasdale Gardens 12,2024-01-13T22:20:00.000+00:00,busbar,,L2 Current (Max),A,134.5
332899,Wasdale Gardens 12,2024-01-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
332899,Wasdale Gardens 12,2024-01-13T22:20:00.000+00:00,busbar,,L1 Current (Min),A,128.88
332899,Wasdale Gardens 12,2024-01-13T22:20:00.000+00:00,busbar,,L1 Current (Max),A,129.12
332899,Wasdale Gardens 12,2024-01-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
332899,Wasdale Gardens 12,2024-01-13T22:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T22:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.94
332899,Wasdale Gardens 12,2024-01-13T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,105.44
332899,Wasdale Gardens 12,2024-01-13T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.87
332899,Wasdale Gardens 12,2024-01-13T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-15.0
332899,Wasdale Gardens 12,2024-01-13T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-13T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.56295
332899,Wasdale Gardens 12,2024-01-13T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.25835
332899,Wasdale Gardens 12,2024-01-13T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95633
332899,Wasdale Gardens 12,2024-01-13T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,-10.0
332899,Wasdale Gardens 12,2024-01-13T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-13T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-13T22:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T22:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T22:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,75.12
332899,Wasdale Gardens 12,2024-01-13T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,75.5
332899,Wasdale Gardens 12,2024-01-13T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,75.38
332899,Wasdale Gardens 12,2024-01-13T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,28.5
332899,Wasdale Gardens 12,2024-01-13T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,28.75
332899,Wasdale Gardens 12,2024-01-13T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.75
332899,Wasdale Gardens 12,2024-01-13T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,43.88
332899,Wasdale Gardens 12,2024-01-13T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,49.88
332899,Wasdale Gardens 12,2024-01-13T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.62
332899,Wasdale Gardens 12,2024-01-13T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.44
332899,Wasdale Gardens 12,2024-01-13T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.13
332899,Wasdale Gardens 12,2024-01-13T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.31
332899,Wasdale Gardens 12,2024-01-13T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90671
332899,Wasdale Gardens 12,2024-01-13T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95224
332899,Wasdale Gardens 12,2024-01-13T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95383
332899,Wasdale Gardens 12,2024-01-13T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-13T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-13T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-13T22:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T22:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T22:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,40.75
332899,Wasdale Gardens 12,2024-01-13T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,41.0
332899,Wasdale Gardens 12,2024-01-13T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.88
332899,Wasdale Gardens 12,2024-01-13T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,19.75
332899,Wasdale Gardens 12,2024-01-13T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,19.75
332899,Wasdale Gardens 12,2024-01-13T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.75
332899,Wasdale Gardens 12,2024-01-13T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,48.0
332899,Wasdale Gardens 12,2024-01-13T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,48.12
332899,Wasdale Gardens 12,2024-01-13T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.12
332899,Wasdale Gardens 12,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-46.69
332899,Wasdale Gardens 12,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.31
332899,Wasdale Gardens 12,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.81
332899,Wasdale Gardens 12,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.68206
332899,Wasdale Gardens 12,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94205
332899,Wasdale Gardens 12,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89822
332899,Wasdale Gardens 12,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T22:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T22:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T22:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.25
332899,Wasdale Gardens 12,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.5
332899,Wasdale Gardens 12,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.38
332899,Wasdale Gardens 12,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.0
332899,Wasdale Gardens 12,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,19.38
332899,Wasdale Gardens 12,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.12
332899,Wasdale Gardens 12,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,2.12
332899,Wasdale Gardens 12,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,2.25
332899,Wasdale Gardens 12,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.12
332899,Wasdale Gardens 12,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.75
332899,Wasdale Gardens 12,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
332899,Wasdale Gardens 12,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.19
332899,Wasdale Gardens 12,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95883
332899,Wasdale Gardens 12,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96274
332899,Wasdale Gardens 12,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94788
332899,Wasdale Gardens 12,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-13T22:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T22:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,54.0
332899,Wasdale Gardens 12,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,54.0
332899,Wasdale Gardens 12,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
332899,Wasdale Gardens 12,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,46.25
332899,Wasdale Gardens 12,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,46.38
332899,Wasdale Gardens 12,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.25
332899,Wasdale Gardens 12,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,53.0
332899,Wasdale Gardens 12,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,53.5
332899,Wasdale Gardens 12,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.25
332899,Wasdale Gardens 12,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.59
332899,Wasdale Gardens 12,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.61
332899,Wasdale Gardens 12,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
332899,Wasdale Gardens 12,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.67
332899,Wasdale Gardens 12,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.72
332899,Wasdale Gardens 12,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
332899,Wasdale Gardens 12,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.52
332899,Wasdale Gardens 12,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.55
332899,Wasdale Gardens 12,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
332899,Wasdale Gardens 12,2024-01-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.0
332899,Wasdale Gardens 12,2024-01-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
332899,Wasdale Gardens 12,2024-01-13T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T22:10:00.000+00:00,busbar,,L3 Current (Min),A,102.0
332899,Wasdale Gardens 12,2024-01-13T22:10:00.000+00:00,busbar,,L3 Current (Max),A,102.5
332899,Wasdale Gardens 12,2024-01-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.38
332899,Wasdale Gardens 12,2024-01-13T22:10:00.000+00:00,busbar,,L2 Current (Min),A,78.25
332899,Wasdale Gardens 12,2024-01-13T22:10:00.000+00:00,busbar,,L2 Current (Max),A,78.75
332899,Wasdale Gardens 12,2024-01-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.38
332899,Wasdale Gardens 12,2024-01-13T22:10:00.000+00:00,busbar,,L1 Current (Min),A,147.75
332899,Wasdale Gardens 12,2024-01-13T22:10:00.000+00:00,busbar,,L1 Current (Max),A,152.75
332899,Wasdale Gardens 12,2024-01-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.12
332899,Wasdale Gardens 12,2024-01-13T22:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T22:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.94
332899,Wasdale Gardens 12,2024-01-13T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,98.0
332899,Wasdale Gardens 12,2024-01-13T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.13
332899,Wasdale Gardens 12,2024-01-13T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-17.0
332899,Wasdale Gardens 12,2024-01-13T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-13T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.5389
332899,Wasdale Gardens 12,2024-01-13T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.13082
332899,Wasdale Gardens 12,2024-01-13T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95114
332899,Wasdale Gardens 12,2024-01-13T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,-11.0
332899,Wasdale Gardens 12,2024-01-13T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-13T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-13T22:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T22:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T22:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,84.75
332899,Wasdale Gardens 12,2024-01-13T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,86.62
332899,Wasdale Gardens 12,2024-01-13T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,85.5
332899,Wasdale Gardens 12,2024-01-13T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,23.25
332899,Wasdale Gardens 12,2024-01-13T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,23.62
332899,Wasdale Gardens 12,2024-01-13T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.38
332899,Wasdale Gardens 12,2024-01-13T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,40.0
332899,Wasdale Gardens 12,2024-01-13T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,40.62
332899,Wasdale Gardens 12,2024-01-13T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.25
332899,Wasdale Gardens 12,2024-01-13T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.81
332899,Wasdale Gardens 12,2024-01-13T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.37
332899,Wasdale Gardens 12,2024-01-13T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.37
332899,Wasdale Gardens 12,2024-01-13T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94324
332899,Wasdale Gardens 12,2024-01-13T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95004
332899,Wasdale Gardens 12,2024-01-13T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94006
332899,Wasdale Gardens 12,2024-01-13T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-13T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-13T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-13T22:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T22:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T22:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,48.25
332899,Wasdale Gardens 12,2024-01-13T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,48.38
332899,Wasdale Gardens 12,2024-01-13T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.25
332899,Wasdale Gardens 12,2024-01-13T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,23.75
332899,Wasdale Gardens 12,2024-01-13T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,23.75
332899,Wasdale Gardens 12,2024-01-13T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.75
332899,Wasdale Gardens 12,2024-01-13T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,38.75
332899,Wasdale Gardens 12,2024-01-13T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,38.88
332899,Wasdale Gardens 12,2024-01-13T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.75
332899,Wasdale Gardens 12,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-58.94
332899,Wasdale Gardens 12,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.19
332899,Wasdale Gardens 12,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.56
332899,Wasdale Gardens 12,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.48537
332899,Wasdale Gardens 12,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93463
332899,Wasdale Gardens 12,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90555
332899,Wasdale Gardens 12,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T22:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T22:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T22:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,2.38
332899,Wasdale Gardens 12,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,2.38
332899,Wasdale Gardens 12,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.38
332899,Wasdale Gardens 12,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.75
332899,Wasdale Gardens 12,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,18.0
332899,Wasdale Gardens 12,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.75
332899,Wasdale Gardens 12,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,2.0
332899,Wasdale Gardens 12,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.5
332899,Wasdale Gardens 12,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.31
332899,Wasdale Gardens 12,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.63
332899,Wasdale Gardens 12,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91553
332899,Wasdale Gardens 12,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94623
332899,Wasdale Gardens 12,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96036
332899,Wasdale Gardens 12,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-13T22:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T22:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,35.62
332899,Wasdale Gardens 12,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,36.0
332899,Wasdale Gardens 12,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.88
332899,Wasdale Gardens 12,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,47.12
332899,Wasdale Gardens 12,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,51.88
332899,Wasdale Gardens 12,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.12
332899,Wasdale Gardens 12,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,57.88
332899,Wasdale Gardens 12,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,59.0
332899,Wasdale Gardens 12,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.25
332899,Wasdale Gardens 12,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.34
332899,Wasdale Gardens 12,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.39
332899,Wasdale Gardens 12,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
332899,Wasdale Gardens 12,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.31
332899,Wasdale Gardens 12,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.34
332899,Wasdale Gardens 12,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
332899,Wasdale Gardens 12,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.95
332899,Wasdale Gardens 12,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
332899,Wasdale Gardens 12,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
332899,Wasdale Gardens 12,2024-01-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.0
332899,Wasdale Gardens 12,2024-01-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
332899,Wasdale Gardens 12,2024-01-13T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T22:00:00.000+00:00,busbar,,L3 Current (Min),A,102.5
332899,Wasdale Gardens 12,2024-01-13T22:00:00.000+00:00,busbar,,L3 Current (Max),A,104.0
332899,Wasdale Gardens 12,2024-01-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.25
332899,Wasdale Gardens 12,2024-01-13T22:00:00.000+00:00,busbar,,L2 Current (Min),A,84.5
332899,Wasdale Gardens 12,2024-01-13T22:00:00.000+00:00,busbar,,L2 Current (Max),A,89.75
332899,Wasdale Gardens 12,2024-01-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.62
332899,Wasdale Gardens 12,2024-01-13T22:00:00.000+00:00,busbar,,L1 Current (Min),A,138.25
332899,Wasdale Gardens 12,2024-01-13T22:00:00.000+00:00,busbar,,L1 Current (Max),A,140.25
332899,Wasdale Gardens 12,2024-01-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
332899,Wasdale Gardens 12,2024-01-13T22:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T22:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-125.38
332899,Wasdale Gardens 12,2024-01-13T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,99.38
332899,Wasdale Gardens 12,2024-01-13T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.63
332899,Wasdale Gardens 12,2024-01-13T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-15.0
332899,Wasdale Gardens 12,2024-01-13T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-13T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.57314
332899,Wasdale Gardens 12,2024-01-13T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.1585
332899,Wasdale Gardens 12,2024-01-13T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94333
332899,Wasdale Gardens 12,2024-01-13T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,-11.0
332899,Wasdale Gardens 12,2024-01-13T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-13T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-13T21:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T21:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T21:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,75.62
332899,Wasdale Gardens 12,2024-01-13T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,76.25
332899,Wasdale Gardens 12,2024-01-13T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,76.0
332899,Wasdale Gardens 12,2024-01-13T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,28.38
332899,Wasdale Gardens 12,2024-01-13T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,28.38
332899,Wasdale Gardens 12,2024-01-13T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.38
332899,Wasdale Gardens 12,2024-01-13T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,40.75
332899,Wasdale Gardens 12,2024-01-13T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,41.25
332899,Wasdale Gardens 12,2024-01-13T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.0
332899,Wasdale Gardens 12,2024-01-13T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.75
332899,Wasdale Gardens 12,2024-01-13T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.94
332899,Wasdale Gardens 12,2024-01-13T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
332899,Wasdale Gardens 12,2024-01-13T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96036
332899,Wasdale Gardens 12,2024-01-13T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94177
332899,Wasdale Gardens 12,2024-01-13T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98889
332899,Wasdale Gardens 12,2024-01-13T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-13T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-13T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-13T21:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T21:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T21:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,60.0
332899,Wasdale Gardens 12,2024-01-13T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,60.25
332899,Wasdale Gardens 12,2024-01-13T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,60.12
332899,Wasdale Gardens 12,2024-01-13T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,21.75
332899,Wasdale Gardens 12,2024-01-13T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,21.75
332899,Wasdale Gardens 12,2024-01-13T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.75
332899,Wasdale Gardens 12,2024-01-13T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,73.62
332899,Wasdale Gardens 12,2024-01-13T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,73.75
332899,Wasdale Gardens 12,2024-01-13T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,73.75
332899,Wasdale Gardens 12,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-56.5
332899,Wasdale Gardens 12,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.87
332899,Wasdale Gardens 12,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.12
332899,Wasdale Gardens 12,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.50018
332899,Wasdale Gardens 12,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93143
332899,Wasdale Gardens 12,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91165
332899,Wasdale Gardens 12,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T21:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T21:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
