Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-13T21:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.5
332899,Wasdale Gardens 12,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,2.75
332899,Wasdale Gardens 12,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.62
332899,Wasdale Gardens 12,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.12
332899,Wasdale Gardens 12,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,17.62
332899,Wasdale Gardens 12,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.38
332899,Wasdale Gardens 12,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,2.12
332899,Wasdale Gardens 12,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,2.25
332899,Wasdale Gardens 12,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.12
332899,Wasdale Gardens 12,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
332899,Wasdale Gardens 12,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.37
332899,Wasdale Gardens 12,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.81
332899,Wasdale Gardens 12,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96905
332899,Wasdale Gardens 12,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93436
332899,Wasdale Gardens 12,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.966
332899,Wasdale Gardens 12,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-13T21:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T21:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,49.0
332899,Wasdale Gardens 12,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,49.25
332899,Wasdale Gardens 12,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.12
332899,Wasdale Gardens 12,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,44.0
332899,Wasdale Gardens 12,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,45.38
332899,Wasdale Gardens 12,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
332899,Wasdale Gardens 12,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,56.62
332899,Wasdale Gardens 12,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,57.12
332899,Wasdale Gardens 12,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.88
332899,Wasdale Gardens 12,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.45
332899,Wasdale Gardens 12,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.55
332899,Wasdale Gardens 12,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
332899,Wasdale Gardens 12,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.8
332899,Wasdale Gardens 12,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
332899,Wasdale Gardens 12,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
332899,Wasdale Gardens 12,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.09
332899,Wasdale Gardens 12,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
332899,Wasdale Gardens 12,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
332899,Wasdale Gardens 12,2024-01-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.0
332899,Wasdale Gardens 12,2024-01-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
332899,Wasdale Gardens 12,2024-01-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
332899,Wasdale Gardens 12,2024-01-13T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T21:50:00.000+00:00,busbar,,L3 Current (Min),A,106.5
332899,Wasdale Gardens 12,2024-01-13T21:50:00.000+00:00,busbar,,L3 Current (Max),A,106.88
332899,Wasdale Gardens 12,2024-01-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.75
332899,Wasdale Gardens 12,2024-01-13T21:50:00.000+00:00,busbar,,L2 Current (Min),A,77.62
332899,Wasdale Gardens 12,2024-01-13T21:50:00.000+00:00,busbar,,L2 Current (Max),A,79.0
332899,Wasdale Gardens 12,2024-01-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.38
332899,Wasdale Gardens 12,2024-01-13T21:50:00.000+00:00,busbar,,L1 Current (Min),A,173.0
332899,Wasdale Gardens 12,2024-01-13T21:50:00.000+00:00,busbar,,L1 Current (Max),A,173.38
332899,Wasdale Gardens 12,2024-01-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.25
332899,Wasdale Gardens 12,2024-01-13T21:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T21:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-128.13
332899,Wasdale Gardens 12,2024-01-13T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,96.88
332899,Wasdale Gardens 12,2024-01-13T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.93
332899,Wasdale Gardens 12,2024-01-13T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-15.0
332899,Wasdale Gardens 12,2024-01-13T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-13T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.58456
332899,Wasdale Gardens 12,2024-01-13T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.11086
332899,Wasdale Gardens 12,2024-01-13T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97845
332899,Wasdale Gardens 12,2024-01-13T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,-11.0
332899,Wasdale Gardens 12,2024-01-13T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-13T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-13T21:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T21:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T21:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,73.62
332899,Wasdale Gardens 12,2024-01-13T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,79.5
332899,Wasdale Gardens 12,2024-01-13T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,77.88
332899,Wasdale Gardens 12,2024-01-13T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,23.0
332899,Wasdale Gardens 12,2024-01-13T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,23.25
332899,Wasdale Gardens 12,2024-01-13T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.12
332899,Wasdale Gardens 12,2024-01-13T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,63.0
332899,Wasdale Gardens 12,2024-01-13T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,63.88
332899,Wasdale Gardens 12,2024-01-13T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,63.5
332899,Wasdale Gardens 12,2024-01-13T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.0
332899,Wasdale Gardens 12,2024-01-13T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.0
332899,Wasdale Gardens 12,2024-01-13T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.81
332899,Wasdale Gardens 12,2024-01-13T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94675
332899,Wasdale Gardens 12,2024-01-13T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92987
332899,Wasdale Gardens 12,2024-01-13T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97873
332899,Wasdale Gardens 12,2024-01-13T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-13T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-13T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-13T21:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T21:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T21:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,54.5
332899,Wasdale Gardens 12,2024-01-13T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,55.5
332899,Wasdale Gardens 12,2024-01-13T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,54.88
332899,Wasdale Gardens 12,2024-01-13T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,22.62
332899,Wasdale Gardens 12,2024-01-13T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,22.75
332899,Wasdale Gardens 12,2024-01-13T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.75
332899,Wasdale Gardens 12,2024-01-13T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,62.88
332899,Wasdale Gardens 12,2024-01-13T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,63.0
332899,Wasdale Gardens 12,2024-01-13T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.88
332899,Wasdale Gardens 12,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-60.63
332899,Wasdale Gardens 12,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.56
332899,Wasdale Gardens 12,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.31
332899,Wasdale Gardens 12,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.41524
332899,Wasdale Gardens 12,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9498
332899,Wasdale Gardens 12,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89981
332899,Wasdale Gardens 12,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T21:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T21:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T21:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.25
332899,Wasdale Gardens 12,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,2.25
332899,Wasdale Gardens 12,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.25
332899,Wasdale Gardens 12,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,22.75
332899,Wasdale Gardens 12,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,23.0
332899,Wasdale Gardens 12,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.75
332899,Wasdale Gardens 12,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,2.0
332899,Wasdale Gardens 12,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,2.12
332899,Wasdale Gardens 12,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
332899,Wasdale Gardens 12,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
332899,Wasdale Gardens 12,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.56
332899,Wasdale Gardens 12,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.31
332899,Wasdale Gardens 12,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97321
332899,Wasdale Gardens 12,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95535
332899,Wasdale Gardens 12,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89404
332899,Wasdale Gardens 12,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-13T21:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T21:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,56.38
332899,Wasdale Gardens 12,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,56.5
332899,Wasdale Gardens 12,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.5
332899,Wasdale Gardens 12,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,57.12
332899,Wasdale Gardens 12,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,57.75
332899,Wasdale Gardens 12,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.5
332899,Wasdale Gardens 12,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,40.12
332899,Wasdale Gardens 12,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,40.88
332899,Wasdale Gardens 12,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.62
332899,Wasdale Gardens 12,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.5
332899,Wasdale Gardens 12,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
332899,Wasdale Gardens 12,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
332899,Wasdale Gardens 12,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.08
332899,Wasdale Gardens 12,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.14
332899,Wasdale Gardens 12,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
332899,Wasdale Gardens 12,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.27
332899,Wasdale Gardens 12,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.31
332899,Wasdale Gardens 12,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
332899,Wasdale Gardens 12,2024-01-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.0
332899,Wasdale Gardens 12,2024-01-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
332899,Wasdale Gardens 12,2024-01-13T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T21:40:00.000+00:00,busbar,,L3 Current (Min),A,104.25
332899,Wasdale Gardens 12,2024-01-13T21:40:00.000+00:00,busbar,,L3 Current (Max),A,108.88
332899,Wasdale Gardens 12,2024-01-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
332899,Wasdale Gardens 12,2024-01-13T21:40:00.000+00:00,busbar,,L2 Current (Min),A,98.75
332899,Wasdale Gardens 12,2024-01-13T21:40:00.000+00:00,busbar,,L2 Current (Max),A,99.0
332899,Wasdale Gardens 12,2024-01-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.88
332899,Wasdale Gardens 12,2024-01-13T21:40:00.000+00:00,busbar,,L1 Current (Min),A,167.0
332899,Wasdale Gardens 12,2024-01-13T21:40:00.000+00:00,busbar,,L1 Current (Max),A,168.5
332899,Wasdale Gardens 12,2024-01-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
332899,Wasdale Gardens 12,2024-01-13T21:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T21:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-128.0
332899,Wasdale Gardens 12,2024-01-13T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,102.13
332899,Wasdale Gardens 12,2024-01-13T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.44
332899,Wasdale Gardens 12,2024-01-13T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-13T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-13T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.60641
332899,Wasdale Gardens 12,2024-01-13T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.20156
332899,Wasdale Gardens 12,2024-01-13T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97595
332899,Wasdale Gardens 12,2024-01-13T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,-9.0
332899,Wasdale Gardens 12,2024-01-13T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-13T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-13T21:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T21:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T21:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,58.0
332899,Wasdale Gardens 12,2024-01-13T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,58.5
332899,Wasdale Gardens 12,2024-01-13T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,58.25
332899,Wasdale Gardens 12,2024-01-13T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,28.75
332899,Wasdale Gardens 12,2024-01-13T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,28.75
332899,Wasdale Gardens 12,2024-01-13T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.75
332899,Wasdale Gardens 12,2024-01-13T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,54.75
332899,Wasdale Gardens 12,2024-01-13T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,55.38
332899,Wasdale Gardens 12,2024-01-13T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,55.25
332899,Wasdale Gardens 12,2024-01-13T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.31
332899,Wasdale Gardens 12,2024-01-13T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.06
332899,Wasdale Gardens 12,2024-01-13T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.25
332899,Wasdale Gardens 12,2024-01-13T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91836
332899,Wasdale Gardens 12,2024-01-13T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86514
332899,Wasdale Gardens 12,2024-01-13T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95035
332899,Wasdale Gardens 12,2024-01-13T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-13T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-13T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-13T21:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T21:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T21:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,44.25
332899,Wasdale Gardens 12,2024-01-13T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,44.38
332899,Wasdale Gardens 12,2024-01-13T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.25
332899,Wasdale Gardens 12,2024-01-13T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.25
332899,Wasdale Gardens 12,2024-01-13T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,15.38
332899,Wasdale Gardens 12,2024-01-13T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.25
332899,Wasdale Gardens 12,2024-01-13T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,48.62
332899,Wasdale Gardens 12,2024-01-13T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,48.75
332899,Wasdale Gardens 12,2024-01-13T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.75
332899,Wasdale Gardens 12,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-59.0
332899,Wasdale Gardens 12,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.19
332899,Wasdale Gardens 12,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.13
332899,Wasdale Gardens 12,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.49471
332899,Wasdale Gardens 12,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93906
332899,Wasdale Gardens 12,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93628
332899,Wasdale Gardens 12,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-13T21:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T21:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T21:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,2.38
332899,Wasdale Gardens 12,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,2.5
332899,Wasdale Gardens 12,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
332899,Wasdale Gardens 12,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.88
332899,Wasdale Gardens 12,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,22.12
332899,Wasdale Gardens 12,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
332899,Wasdale Gardens 12,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,2.25
332899,Wasdale Gardens 12,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,2.25
332899,Wasdale Gardens 12,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.25
332899,Wasdale Gardens 12,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
332899,Wasdale Gardens 12,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.94
332899,Wasdale Gardens 12,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.94
332899,Wasdale Gardens 12,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97259
332899,Wasdale Gardens 12,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9386
332899,Wasdale Gardens 12,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95105
332899,Wasdale Gardens 12,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-13T21:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T21:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,62.0
332899,Wasdale Gardens 12,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,62.38
332899,Wasdale Gardens 12,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.12
332899,Wasdale Gardens 12,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,45.12
332899,Wasdale Gardens 12,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,46.0
332899,Wasdale Gardens 12,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.38
332899,Wasdale Gardens 12,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,55.62
332899,Wasdale Gardens 12,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,55.88
332899,Wasdale Gardens 12,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.75
332899,Wasdale Gardens 12,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.56
332899,Wasdale Gardens 12,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
332899,Wasdale Gardens 12,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
332899,Wasdale Gardens 12,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.11
332899,Wasdale Gardens 12,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.16
332899,Wasdale Gardens 12,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
332899,Wasdale Gardens 12,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.36
332899,Wasdale Gardens 12,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
332899,Wasdale Gardens 12,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
332899,Wasdale Gardens 12,2024-01-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.0
332899,Wasdale Gardens 12,2024-01-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
332899,Wasdale Gardens 12,2024-01-13T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T21:30:00.000+00:00,busbar,,L3 Current (Min),A,99.88
332899,Wasdale Gardens 12,2024-01-13T21:30:00.000+00:00,busbar,,L3 Current (Max),A,100.25
332899,Wasdale Gardens 12,2024-01-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
332899,Wasdale Gardens 12,2024-01-13T21:30:00.000+00:00,busbar,,L2 Current (Min),A,75.25
332899,Wasdale Gardens 12,2024-01-13T21:30:00.000+00:00,busbar,,L2 Current (Max),A,76.12
332899,Wasdale Gardens 12,2024-01-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
332899,Wasdale Gardens 12,2024-01-13T21:30:00.000+00:00,busbar,,L1 Current (Min),A,161.12
332899,Wasdale Gardens 12,2024-01-13T21:30:00.000+00:00,busbar,,L1 Current (Max),A,162.0
332899,Wasdale Gardens 12,2024-01-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.75
332899,Wasdale Gardens 12,2024-01-13T21:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T21:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-125.88
332899,Wasdale Gardens 12,2024-01-13T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,99.44
332899,Wasdale Gardens 12,2024-01-13T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.25
332899,Wasdale Gardens 12,2024-01-13T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-13T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-13T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.57412
332899,Wasdale Gardens 12,2024-01-13T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.15813
332899,Wasdale Gardens 12,2024-01-13T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98254
332899,Wasdale Gardens 12,2024-01-13T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-13T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-13T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-13T21:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T21:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T21:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,49.88
332899,Wasdale Gardens 12,2024-01-13T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,50.12
332899,Wasdale Gardens 12,2024-01-13T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.0
332899,Wasdale Gardens 12,2024-01-13T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,23.0
332899,Wasdale Gardens 12,2024-01-13T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,23.0
332899,Wasdale Gardens 12,2024-01-13T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
332899,Wasdale Gardens 12,2024-01-13T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,66.0
332899,Wasdale Gardens 12,2024-01-13T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,66.25
332899,Wasdale Gardens 12,2024-01-13T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,66.12
332899,Wasdale Gardens 12,2024-01-13T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.0
332899,Wasdale Gardens 12,2024-01-13T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.75
332899,Wasdale Gardens 12,2024-01-13T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.13
332899,Wasdale Gardens 12,2024-01-13T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91214
332899,Wasdale Gardens 12,2024-01-13T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9436
332899,Wasdale Gardens 12,2024-01-13T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96652
332899,Wasdale Gardens 12,2024-01-13T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-13T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-13T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-13T21:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T21:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T21:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,43.38
332899,Wasdale Gardens 12,2024-01-13T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,43.62
332899,Wasdale Gardens 12,2024-01-13T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.5
332899,Wasdale Gardens 12,2024-01-13T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,24.25
332899,Wasdale Gardens 12,2024-01-13T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,24.25
332899,Wasdale Gardens 12,2024-01-13T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.25
332899,Wasdale Gardens 12,2024-01-13T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,56.88
332899,Wasdale Gardens 12,2024-01-13T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,57.62
332899,Wasdale Gardens 12,2024-01-13T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.12
332899,Wasdale Gardens 12,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.25
332899,Wasdale Gardens 12,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.13
332899,Wasdale Gardens 12,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.62
332899,Wasdale Gardens 12,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79931
332899,Wasdale Gardens 12,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9465
332899,Wasdale Gardens 12,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84512
332899,Wasdale Gardens 12,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T21:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T21:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T21:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.88
332899,Wasdale Gardens 12,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,3.0
332899,Wasdale Gardens 12,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
332899,Wasdale Gardens 12,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.88
332899,Wasdale Gardens 12,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,24.12
332899,Wasdale Gardens 12,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
332899,Wasdale Gardens 12,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
332899,Wasdale Gardens 12,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.31
332899,Wasdale Gardens 12,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.69
332899,Wasdale Gardens 12,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98291
332899,Wasdale Gardens 12,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94803
332899,Wasdale Gardens 12,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91568
332899,Wasdale Gardens 12,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-13T21:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T21:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,79.75
332899,Wasdale Gardens 12,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,80.25
332899,Wasdale Gardens 12,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,80.0
332899,Wasdale Gardens 12,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,46.0
332899,Wasdale Gardens 12,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,46.0
332899,Wasdale Gardens 12,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
332899,Wasdale Gardens 12,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,43.88
332899,Wasdale Gardens 12,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,44.25
332899,Wasdale Gardens 12,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
332899,Wasdale Gardens 12,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
332899,Wasdale Gardens 12,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
332899,Wasdale Gardens 12,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
332899,Wasdale Gardens 12,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.64
332899,Wasdale Gardens 12,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.72
332899,Wasdale Gardens 12,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
332899,Wasdale Gardens 12,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
332899,Wasdale Gardens 12,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
332899,Wasdale Gardens 12,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
332899,Wasdale Gardens 12,2024-01-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.0
332899,Wasdale Gardens 12,2024-01-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
332899,Wasdale Gardens 12,2024-01-13T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T21:20:00.000+00:00,busbar,,L3 Current (Min),A,115.25
332899,Wasdale Gardens 12,2024-01-13T21:20:00.000+00:00,busbar,,L3 Current (Max),A,115.5
332899,Wasdale Gardens 12,2024-01-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.38
332899,Wasdale Gardens 12,2024-01-13T21:20:00.000+00:00,busbar,,L2 Current (Min),A,89.5
332899,Wasdale Gardens 12,2024-01-13T21:20:00.000+00:00,busbar,,L2 Current (Max),A,89.75
332899,Wasdale Gardens 12,2024-01-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.62
332899,Wasdale Gardens 12,2024-01-13T21:20:00.000+00:00,busbar,,L1 Current (Min),A,167.5
332899,Wasdale Gardens 12,2024-01-13T21:20:00.000+00:00,busbar,,L1 Current (Max),A,168.88
332899,Wasdale Gardens 12,2024-01-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
332899,Wasdale Gardens 12,2024-01-13T21:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T21:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-128.69
332899,Wasdale Gardens 12,2024-01-13T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,107.0
332899,Wasdale Gardens 12,2024-01-13T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.88
332899,Wasdale Gardens 12,2024-01-13T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-13T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-13T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.60989
332899,Wasdale Gardens 12,2024-01-13T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.27895
332899,Wasdale Gardens 12,2024-01-13T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98917
332899,Wasdale Gardens 12,2024-01-13T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,-8.0
332899,Wasdale Gardens 12,2024-01-13T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-13T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-13T21:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T21:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T21:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,53.12
332899,Wasdale Gardens 12,2024-01-13T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,53.25
332899,Wasdale Gardens 12,2024-01-13T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.25
332899,Wasdale Gardens 12,2024-01-13T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,28.88
332899,Wasdale Gardens 12,2024-01-13T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,29.38
332899,Wasdale Gardens 12,2024-01-13T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.12
332899,Wasdale Gardens 12,2024-01-13T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,87.38
332899,Wasdale Gardens 12,2024-01-13T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,87.75
332899,Wasdale Gardens 12,2024-01-13T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,87.5
332899,Wasdale Gardens 12,2024-01-13T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.5
332899,Wasdale Gardens 12,2024-01-13T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.0
332899,Wasdale Gardens 12,2024-01-13T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.0
332899,Wasdale Gardens 12,2024-01-13T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91266
332899,Wasdale Gardens 12,2024-01-13T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82278
332899,Wasdale Gardens 12,2024-01-13T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93469
332899,Wasdale Gardens 12,2024-01-13T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-13T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-13T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-13T21:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T21:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T21:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,43.12
332899,Wasdale Gardens 12,2024-01-13T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,43.12
332899,Wasdale Gardens 12,2024-01-13T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.12
332899,Wasdale Gardens 12,2024-01-13T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.38
332899,Wasdale Gardens 12,2024-01-13T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,14.38
332899,Wasdale Gardens 12,2024-01-13T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.38
332899,Wasdale Gardens 12,2024-01-13T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,42.38
332899,Wasdale Gardens 12,2024-01-13T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,42.38
332899,Wasdale Gardens 12,2024-01-13T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.38
