Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-58.44
332899,Wasdale Gardens 12,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.56
332899,Wasdale Gardens 12,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.06
332899,Wasdale Gardens 12,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.50106
332899,Wasdale Gardens 12,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95474
332899,Wasdale Gardens 12,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93573
332899,Wasdale Gardens 12,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-13T21:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T21:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T21:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.62
332899,Wasdale Gardens 12,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.75
332899,Wasdale Gardens 12,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.75
332899,Wasdale Gardens 12,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,24.62
332899,Wasdale Gardens 12,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,24.62
332899,Wasdale Gardens 12,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.62
332899,Wasdale Gardens 12,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,2.25
332899,Wasdale Gardens 12,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,2.38
332899,Wasdale Gardens 12,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.38
332899,Wasdale Gardens 12,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
332899,Wasdale Gardens 12,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.13
332899,Wasdale Gardens 12,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.5
332899,Wasdale Gardens 12,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97156
332899,Wasdale Gardens 12,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94272
332899,Wasdale Gardens 12,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92712
332899,Wasdale Gardens 12,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-13T21:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T21:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,62.88
332899,Wasdale Gardens 12,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,63.62
332899,Wasdale Gardens 12,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.25
332899,Wasdale Gardens 12,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,45.5
332899,Wasdale Gardens 12,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,45.62
332899,Wasdale Gardens 12,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
332899,Wasdale Gardens 12,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,49.88
332899,Wasdale Gardens 12,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,50.12
332899,Wasdale Gardens 12,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
332899,Wasdale Gardens 12,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.3
332899,Wasdale Gardens 12,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
332899,Wasdale Gardens 12,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
332899,Wasdale Gardens 12,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.83
332899,Wasdale Gardens 12,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
332899,Wasdale Gardens 12,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
332899,Wasdale Gardens 12,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.16
332899,Wasdale Gardens 12,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
332899,Wasdale Gardens 12,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
332899,Wasdale Gardens 12,2024-01-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.0
332899,Wasdale Gardens 12,2024-01-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
332899,Wasdale Gardens 12,2024-01-13T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T21:10:00.000+00:00,busbar,,L3 Current (Min),A,99.5
332899,Wasdale Gardens 12,2024-01-13T21:10:00.000+00:00,busbar,,L3 Current (Max),A,99.62
332899,Wasdale Gardens 12,2024-01-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.62
332899,Wasdale Gardens 12,2024-01-13T21:10:00.000+00:00,busbar,,L2 Current (Min),A,75.0
332899,Wasdale Gardens 12,2024-01-13T21:10:00.000+00:00,busbar,,L2 Current (Max),A,75.12
332899,Wasdale Gardens 12,2024-01-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.12
332899,Wasdale Gardens 12,2024-01-13T21:10:00.000+00:00,busbar,,L1 Current (Min),A,180.75
332899,Wasdale Gardens 12,2024-01-13T21:10:00.000+00:00,busbar,,L1 Current (Max),A,181.5
332899,Wasdale Gardens 12,2024-01-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.12
332899,Wasdale Gardens 12,2024-01-13T21:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T21:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.0
332899,Wasdale Gardens 12,2024-01-13T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,106.81
332899,Wasdale Gardens 12,2024-01-13T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.87
332899,Wasdale Gardens 12,2024-01-13T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-13T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-13T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.57977
332899,Wasdale Gardens 12,2024-01-13T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.28466
332899,Wasdale Gardens 12,2024-01-13T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96063
332899,Wasdale Gardens 12,2024-01-13T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,-8.0
332899,Wasdale Gardens 12,2024-01-13T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-13T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-13T21:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T21:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T21:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,58.25
332899,Wasdale Gardens 12,2024-01-13T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,58.38
332899,Wasdale Gardens 12,2024-01-13T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,58.38
332899,Wasdale Gardens 12,2024-01-13T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,34.5
332899,Wasdale Gardens 12,2024-01-13T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,34.62
332899,Wasdale Gardens 12,2024-01-13T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
332899,Wasdale Gardens 12,2024-01-13T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,51.12
332899,Wasdale Gardens 12,2024-01-13T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,51.5
332899,Wasdale Gardens 12,2024-01-13T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.38
332899,Wasdale Gardens 12,2024-01-13T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.06
332899,Wasdale Gardens 12,2024-01-13T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.19
332899,Wasdale Gardens 12,2024-01-13T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.81
332899,Wasdale Gardens 12,2024-01-13T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89761
332899,Wasdale Gardens 12,2024-01-13T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96115
332899,Wasdale Gardens 12,2024-01-13T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94287
332899,Wasdale Gardens 12,2024-01-13T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-13T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-13T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-13T21:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T21:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T21:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,37.75
332899,Wasdale Gardens 12,2024-01-13T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,37.88
332899,Wasdale Gardens 12,2024-01-13T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.88
332899,Wasdale Gardens 12,2024-01-13T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,30.12
332899,Wasdale Gardens 12,2024-01-13T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,30.25
332899,Wasdale Gardens 12,2024-01-13T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.12
332899,Wasdale Gardens 12,2024-01-13T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,44.62
332899,Wasdale Gardens 12,2024-01-13T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,45.25
332899,Wasdale Gardens 12,2024-01-13T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
332899,Wasdale Gardens 12,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-63.0
332899,Wasdale Gardens 12,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.94
332899,Wasdale Gardens 12,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.63
332899,Wasdale Gardens 12,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.45367
332899,Wasdale Gardens 12,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94195
332899,Wasdale Gardens 12,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96014
332899,Wasdale Gardens 12,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-13T21:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T21:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T21:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,2.25
332899,Wasdale Gardens 12,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,2.38
332899,Wasdale Gardens 12,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.25
332899,Wasdale Gardens 12,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.75
332899,Wasdale Gardens 12,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,23.25
332899,Wasdale Gardens 12,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
332899,Wasdale Gardens 12,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.0
332899,Wasdale Gardens 12,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,3.12
332899,Wasdale Gardens 12,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.12
332899,Wasdale Gardens 12,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
332899,Wasdale Gardens 12,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.37
332899,Wasdale Gardens 12,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.56
332899,Wasdale Gardens 12,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9794
332899,Wasdale Gardens 12,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94067
332899,Wasdale Gardens 12,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96796
332899,Wasdale Gardens 12,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-13T21:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T21:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,70.62
332899,Wasdale Gardens 12,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,70.75
332899,Wasdale Gardens 12,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,70.75
332899,Wasdale Gardens 12,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,45.12
332899,Wasdale Gardens 12,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,45.75
332899,Wasdale Gardens 12,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.25
332899,Wasdale Gardens 12,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,65.38
332899,Wasdale Gardens 12,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,65.62
332899,Wasdale Gardens 12,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.5
332899,Wasdale Gardens 12,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.25
332899,Wasdale Gardens 12,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
332899,Wasdale Gardens 12,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
332899,Wasdale Gardens 12,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.7
332899,Wasdale Gardens 12,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
332899,Wasdale Gardens 12,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
332899,Wasdale Gardens 12,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.14
332899,Wasdale Gardens 12,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
332899,Wasdale Gardens 12,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
332899,Wasdale Gardens 12,2024-01-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.0
332899,Wasdale Gardens 12,2024-01-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
332899,Wasdale Gardens 12,2024-01-13T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T21:00:00.000+00:00,busbar,,L3 Current (Min),A,101.5
332899,Wasdale Gardens 12,2024-01-13T21:00:00.000+00:00,busbar,,L3 Current (Max),A,101.75
332899,Wasdale Gardens 12,2024-01-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.62
332899,Wasdale Gardens 12,2024-01-13T21:00:00.000+00:00,busbar,,L2 Current (Min),A,88.25
332899,Wasdale Gardens 12,2024-01-13T21:00:00.000+00:00,busbar,,L2 Current (Max),A,89.12
332899,Wasdale Gardens 12,2024-01-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.75
332899,Wasdale Gardens 12,2024-01-13T21:00:00.000+00:00,busbar,,L1 Current (Min),A,164.12
332899,Wasdale Gardens 12,2024-01-13T21:00:00.000+00:00,busbar,,L1 Current (Max),A,165.0
332899,Wasdale Gardens 12,2024-01-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
332899,Wasdale Gardens 12,2024-01-13T21:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T21:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-127.56
332899,Wasdale Gardens 12,2024-01-13T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,105.44
332899,Wasdale Gardens 12,2024-01-13T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.75
332899,Wasdale Gardens 12,2024-01-13T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-13T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,9.0
332899,Wasdale Gardens 12,2024-01-13T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.59515
332899,Wasdale Gardens 12,2024-01-13T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.26375
332899,Wasdale Gardens 12,2024-01-13T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97601
332899,Wasdale Gardens 12,2024-01-13T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-13T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-13T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-13T20:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T20:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T20:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,44.0
332899,Wasdale Gardens 12,2024-01-13T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,44.25
332899,Wasdale Gardens 12,2024-01-13T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.12
332899,Wasdale Gardens 12,2024-01-13T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,36.38
332899,Wasdale Gardens 12,2024-01-13T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,36.75
332899,Wasdale Gardens 12,2024-01-13T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.62
332899,Wasdale Gardens 12,2024-01-13T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,54.62
332899,Wasdale Gardens 12,2024-01-13T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,54.75
332899,Wasdale Gardens 12,2024-01-13T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,54.75
332899,Wasdale Gardens 12,2024-01-13T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.43
332899,Wasdale Gardens 12,2024-01-13T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.88
332899,Wasdale Gardens 12,2024-01-13T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.75
332899,Wasdale Gardens 12,2024-01-13T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97916
332899,Wasdale Gardens 12,2024-01-13T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86969
332899,Wasdale Gardens 12,2024-01-13T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97351
332899,Wasdale Gardens 12,2024-01-13T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-13T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-13T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-13T20:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T20:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T20:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,78.0
332899,Wasdale Gardens 12,2024-01-13T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,78.0
332899,Wasdale Gardens 12,2024-01-13T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,78.0
332899,Wasdale Gardens 12,2024-01-13T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.12
332899,Wasdale Gardens 12,2024-01-13T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,17.0
332899,Wasdale Gardens 12,2024-01-13T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
332899,Wasdale Gardens 12,2024-01-13T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,53.88
332899,Wasdale Gardens 12,2024-01-13T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,54.0
332899,Wasdale Gardens 12,2024-01-13T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.0
332899,Wasdale Gardens 12,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-59.63
332899,Wasdale Gardens 12,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.37
332899,Wasdale Gardens 12,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
332899,Wasdale Gardens 12,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.52734
332899,Wasdale Gardens 12,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94485
332899,Wasdale Gardens 12,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99692
332899,Wasdale Gardens 12,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-13T20:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T20:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T20:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.75
332899,Wasdale Gardens 12,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,2.88
332899,Wasdale Gardens 12,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.75
332899,Wasdale Gardens 12,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,22.38
332899,Wasdale Gardens 12,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,22.88
332899,Wasdale Gardens 12,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.62
332899,Wasdale Gardens 12,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
332899,Wasdale Gardens 12,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,13.62
332899,Wasdale Gardens 12,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
332899,Wasdale Gardens 12,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
332899,Wasdale Gardens 12,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.31
332899,Wasdale Gardens 12,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.69
332899,Wasdale Gardens 12,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95856
332899,Wasdale Gardens 12,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96768
332899,Wasdale Gardens 12,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95023
332899,Wasdale Gardens 12,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-13T20:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T20:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,49.5
332899,Wasdale Gardens 12,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,49.88
332899,Wasdale Gardens 12,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.75
332899,Wasdale Gardens 12,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,63.0
332899,Wasdale Gardens 12,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,63.25
332899,Wasdale Gardens 12,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.12
332899,Wasdale Gardens 12,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,48.12
332899,Wasdale Gardens 12,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,55.25
332899,Wasdale Gardens 12,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
332899,Wasdale Gardens 12,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.47
332899,Wasdale Gardens 12,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.56
332899,Wasdale Gardens 12,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
332899,Wasdale Gardens 12,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.14
332899,Wasdale Gardens 12,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.2
332899,Wasdale Gardens 12,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
332899,Wasdale Gardens 12,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.39
332899,Wasdale Gardens 12,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.41
332899,Wasdale Gardens 12,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
332899,Wasdale Gardens 12,2024-01-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
332899,Wasdale Gardens 12,2024-01-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
332899,Wasdale Gardens 12,2024-01-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
332899,Wasdale Gardens 12,2024-01-13T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T20:50:00.000+00:00,busbar,,L3 Current (Min),A,116.0
332899,Wasdale Gardens 12,2024-01-13T20:50:00.000+00:00,busbar,,L3 Current (Max),A,116.25
332899,Wasdale Gardens 12,2024-01-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.12
332899,Wasdale Gardens 12,2024-01-13T20:50:00.000+00:00,busbar,,L2 Current (Min),A,91.38
332899,Wasdale Gardens 12,2024-01-13T20:50:00.000+00:00,busbar,,L2 Current (Max),A,92.38
332899,Wasdale Gardens 12,2024-01-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.75
332899,Wasdale Gardens 12,2024-01-13T20:50:00.000+00:00,busbar,,L1 Current (Min),A,170.0
332899,Wasdale Gardens 12,2024-01-13T20:50:00.000+00:00,busbar,,L1 Current (Max),A,177.25
332899,Wasdale Gardens 12,2024-01-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
332899,Wasdale Gardens 12,2024-01-13T20:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T20:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-128.25
332899,Wasdale Gardens 12,2024-01-13T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,107.13
332899,Wasdale Gardens 12,2024-01-13T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.19
332899,Wasdale Gardens 12,2024-01-13T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-13T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-13T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.60702
332899,Wasdale Gardens 12,2024-01-13T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.2846
332899,Wasdale Gardens 12,2024-01-13T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94098
332899,Wasdale Gardens 12,2024-01-13T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,-8.0
332899,Wasdale Gardens 12,2024-01-13T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-13T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-13T20:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T20:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T20:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,51.88
332899,Wasdale Gardens 12,2024-01-13T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,52.25
332899,Wasdale Gardens 12,2024-01-13T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.0
332899,Wasdale Gardens 12,2024-01-13T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,34.62
332899,Wasdale Gardens 12,2024-01-13T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,34.75
332899,Wasdale Gardens 12,2024-01-13T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.75
332899,Wasdale Gardens 12,2024-01-13T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,42.75
332899,Wasdale Gardens 12,2024-01-13T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,43.5
332899,Wasdale Gardens 12,2024-01-13T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.12
332899,Wasdale Gardens 12,2024-01-13T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.87
332899,Wasdale Gardens 12,2024-01-13T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.69
332899,Wasdale Gardens 12,2024-01-13T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.94
332899,Wasdale Gardens 12,2024-01-13T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9585
332899,Wasdale Gardens 12,2024-01-13T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86825
332899,Wasdale Gardens 12,2024-01-13T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94678
332899,Wasdale Gardens 12,2024-01-13T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-13T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-13T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-13T20:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T20:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T20:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,54.12
332899,Wasdale Gardens 12,2024-01-13T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,54.25
332899,Wasdale Gardens 12,2024-01-13T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,54.12
332899,Wasdale Gardens 12,2024-01-13T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.88
332899,Wasdale Gardens 12,2024-01-13T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,13.88
332899,Wasdale Gardens 12,2024-01-13T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.88
332899,Wasdale Gardens 12,2024-01-13T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,42.38
332899,Wasdale Gardens 12,2024-01-13T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,42.38
332899,Wasdale Gardens 12,2024-01-13T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.38
332899,Wasdale Gardens 12,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-53.62
332899,Wasdale Gardens 12,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.25
332899,Wasdale Gardens 12,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.81
332899,Wasdale Gardens 12,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.63595
332899,Wasdale Gardens 12,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95142
332899,Wasdale Gardens 12,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91202
332899,Wasdale Gardens 12,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-13T20:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T20:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T20:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.5
332899,Wasdale Gardens 12,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,2.62
332899,Wasdale Gardens 12,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.62
332899,Wasdale Gardens 12,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.75
332899,Wasdale Gardens 12,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,24.12
332899,Wasdale Gardens 12,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
332899,Wasdale Gardens 12,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,2.38
332899,Wasdale Gardens 12,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,2.5
332899,Wasdale Gardens 12,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.38
332899,Wasdale Gardens 12,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
332899,Wasdale Gardens 12,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.31
332899,Wasdale Gardens 12,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
332899,Wasdale Gardens 12,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98965
332899,Wasdale Gardens 12,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94128
332899,Wasdale Gardens 12,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97351
332899,Wasdale Gardens 12,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-13T20:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T20:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,88.0
332899,Wasdale Gardens 12,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,94.5
332899,Wasdale Gardens 12,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,89.38
332899,Wasdale Gardens 12,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,45.25
332899,Wasdale Gardens 12,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,45.5
332899,Wasdale Gardens 12,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.38
332899,Wasdale Gardens 12,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,61.62
332899,Wasdale Gardens 12,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,62.25
332899,Wasdale Gardens 12,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
332899,Wasdale Gardens 12,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.91
332899,Wasdale Gardens 12,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.0
332899,Wasdale Gardens 12,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
332899,Wasdale Gardens 12,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.66
332899,Wasdale Gardens 12,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.67
332899,Wasdale Gardens 12,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
332899,Wasdale Gardens 12,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.25
332899,Wasdale Gardens 12,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.33
332899,Wasdale Gardens 12,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
332899,Wasdale Gardens 12,2024-01-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
332899,Wasdale Gardens 12,2024-01-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
332899,Wasdale Gardens 12,2024-01-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
332899,Wasdale Gardens 12,2024-01-13T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T20:40:00.000+00:00,busbar,,L3 Current (Min),A,126.75
332899,Wasdale Gardens 12,2024-01-13T20:40:00.000+00:00,busbar,,L3 Current (Max),A,132.5
332899,Wasdale Gardens 12,2024-01-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.88
332899,Wasdale Gardens 12,2024-01-13T20:40:00.000+00:00,busbar,,L2 Current (Min),A,73.88
332899,Wasdale Gardens 12,2024-01-13T20:40:00.000+00:00,busbar,,L2 Current (Max),A,74.25
332899,Wasdale Gardens 12,2024-01-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
332899,Wasdale Gardens 12,2024-01-13T20:40:00.000+00:00,busbar,,L1 Current (Min),A,149.38
332899,Wasdale Gardens 12,2024-01-13T20:40:00.000+00:00,busbar,,L1 Current (Max),A,150.0
332899,Wasdale Gardens 12,2024-01-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.62
332899,Wasdale Gardens 12,2024-01-13T20:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T20:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.44
332899,Wasdale Gardens 12,2024-01-13T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,111.44
332899,Wasdale Gardens 12,2024-01-13T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.37
332899,Wasdale Gardens 12,2024-01-13T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-23.0
332899,Wasdale Gardens 12,2024-01-13T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,10.0
332899,Wasdale Gardens 12,2024-01-13T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.55087
332899,Wasdale Gardens 12,2024-01-13T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.35787
332899,Wasdale Gardens 12,2024-01-13T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98294
332899,Wasdale Gardens 12,2024-01-13T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,-15.0
332899,Wasdale Gardens 12,2024-01-13T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-13T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-13T20:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T20:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T20:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,108.5
332899,Wasdale Gardens 12,2024-01-13T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,114.88
332899,Wasdale Gardens 12,2024-01-13T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,111.62
332899,Wasdale Gardens 12,2024-01-13T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,41.88
332899,Wasdale Gardens 12,2024-01-13T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,42.0
332899,Wasdale Gardens 12,2024-01-13T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.88
332899,Wasdale Gardens 12,2024-01-13T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,77.62
332899,Wasdale Gardens 12,2024-01-13T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,77.62
332899,Wasdale Gardens 12,2024-01-13T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,77.62
332899,Wasdale Gardens 12,2024-01-13T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.25
332899,Wasdale Gardens 12,2024-01-13T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.44
332899,Wasdale Gardens 12,2024-01-13T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.81
332899,Wasdale Gardens 12,2024-01-13T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
