Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-13T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87018
332899,Wasdale Gardens 12,2024-01-13T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82745
332899,Wasdale Gardens 12,2024-01-13T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93808
332899,Wasdale Gardens 12,2024-01-13T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-13T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-13T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-13T20:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T20:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T20:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,33.38
332899,Wasdale Gardens 12,2024-01-13T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,33.5
332899,Wasdale Gardens 12,2024-01-13T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
332899,Wasdale Gardens 12,2024-01-13T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.5
332899,Wasdale Gardens 12,2024-01-13T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,15.5
332899,Wasdale Gardens 12,2024-01-13T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
332899,Wasdale Gardens 12,2024-01-13T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,41.88
332899,Wasdale Gardens 12,2024-01-13T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,42.0
332899,Wasdale Gardens 12,2024-01-13T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
332899,Wasdale Gardens 12,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-46.19
332899,Wasdale Gardens 12,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.87
332899,Wasdale Gardens 12,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.12
332899,Wasdale Gardens 12,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.68334
332899,Wasdale Gardens 12,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93893
332899,Wasdale Gardens 12,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99832
332899,Wasdale Gardens 12,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-13T20:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T20:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T20:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,2.62
332899,Wasdale Gardens 12,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,2.75
332899,Wasdale Gardens 12,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.75
332899,Wasdale Gardens 12,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,20.88
332899,Wasdale Gardens 12,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,21.0
332899,Wasdale Gardens 12,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.88
332899,Wasdale Gardens 12,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.88
332899,Wasdale Gardens 12,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,11.88
332899,Wasdale Gardens 12,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.88
332899,Wasdale Gardens 12,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
332899,Wasdale Gardens 12,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.63
332899,Wasdale Gardens 12,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.56
332899,Wasdale Gardens 12,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97537
332899,Wasdale Gardens 12,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94897
332899,Wasdale Gardens 12,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96313
332899,Wasdale Gardens 12,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-13T20:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T20:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,64.75
332899,Wasdale Gardens 12,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,64.88
332899,Wasdale Gardens 12,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.75
332899,Wasdale Gardens 12,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,45.38
332899,Wasdale Gardens 12,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,45.38
332899,Wasdale Gardens 12,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.38
332899,Wasdale Gardens 12,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,59.38
332899,Wasdale Gardens 12,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,59.38
332899,Wasdale Gardens 12,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.38
332899,Wasdale Gardens 12,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.94
332899,Wasdale Gardens 12,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.03
332899,Wasdale Gardens 12,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
332899,Wasdale Gardens 12,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.45
332899,Wasdale Gardens 12,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.48
332899,Wasdale Gardens 12,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
332899,Wasdale Gardens 12,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.81
332899,Wasdale Gardens 12,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.88
332899,Wasdale Gardens 12,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
332899,Wasdale Gardens 12,2024-01-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.0
332899,Wasdale Gardens 12,2024-01-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
332899,Wasdale Gardens 12,2024-01-13T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T20:30:00.000+00:00,busbar,,L3 Current (Min),A,119.75
332899,Wasdale Gardens 12,2024-01-13T20:30:00.000+00:00,busbar,,L3 Current (Max),A,124.12
332899,Wasdale Gardens 12,2024-01-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
332899,Wasdale Gardens 12,2024-01-13T20:30:00.000+00:00,busbar,,L2 Current (Min),A,68.12
332899,Wasdale Gardens 12,2024-01-13T20:30:00.000+00:00,busbar,,L2 Current (Max),A,68.38
332899,Wasdale Gardens 12,2024-01-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.25
332899,Wasdale Gardens 12,2024-01-13T20:30:00.000+00:00,busbar,,L1 Current (Min),A,190.25
332899,Wasdale Gardens 12,2024-01-13T20:30:00.000+00:00,busbar,,L1 Current (Max),A,190.25
332899,Wasdale Gardens 12,2024-01-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.25
332899,Wasdale Gardens 12,2024-01-13T20:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T20:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.25
332899,Wasdale Gardens 12,2024-01-13T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,115.19
332899,Wasdale Gardens 12,2024-01-13T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.81
332899,Wasdale Gardens 12,2024-01-13T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-20.0
332899,Wasdale Gardens 12,2024-01-13T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,10.0
332899,Wasdale Gardens 12,2024-01-13T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.54455
332899,Wasdale Gardens 12,2024-01-13T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.41488
332899,Wasdale Gardens 12,2024-01-13T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98926
332899,Wasdale Gardens 12,2024-01-13T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,-13.0
332899,Wasdale Gardens 12,2024-01-13T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-13T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-13T20:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T20:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T20:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,98.88
332899,Wasdale Gardens 12,2024-01-13T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,99.0
332899,Wasdale Gardens 12,2024-01-13T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,99.0
332899,Wasdale Gardens 12,2024-01-13T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,45.88
332899,Wasdale Gardens 12,2024-01-13T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,45.88
332899,Wasdale Gardens 12,2024-01-13T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.88
332899,Wasdale Gardens 12,2024-01-13T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,92.12
332899,Wasdale Gardens 12,2024-01-13T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,98.38
332899,Wasdale Gardens 12,2024-01-13T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,94.75
332899,Wasdale Gardens 12,2024-01-13T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.06
332899,Wasdale Gardens 12,2024-01-13T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.38
332899,Wasdale Gardens 12,2024-01-13T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.06
332899,Wasdale Gardens 12,2024-01-13T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87805
332899,Wasdale Gardens 12,2024-01-13T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84005
332899,Wasdale Gardens 12,2024-01-13T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93252
332899,Wasdale Gardens 12,2024-01-13T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-13T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-13T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-13T20:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T20:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T20:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,33.5
332899,Wasdale Gardens 12,2024-01-13T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,33.88
332899,Wasdale Gardens 12,2024-01-13T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.62
332899,Wasdale Gardens 12,2024-01-13T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.25
332899,Wasdale Gardens 12,2024-01-13T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,15.38
332899,Wasdale Gardens 12,2024-01-13T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.25
332899,Wasdale Gardens 12,2024-01-13T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,41.0
332899,Wasdale Gardens 12,2024-01-13T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,41.12
332899,Wasdale Gardens 12,2024-01-13T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.12
332899,Wasdale Gardens 12,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-62.13
332899,Wasdale Gardens 12,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.25
332899,Wasdale Gardens 12,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.88
332899,Wasdale Gardens 12,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.51849
332899,Wasdale Gardens 12,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95337
332899,Wasdale Gardens 12,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.996
332899,Wasdale Gardens 12,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-13T20:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T20:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T20:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.75
332899,Wasdale Gardens 12,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,2.88
332899,Wasdale Gardens 12,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.75
332899,Wasdale Gardens 12,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.25
332899,Wasdale Gardens 12,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,21.38
332899,Wasdale Gardens 12,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.38
332899,Wasdale Gardens 12,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.75
332899,Wasdale Gardens 12,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,11.0
332899,Wasdale Gardens 12,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
332899,Wasdale Gardens 12,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.37
332899,Wasdale Gardens 12,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.69
332899,Wasdale Gardens 12,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.0
332899,Wasdale Gardens 12,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92825
332899,Wasdale Gardens 12,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94629
332899,Wasdale Gardens 12,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9762
332899,Wasdale Gardens 12,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-13T20:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T20:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,41.0
332899,Wasdale Gardens 12,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,41.38
332899,Wasdale Gardens 12,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.12
332899,Wasdale Gardens 12,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,48.0
332899,Wasdale Gardens 12,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,48.75
332899,Wasdale Gardens 12,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.62
332899,Wasdale Gardens 12,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,74.62
332899,Wasdale Gardens 12,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,74.62
332899,Wasdale Gardens 12,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.62
332899,Wasdale Gardens 12,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.89
332899,Wasdale Gardens 12,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.94
332899,Wasdale Gardens 12,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
332899,Wasdale Gardens 12,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.19
332899,Wasdale Gardens 12,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.25
332899,Wasdale Gardens 12,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
332899,Wasdale Gardens 12,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.36
332899,Wasdale Gardens 12,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.47
332899,Wasdale Gardens 12,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
332899,Wasdale Gardens 12,2024-01-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.0
332899,Wasdale Gardens 12,2024-01-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,53.0
332899,Wasdale Gardens 12,2024-01-13T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T20:20:00.000+00:00,busbar,,L3 Current (Min),A,109.38
332899,Wasdale Gardens 12,2024-01-13T20:20:00.000+00:00,busbar,,L3 Current (Max),A,109.5
332899,Wasdale Gardens 12,2024-01-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.38
332899,Wasdale Gardens 12,2024-01-13T20:20:00.000+00:00,busbar,,L2 Current (Min),A,67.88
332899,Wasdale Gardens 12,2024-01-13T20:20:00.000+00:00,busbar,,L2 Current (Max),A,69.0
332899,Wasdale Gardens 12,2024-01-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.62
332899,Wasdale Gardens 12,2024-01-13T20:20:00.000+00:00,busbar,,L1 Current (Min),A,218.0
332899,Wasdale Gardens 12,2024-01-13T20:20:00.000+00:00,busbar,,L1 Current (Max),A,224.12
332899,Wasdale Gardens 12,2024-01-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.5
332899,Wasdale Gardens 12,2024-01-13T20:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T20:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.12
332899,Wasdale Gardens 12,2024-01-13T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,114.75
332899,Wasdale Gardens 12,2024-01-13T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.69
332899,Wasdale Gardens 12,2024-01-13T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-20.0
332899,Wasdale Gardens 12,2024-01-13T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,10.0
332899,Wasdale Gardens 12,2024-01-13T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.54382
332899,Wasdale Gardens 12,2024-01-13T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.41222
332899,Wasdale Gardens 12,2024-01-13T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99014
332899,Wasdale Gardens 12,2024-01-13T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,-13.0
332899,Wasdale Gardens 12,2024-01-13T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-13T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
332899,Wasdale Gardens 12,2024-01-13T20:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T20:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T20:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,97.88
332899,Wasdale Gardens 12,2024-01-13T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,98.0
332899,Wasdale Gardens 12,2024-01-13T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,98.0
332899,Wasdale Gardens 12,2024-01-13T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,43.0
332899,Wasdale Gardens 12,2024-01-13T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,43.12
332899,Wasdale Gardens 12,2024-01-13T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.12
332899,Wasdale Gardens 12,2024-01-13T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,100.25
332899,Wasdale Gardens 12,2024-01-13T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,100.38
332899,Wasdale Gardens 12,2024-01-13T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,100.25
332899,Wasdale Gardens 12,2024-01-13T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.69
332899,Wasdale Gardens 12,2024-01-13T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.44
332899,Wasdale Gardens 12,2024-01-13T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.81
332899,Wasdale Gardens 12,2024-01-13T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95062
332899,Wasdale Gardens 12,2024-01-13T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85644
332899,Wasdale Gardens 12,2024-01-13T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97263
332899,Wasdale Gardens 12,2024-01-13T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-13T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-13T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-13T20:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T20:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T20:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,53.0
332899,Wasdale Gardens 12,2024-01-13T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,53.12
332899,Wasdale Gardens 12,2024-01-13T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.12
332899,Wasdale Gardens 12,2024-01-13T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.38
332899,Wasdale Gardens 12,2024-01-13T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,14.5
332899,Wasdale Gardens 12,2024-01-13T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.38
332899,Wasdale Gardens 12,2024-01-13T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,58.25
332899,Wasdale Gardens 12,2024-01-13T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,58.25
332899,Wasdale Gardens 12,2024-01-13T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.25
332899,Wasdale Gardens 12,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-38.56
332899,Wasdale Gardens 12,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.87
332899,Wasdale Gardens 12,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.62
332899,Wasdale Gardens 12,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.73291
332899,Wasdale Gardens 12,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94873
332899,Wasdale Gardens 12,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99826
332899,Wasdale Gardens 12,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-13T20:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T20:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T20:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,3.12
332899,Wasdale Gardens 12,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,3.25
332899,Wasdale Gardens 12,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.12
332899,Wasdale Gardens 12,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,21.25
332899,Wasdale Gardens 12,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,21.62
332899,Wasdale Gardens 12,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
332899,Wasdale Gardens 12,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.12
332899,Wasdale Gardens 12,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,14.12
332899,Wasdale Gardens 12,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.12
332899,Wasdale Gardens 12,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
332899,Wasdale Gardens 12,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.69
332899,Wasdale Gardens 12,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
332899,Wasdale Gardens 12,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97812
332899,Wasdale Gardens 12,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95514
332899,Wasdale Gardens 12,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98553
332899,Wasdale Gardens 12,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-13T20:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T20:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,71.12
332899,Wasdale Gardens 12,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,71.62
332899,Wasdale Gardens 12,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.38
332899,Wasdale Gardens 12,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,49.75
332899,Wasdale Gardens 12,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,49.88
332899,Wasdale Gardens 12,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.88
332899,Wasdale Gardens 12,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,83.62
332899,Wasdale Gardens 12,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,84.0
332899,Wasdale Gardens 12,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,83.88
332899,Wasdale Gardens 12,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.03
332899,Wasdale Gardens 12,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.05
332899,Wasdale Gardens 12,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
332899,Wasdale Gardens 12,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.59
332899,Wasdale Gardens 12,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.59
332899,Wasdale Gardens 12,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
332899,Wasdale Gardens 12,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.8
332899,Wasdale Gardens 12,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.8
332899,Wasdale Gardens 12,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
332899,Wasdale Gardens 12,2024-01-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.0
332899,Wasdale Gardens 12,2024-01-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,62.0
332899,Wasdale Gardens 12,2024-01-13T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T20:10:00.000+00:00,busbar,,L3 Current (Min),A,127.12
332899,Wasdale Gardens 12,2024-01-13T20:10:00.000+00:00,busbar,,L3 Current (Max),A,127.5
332899,Wasdale Gardens 12,2024-01-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.38
332899,Wasdale Gardens 12,2024-01-13T20:10:00.000+00:00,busbar,,L2 Current (Min),A,70.75
332899,Wasdale Gardens 12,2024-01-13T20:10:00.000+00:00,busbar,,L2 Current (Max),A,71.0
332899,Wasdale Gardens 12,2024-01-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.88
332899,Wasdale Gardens 12,2024-01-13T20:10:00.000+00:00,busbar,,L1 Current (Min),A,256.0
332899,Wasdale Gardens 12,2024-01-13T20:10:00.000+00:00,busbar,,L1 Current (Max),A,256.5
332899,Wasdale Gardens 12,2024-01-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.25
332899,Wasdale Gardens 12,2024-01-13T20:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T20:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.62
332899,Wasdale Gardens 12,2024-01-13T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,112.0
332899,Wasdale Gardens 12,2024-01-13T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.44
332899,Wasdale Gardens 12,2024-01-13T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-13.0
332899,Wasdale Gardens 12,2024-01-13T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-13T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.54495
332899,Wasdale Gardens 12,2024-01-13T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.36724
332899,Wasdale Gardens 12,2024-01-13T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97375
332899,Wasdale Gardens 12,2024-01-13T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,-8.0
332899,Wasdale Gardens 12,2024-01-13T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-13T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-13T20:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T20:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T20:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,62.0
332899,Wasdale Gardens 12,2024-01-13T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,62.38
332899,Wasdale Gardens 12,2024-01-13T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,62.12
332899,Wasdale Gardens 12,2024-01-13T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,36.75
332899,Wasdale Gardens 12,2024-01-13T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,37.38
332899,Wasdale Gardens 12,2024-01-13T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
332899,Wasdale Gardens 12,2024-01-13T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,63.0
332899,Wasdale Gardens 12,2024-01-13T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,63.88
332899,Wasdale Gardens 12,2024-01-13T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,63.38
332899,Wasdale Gardens 12,2024-01-13T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.63
332899,Wasdale Gardens 12,2024-01-13T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.69
332899,Wasdale Gardens 12,2024-01-13T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.5
332899,Wasdale Gardens 12,2024-01-13T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94934
332899,Wasdale Gardens 12,2024-01-13T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93332
332899,Wasdale Gardens 12,2024-01-13T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9585
332899,Wasdale Gardens 12,2024-01-13T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-13T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-13T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-13T20:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T20:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T20:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,51.62
332899,Wasdale Gardens 12,2024-01-13T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,51.75
332899,Wasdale Gardens 12,2024-01-13T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.62
332899,Wasdale Gardens 12,2024-01-13T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,22.88
332899,Wasdale Gardens 12,2024-01-13T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,23.38
332899,Wasdale Gardens 12,2024-01-13T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.12
332899,Wasdale Gardens 12,2024-01-13T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,48.62
332899,Wasdale Gardens 12,2024-01-13T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,48.75
332899,Wasdale Gardens 12,2024-01-13T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.75
332899,Wasdale Gardens 12,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-39.07
332899,Wasdale Gardens 12,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.31
332899,Wasdale Gardens 12,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.87
332899,Wasdale Gardens 12,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78189
332899,Wasdale Gardens 12,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9537
332899,Wasdale Gardens 12,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94888
332899,Wasdale Gardens 12,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-13T20:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T20:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T20:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,3.38
332899,Wasdale Gardens 12,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,3.5
332899,Wasdale Gardens 12,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.38
332899,Wasdale Gardens 12,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,21.25
332899,Wasdale Gardens 12,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,21.75
332899,Wasdale Gardens 12,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.62
332899,Wasdale Gardens 12,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.12
332899,Wasdale Gardens 12,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,3.12
332899,Wasdale Gardens 12,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.12
332899,Wasdale Gardens 12,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.19
332899,Wasdale Gardens 12,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
332899,Wasdale Gardens 12,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.5
332899,Wasdale Gardens 12,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94836
332899,Wasdale Gardens 12,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97568
332899,Wasdale Gardens 12,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94177
332899,Wasdale Gardens 12,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-13T20:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T20:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,50.75
332899,Wasdale Gardens 12,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,51.38
332899,Wasdale Gardens 12,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.12
332899,Wasdale Gardens 12,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,58.5
332899,Wasdale Gardens 12,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,67.75
332899,Wasdale Gardens 12,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.88
332899,Wasdale Gardens 12,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,49.75
332899,Wasdale Gardens 12,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,49.88
332899,Wasdale Gardens 12,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.88
332899,Wasdale Gardens 12,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.91
332899,Wasdale Gardens 12,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.94
332899,Wasdale Gardens 12,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
332899,Wasdale Gardens 12,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.17
332899,Wasdale Gardens 12,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.28
332899,Wasdale Gardens 12,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
332899,Wasdale Gardens 12,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.08
332899,Wasdale Gardens 12,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.11
332899,Wasdale Gardens 12,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
332899,Wasdale Gardens 12,2024-01-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.0
332899,Wasdale Gardens 12,2024-01-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
332899,Wasdale Gardens 12,2024-01-13T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T20:00:00.000+00:00,busbar,,L3 Current (Min),A,103.5
332899,Wasdale Gardens 12,2024-01-13T20:00:00.000+00:00,busbar,,L3 Current (Max),A,104.0
332899,Wasdale Gardens 12,2024-01-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.75
332899,Wasdale Gardens 12,2024-01-13T20:00:00.000+00:00,busbar,,L2 Current (Min),A,90.88
332899,Wasdale Gardens 12,2024-01-13T20:00:00.000+00:00,busbar,,L2 Current (Max),A,99.88
332899,Wasdale Gardens 12,2024-01-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.25
332899,Wasdale Gardens 12,2024-01-13T20:00:00.000+00:00,busbar,,L1 Current (Min),A,164.5
332899,Wasdale Gardens 12,2024-01-13T20:00:00.000+00:00,busbar,,L1 Current (Max),A,164.75
332899,Wasdale Gardens 12,2024-01-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.62
332899,Wasdale Gardens 12,2024-01-13T20:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T20:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-121.5
332899,Wasdale Gardens 12,2024-01-13T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,114.25
332899,Wasdale Gardens 12,2024-01-13T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.44
332899,Wasdale Gardens 12,2024-01-13T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-20.0
332899,Wasdale Gardens 12,2024-01-13T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,12.0
332899,Wasdale Gardens 12,2024-01-13T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.51867
332899,Wasdale Gardens 12,2024-01-13T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.40667
332899,Wasdale Gardens 12,2024-01-13T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98041
332899,Wasdale Gardens 12,2024-01-13T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,-12.0
332899,Wasdale Gardens 12,2024-01-13T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-13T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-13T19:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T19:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T19:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,96.5
