Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-13T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,96.75
332899,Wasdale Gardens 12,2024-01-13T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,96.62
332899,Wasdale Gardens 12,2024-01-13T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,56.0
332899,Wasdale Gardens 12,2024-01-13T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,56.38
332899,Wasdale Gardens 12,2024-01-13T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,56.25
332899,Wasdale Gardens 12,2024-01-13T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,66.88
332899,Wasdale Gardens 12,2024-01-13T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,67.38
332899,Wasdale Gardens 12,2024-01-13T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,67.25
332899,Wasdale Gardens 12,2024-01-13T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.06
332899,Wasdale Gardens 12,2024-01-13T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.19
332899,Wasdale Gardens 12,2024-01-13T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.19
332899,Wasdale Gardens 12,2024-01-13T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91113
332899,Wasdale Gardens 12,2024-01-13T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98828
332899,Wasdale Gardens 12,2024-01-13T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97656
332899,Wasdale Gardens 12,2024-01-13T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-13T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-13T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-13T19:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T19:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T19:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,42.12
332899,Wasdale Gardens 12,2024-01-13T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,42.25
332899,Wasdale Gardens 12,2024-01-13T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.25
332899,Wasdale Gardens 12,2024-01-13T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,35.62
332899,Wasdale Gardens 12,2024-01-13T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,40.0
332899,Wasdale Gardens 12,2024-01-13T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
332899,Wasdale Gardens 12,2024-01-13T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,68.12
332899,Wasdale Gardens 12,2024-01-13T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,68.25
332899,Wasdale Gardens 12,2024-01-13T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,68.25
332899,Wasdale Gardens 12,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-57.63
332899,Wasdale Gardens 12,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.25
332899,Wasdale Gardens 12,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.69
332899,Wasdale Gardens 12,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.54614
332899,Wasdale Gardens 12,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97681
332899,Wasdale Gardens 12,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80145
332899,Wasdale Gardens 12,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T19:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T19:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T19:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.12
332899,Wasdale Gardens 12,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,2.12
332899,Wasdale Gardens 12,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.12
332899,Wasdale Gardens 12,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,21.62
332899,Wasdale Gardens 12,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,21.88
332899,Wasdale Gardens 12,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.75
332899,Wasdale Gardens 12,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,2.0
332899,Wasdale Gardens 12,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,2.12
332899,Wasdale Gardens 12,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.12
332899,Wasdale Gardens 12,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
332899,Wasdale Gardens 12,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
332899,Wasdale Gardens 12,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
332899,Wasdale Gardens 12,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96344
332899,Wasdale Gardens 12,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98059
332899,Wasdale Gardens 12,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97241
332899,Wasdale Gardens 12,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-13T19:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T19:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,59.5
332899,Wasdale Gardens 12,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,60.0
332899,Wasdale Gardens 12,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.75
332899,Wasdale Gardens 12,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,76.62
332899,Wasdale Gardens 12,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,78.0
332899,Wasdale Gardens 12,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,77.38
332899,Wasdale Gardens 12,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,60.5
332899,Wasdale Gardens 12,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,61.38
332899,Wasdale Gardens 12,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.88
332899,Wasdale Gardens 12,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.03
332899,Wasdale Gardens 12,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.16
332899,Wasdale Gardens 12,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
332899,Wasdale Gardens 12,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.94
332899,Wasdale Gardens 12,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.05
332899,Wasdale Gardens 12,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
332899,Wasdale Gardens 12,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.17
332899,Wasdale Gardens 12,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
332899,Wasdale Gardens 12,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
332899,Wasdale Gardens 12,2024-01-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.0
332899,Wasdale Gardens 12,2024-01-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
332899,Wasdale Gardens 12,2024-01-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
332899,Wasdale Gardens 12,2024-01-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,47.0
332899,Wasdale Gardens 12,2024-01-13T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T19:50:00.000+00:00,busbar,,L3 Current (Min),A,118.25
332899,Wasdale Gardens 12,2024-01-13T19:50:00.000+00:00,busbar,,L3 Current (Max),A,118.38
332899,Wasdale Gardens 12,2024-01-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.38
332899,Wasdale Gardens 12,2024-01-13T19:50:00.000+00:00,busbar,,L2 Current (Min),A,118.62
332899,Wasdale Gardens 12,2024-01-13T19:50:00.000+00:00,busbar,,L2 Current (Max),A,123.75
332899,Wasdale Gardens 12,2024-01-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.38
332899,Wasdale Gardens 12,2024-01-13T19:50:00.000+00:00,busbar,,L1 Current (Min),A,197.88
332899,Wasdale Gardens 12,2024-01-13T19:50:00.000+00:00,busbar,,L1 Current (Max),A,198.38
332899,Wasdale Gardens 12,2024-01-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.12
332899,Wasdale Gardens 12,2024-01-13T19:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T19:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.0
332899,Wasdale Gardens 12,2024-01-13T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,114.5
332899,Wasdale Gardens 12,2024-01-13T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.94
332899,Wasdale Gardens 12,2024-01-13T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-17.0
332899,Wasdale Gardens 12,2024-01-13T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-13T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.55538
332899,Wasdale Gardens 12,2024-01-13T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.40383
332899,Wasdale Gardens 12,2024-01-13T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99347
332899,Wasdale Gardens 12,2024-01-13T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,-12.0
332899,Wasdale Gardens 12,2024-01-13T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-13T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
332899,Wasdale Gardens 12,2024-01-13T19:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T19:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T19:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,84.75
332899,Wasdale Gardens 12,2024-01-13T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,85.12
332899,Wasdale Gardens 12,2024-01-13T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,84.75
332899,Wasdale Gardens 12,2024-01-13T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,38.25
332899,Wasdale Gardens 12,2024-01-13T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,38.62
332899,Wasdale Gardens 12,2024-01-13T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.5
332899,Wasdale Gardens 12,2024-01-13T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,112.0
332899,Wasdale Gardens 12,2024-01-13T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,112.38
332899,Wasdale Gardens 12,2024-01-13T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,112.12
332899,Wasdale Gardens 12,2024-01-13T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.25
332899,Wasdale Gardens 12,2024-01-13T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.63
332899,Wasdale Gardens 12,2024-01-13T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.37
332899,Wasdale Gardens 12,2024-01-13T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92047
332899,Wasdale Gardens 12,2024-01-13T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92828
332899,Wasdale Gardens 12,2024-01-13T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98138
332899,Wasdale Gardens 12,2024-01-13T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-13T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-13T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-13T19:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T19:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T19:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,44.75
332899,Wasdale Gardens 12,2024-01-13T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,45.25
332899,Wasdale Gardens 12,2024-01-13T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.88
332899,Wasdale Gardens 12,2024-01-13T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.5
332899,Wasdale Gardens 12,2024-01-13T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,15.62
332899,Wasdale Gardens 12,2024-01-13T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
332899,Wasdale Gardens 12,2024-01-13T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,67.38
332899,Wasdale Gardens 12,2024-01-13T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,67.5
332899,Wasdale Gardens 12,2024-01-13T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,67.5
332899,Wasdale Gardens 12,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.25
332899,Wasdale Gardens 12,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.62
332899,Wasdale Gardens 12,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.13
332899,Wasdale Gardens 12,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87414
332899,Wasdale Gardens 12,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9744
332899,Wasdale Gardens 12,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95297
332899,Wasdale Gardens 12,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-13T19:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T19:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T19:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,3.0
332899,Wasdale Gardens 12,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,3.0
332899,Wasdale Gardens 12,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
332899,Wasdale Gardens 12,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.5
332899,Wasdale Gardens 12,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,22.0
332899,Wasdale Gardens 12,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.75
332899,Wasdale Gardens 12,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,3.12
332899,Wasdale Gardens 12,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,3.25
332899,Wasdale Gardens 12,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.25
332899,Wasdale Gardens 12,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
332899,Wasdale Gardens 12,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.0
332899,Wasdale Gardens 12,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.81
332899,Wasdale Gardens 12,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97308
332899,Wasdale Gardens 12,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95874
332899,Wasdale Gardens 12,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96701
332899,Wasdale Gardens 12,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-13T19:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T19:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,63.62
332899,Wasdale Gardens 12,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,64.0
332899,Wasdale Gardens 12,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.88
332899,Wasdale Gardens 12,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,57.75
332899,Wasdale Gardens 12,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,57.88
332899,Wasdale Gardens 12,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.75
332899,Wasdale Gardens 12,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,61.25
332899,Wasdale Gardens 12,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,61.88
332899,Wasdale Gardens 12,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.5
332899,Wasdale Gardens 12,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
332899,Wasdale Gardens 12,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
332899,Wasdale Gardens 12,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
332899,Wasdale Gardens 12,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.47
332899,Wasdale Gardens 12,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.52
332899,Wasdale Gardens 12,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
332899,Wasdale Gardens 12,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.81
332899,Wasdale Gardens 12,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
332899,Wasdale Gardens 12,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
332899,Wasdale Gardens 12,2024-01-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.0
332899,Wasdale Gardens 12,2024-01-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,59.0
332899,Wasdale Gardens 12,2024-01-13T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T19:40:00.000+00:00,busbar,,L3 Current (Min),A,111.88
332899,Wasdale Gardens 12,2024-01-13T19:40:00.000+00:00,busbar,,L3 Current (Max),A,112.12
332899,Wasdale Gardens 12,2024-01-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
332899,Wasdale Gardens 12,2024-01-13T19:40:00.000+00:00,busbar,,L2 Current (Min),A,82.88
332899,Wasdale Gardens 12,2024-01-13T19:40:00.000+00:00,busbar,,L2 Current (Max),A,83.25
332899,Wasdale Gardens 12,2024-01-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
332899,Wasdale Gardens 12,2024-01-13T19:40:00.000+00:00,busbar,,L1 Current (Min),A,243.62
332899,Wasdale Gardens 12,2024-01-13T19:40:00.000+00:00,busbar,,L1 Current (Max),A,244.25
332899,Wasdale Gardens 12,2024-01-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.88
332899,Wasdale Gardens 12,2024-01-13T19:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T19:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.25
332899,Wasdale Gardens 12,2024-01-13T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,115.81
332899,Wasdale Gardens 12,2024-01-13T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
332899,Wasdale Gardens 12,2024-01-13T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-12.0
332899,Wasdale Gardens 12,2024-01-13T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,13.0
332899,Wasdale Gardens 12,2024-01-13T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.58218
332899,Wasdale Gardens 12,2024-01-13T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.43197
332899,Wasdale Gardens 12,2024-01-13T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98968
332899,Wasdale Gardens 12,2024-01-13T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,-9.0
332899,Wasdale Gardens 12,2024-01-13T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-13T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-13T19:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T19:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T19:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,63.38
332899,Wasdale Gardens 12,2024-01-13T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,64.0
332899,Wasdale Gardens 12,2024-01-13T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,63.75
332899,Wasdale Gardens 12,2024-01-13T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,57.88
332899,Wasdale Gardens 12,2024-01-13T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,58.12
332899,Wasdale Gardens 12,2024-01-13T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.0
332899,Wasdale Gardens 12,2024-01-13T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,86.0
332899,Wasdale Gardens 12,2024-01-13T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,86.25
332899,Wasdale Gardens 12,2024-01-13T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,86.12
332899,Wasdale Gardens 12,2024-01-13T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.06
332899,Wasdale Gardens 12,2024-01-13T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.31
332899,Wasdale Gardens 12,2024-01-13T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
332899,Wasdale Gardens 12,2024-01-13T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-13T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92886
332899,Wasdale Gardens 12,2024-01-13T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92328
332899,Wasdale Gardens 12,2024-01-13T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99393
332899,Wasdale Gardens 12,2024-01-13T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-13T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-13T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
332899,Wasdale Gardens 12,2024-01-13T19:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T19:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T19:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,48.38
332899,Wasdale Gardens 12,2024-01-13T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,49.75
332899,Wasdale Gardens 12,2024-01-13T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.38
332899,Wasdale Gardens 12,2024-01-13T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.38
332899,Wasdale Gardens 12,2024-01-13T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,15.62
332899,Wasdale Gardens 12,2024-01-13T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
332899,Wasdale Gardens 12,2024-01-13T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,106.75
332899,Wasdale Gardens 12,2024-01-13T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,107.12
332899,Wasdale Gardens 12,2024-01-13T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,106.88
332899,Wasdale Gardens 12,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.87
332899,Wasdale Gardens 12,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.5
332899,Wasdale Gardens 12,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.81
332899,Wasdale Gardens 12,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.794
332899,Wasdale Gardens 12,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93823
332899,Wasdale Gardens 12,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85644
332899,Wasdale Gardens 12,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T19:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T19:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T19:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,3.12
332899,Wasdale Gardens 12,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,3.25
332899,Wasdale Gardens 12,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.25
332899,Wasdale Gardens 12,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,20.25
332899,Wasdale Gardens 12,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,20.38
332899,Wasdale Gardens 12,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.25
332899,Wasdale Gardens 12,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,2.12
332899,Wasdale Gardens 12,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,2.38
332899,Wasdale Gardens 12,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.25
332899,Wasdale Gardens 12,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
332899,Wasdale Gardens 12,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.5
332899,Wasdale Gardens 12,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
332899,Wasdale Gardens 12,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95563
332899,Wasdale Gardens 12,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96829
332899,Wasdale Gardens 12,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96274
332899,Wasdale Gardens 12,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-13T19:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T19:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,48.25
332899,Wasdale Gardens 12,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,48.88
332899,Wasdale Gardens 12,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.75
332899,Wasdale Gardens 12,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,59.25
332899,Wasdale Gardens 12,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,64.38
332899,Wasdale Gardens 12,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.5
332899,Wasdale Gardens 12,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,57.25
332899,Wasdale Gardens 12,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,58.0
332899,Wasdale Gardens 12,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.38
332899,Wasdale Gardens 12,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
332899,Wasdale Gardens 12,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
332899,Wasdale Gardens 12,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
332899,Wasdale Gardens 12,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.83
332899,Wasdale Gardens 12,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
332899,Wasdale Gardens 12,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
332899,Wasdale Gardens 12,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
332899,Wasdale Gardens 12,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
332899,Wasdale Gardens 12,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
332899,Wasdale Gardens 12,2024-01-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.0
332899,Wasdale Gardens 12,2024-01-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
332899,Wasdale Gardens 12,2024-01-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,61.0
332899,Wasdale Gardens 12,2024-01-13T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T19:30:00.000+00:00,busbar,,L3 Current (Min),A,96.12
332899,Wasdale Gardens 12,2024-01-13T19:30:00.000+00:00,busbar,,L3 Current (Max),A,97.62
332899,Wasdale Gardens 12,2024-01-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.25
332899,Wasdale Gardens 12,2024-01-13T19:30:00.000+00:00,busbar,,L2 Current (Min),A,80.0
332899,Wasdale Gardens 12,2024-01-13T19:30:00.000+00:00,busbar,,L2 Current (Max),A,85.25
332899,Wasdale Gardens 12,2024-01-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.38
332899,Wasdale Gardens 12,2024-01-13T19:30:00.000+00:00,busbar,,L1 Current (Min),A,251.75
332899,Wasdale Gardens 12,2024-01-13T19:30:00.000+00:00,busbar,,L1 Current (Max),A,252.38
332899,Wasdale Gardens 12,2024-01-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.0
332899,Wasdale Gardens 12,2024-01-13T19:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T19:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.06
332899,Wasdale Gardens 12,2024-01-13T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,115.94
332899,Wasdale Gardens 12,2024-01-13T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.69
332899,Wasdale Gardens 12,2024-01-13T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-13T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,14.0
332899,Wasdale Gardens 12,2024-01-13T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.57687
332899,Wasdale Gardens 12,2024-01-13T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.43468
332899,Wasdale Gardens 12,2024-01-13T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98566
332899,Wasdale Gardens 12,2024-01-13T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-13T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-13T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-13T19:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T19:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T19:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,51.5
332899,Wasdale Gardens 12,2024-01-13T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,52.75
332899,Wasdale Gardens 12,2024-01-13T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.12
332899,Wasdale Gardens 12,2024-01-13T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,65.38
332899,Wasdale Gardens 12,2024-01-13T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,65.62
332899,Wasdale Gardens 12,2024-01-13T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,65.5
332899,Wasdale Gardens 12,2024-01-13T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,80.25
332899,Wasdale Gardens 12,2024-01-13T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,80.38
332899,Wasdale Gardens 12,2024-01-13T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,80.38
332899,Wasdale Gardens 12,2024-01-13T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.75
332899,Wasdale Gardens 12,2024-01-13T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.37
332899,Wasdale Gardens 12,2024-01-13T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.19
332899,Wasdale Gardens 12,2024-01-13T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95377
332899,Wasdale Gardens 12,2024-01-13T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96512
332899,Wasdale Gardens 12,2024-01-13T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98239
332899,Wasdale Gardens 12,2024-01-13T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-13T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-13T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-13T19:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T19:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T19:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,41.5
332899,Wasdale Gardens 12,2024-01-13T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,41.62
332899,Wasdale Gardens 12,2024-01-13T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.62
332899,Wasdale Gardens 12,2024-01-13T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,22.38
332899,Wasdale Gardens 12,2024-01-13T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,23.62
332899,Wasdale Gardens 12,2024-01-13T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
332899,Wasdale Gardens 12,2024-01-13T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,69.88
332899,Wasdale Gardens 12,2024-01-13T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,70.12
332899,Wasdale Gardens 12,2024-01-13T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,70.12
332899,Wasdale Gardens 12,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.44
332899,Wasdale Gardens 12,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
332899,Wasdale Gardens 12,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.31
332899,Wasdale Gardens 12,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8544
332899,Wasdale Gardens 12,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97397
332899,Wasdale Gardens 12,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99512
332899,Wasdale Gardens 12,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-13T19:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T19:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T19:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,3.12
332899,Wasdale Gardens 12,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,3.25
332899,Wasdale Gardens 12,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.25
332899,Wasdale Gardens 12,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.12
332899,Wasdale Gardens 12,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,25.38
332899,Wasdale Gardens 12,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.25
332899,Wasdale Gardens 12,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.5
332899,Wasdale Gardens 12,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,20.25
332899,Wasdale Gardens 12,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.88
332899,Wasdale Gardens 12,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
332899,Wasdale Gardens 12,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
332899,Wasdale Gardens 12,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.63
332899,Wasdale Gardens 12,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96423
332899,Wasdale Gardens 12,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97629
332899,Wasdale Gardens 12,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96884
332899,Wasdale Gardens 12,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-13T19:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T19:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,57.12
332899,Wasdale Gardens 12,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,57.5
332899,Wasdale Gardens 12,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.25
332899,Wasdale Gardens 12,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,68.88
332899,Wasdale Gardens 12,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,69.12
332899,Wasdale Gardens 12,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.0
332899,Wasdale Gardens 12,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,67.38
332899,Wasdale Gardens 12,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,67.75
332899,Wasdale Gardens 12,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.62
332899,Wasdale Gardens 12,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.17
332899,Wasdale Gardens 12,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
332899,Wasdale Gardens 12,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
332899,Wasdale Gardens 12,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.39
332899,Wasdale Gardens 12,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.41
332899,Wasdale Gardens 12,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
332899,Wasdale Gardens 12,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.92
332899,Wasdale Gardens 12,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.97
332899,Wasdale Gardens 12,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
332899,Wasdale Gardens 12,2024-01-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
332899,Wasdale Gardens 12,2024-01-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
332899,Wasdale Gardens 12,2024-01-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,57.0
332899,Wasdale Gardens 12,2024-01-13T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T19:20:00.000+00:00,busbar,,L3 Current (Min),A,92.62
332899,Wasdale Gardens 12,2024-01-13T19:20:00.000+00:00,busbar,,L3 Current (Max),A,93.12
332899,Wasdale Gardens 12,2024-01-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.88
332899,Wasdale Gardens 12,2024-01-13T19:20:00.000+00:00,busbar,,L2 Current (Min),A,100.5
332899,Wasdale Gardens 12,2024-01-13T19:20:00.000+00:00,busbar,,L2 Current (Max),A,101.38
332899,Wasdale Gardens 12,2024-01-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
332899,Wasdale Gardens 12,2024-01-13T19:20:00.000+00:00,busbar,,L1 Current (Min),A,237.12
332899,Wasdale Gardens 12,2024-01-13T19:20:00.000+00:00,busbar,,L1 Current (Max),A,237.38
332899,Wasdale Gardens 12,2024-01-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.25
332899,Wasdale Gardens 12,2024-01-13T19:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T19:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.31
