Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-13T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,115.44
332899,Wasdale Gardens 12,2024-01-13T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.5
332899,Wasdale Gardens 12,2024-01-13T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-12.0
332899,Wasdale Gardens 12,2024-01-13T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,10.0
332899,Wasdale Gardens 12,2024-01-13T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.58645
332899,Wasdale Gardens 12,2024-01-13T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.4204
332899,Wasdale Gardens 12,2024-01-13T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97592
332899,Wasdale Gardens 12,2024-01-13T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,-9.0
332899,Wasdale Gardens 12,2024-01-13T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-13T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-13T19:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T19:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T19:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,61.25
332899,Wasdale Gardens 12,2024-01-13T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,63.0
332899,Wasdale Gardens 12,2024-01-13T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,62.0
332899,Wasdale Gardens 12,2024-01-13T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,46.0
332899,Wasdale Gardens 12,2024-01-13T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,46.12
332899,Wasdale Gardens 12,2024-01-13T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.0
332899,Wasdale Gardens 12,2024-01-13T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,65.75
332899,Wasdale Gardens 12,2024-01-13T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,66.38
332899,Wasdale Gardens 12,2024-01-13T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,65.88
332899,Wasdale Gardens 12,2024-01-13T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.75
332899,Wasdale Gardens 12,2024-01-13T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.44
332899,Wasdale Gardens 12,2024-01-13T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.44
332899,Wasdale Gardens 12,2024-01-13T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97394
332899,Wasdale Gardens 12,2024-01-13T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98495
332899,Wasdale Gardens 12,2024-01-13T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98383
332899,Wasdale Gardens 12,2024-01-13T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-13T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-13T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-13T19:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T19:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T19:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,61.88
332899,Wasdale Gardens 12,2024-01-13T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,62.0
332899,Wasdale Gardens 12,2024-01-13T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,61.88
332899,Wasdale Gardens 12,2024-01-13T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,41.0
332899,Wasdale Gardens 12,2024-01-13T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,41.75
332899,Wasdale Gardens 12,2024-01-13T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.38
332899,Wasdale Gardens 12,2024-01-13T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,73.5
332899,Wasdale Gardens 12,2024-01-13T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,73.62
332899,Wasdale Gardens 12,2024-01-13T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,73.5
332899,Wasdale Gardens 12,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-52.31
332899,Wasdale Gardens 12,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.87
332899,Wasdale Gardens 12,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.12
332899,Wasdale Gardens 12,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.64288
332899,Wasdale Gardens 12,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95657
332899,Wasdale Gardens 12,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99203
332899,Wasdale Gardens 12,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-13T19:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T19:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T19:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.5
332899,Wasdale Gardens 12,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.62
332899,Wasdale Gardens 12,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
332899,Wasdale Gardens 12,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.0
332899,Wasdale Gardens 12,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,25.25
332899,Wasdale Gardens 12,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.12
332899,Wasdale Gardens 12,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.62
332899,Wasdale Gardens 12,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,12.5
332899,Wasdale Gardens 12,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
332899,Wasdale Gardens 12,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.75
332899,Wasdale Gardens 12,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.19
332899,Wasdale Gardens 12,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
332899,Wasdale Gardens 12,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97824
332899,Wasdale Gardens 12,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93866
332899,Wasdale Gardens 12,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97513
332899,Wasdale Gardens 12,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-13T19:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T19:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,74.25
332899,Wasdale Gardens 12,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,75.0
332899,Wasdale Gardens 12,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,74.88
332899,Wasdale Gardens 12,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,45.62
332899,Wasdale Gardens 12,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,50.12
332899,Wasdale Gardens 12,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.62
332899,Wasdale Gardens 12,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,70.38
332899,Wasdale Gardens 12,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,71.25
332899,Wasdale Gardens 12,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.88
332899,Wasdale Gardens 12,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.47
332899,Wasdale Gardens 12,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.52
332899,Wasdale Gardens 12,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
332899,Wasdale Gardens 12,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.17
332899,Wasdale Gardens 12,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.19
332899,Wasdale Gardens 12,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
332899,Wasdale Gardens 12,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.27
332899,Wasdale Gardens 12,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.34
332899,Wasdale Gardens 12,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
332899,Wasdale Gardens 12,2024-01-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.0
332899,Wasdale Gardens 12,2024-01-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
332899,Wasdale Gardens 12,2024-01-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,54.0
332899,Wasdale Gardens 12,2024-01-13T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T19:10:00.000+00:00,busbar,,L3 Current (Min),A,122.0
332899,Wasdale Gardens 12,2024-01-13T19:10:00.000+00:00,busbar,,L3 Current (Max),A,122.62
332899,Wasdale Gardens 12,2024-01-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.25
332899,Wasdale Gardens 12,2024-01-13T19:10:00.000+00:00,busbar,,L2 Current (Min),A,96.38
332899,Wasdale Gardens 12,2024-01-13T19:10:00.000+00:00,busbar,,L2 Current (Max),A,101.12
332899,Wasdale Gardens 12,2024-01-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.62
332899,Wasdale Gardens 12,2024-01-13T19:10:00.000+00:00,busbar,,L1 Current (Min),A,221.0
332899,Wasdale Gardens 12,2024-01-13T19:10:00.000+00:00,busbar,,L1 Current (Max),A,222.38
332899,Wasdale Gardens 12,2024-01-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.75
332899,Wasdale Gardens 12,2024-01-13T19:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T19:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-128.43
332899,Wasdale Gardens 12,2024-01-13T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,118.12
332899,Wasdale Gardens 12,2024-01-13T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.81
332899,Wasdale Gardens 12,2024-01-13T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-13T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,11.0
332899,Wasdale Gardens 12,2024-01-13T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.59771
332899,Wasdale Gardens 12,2024-01-13T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.46368
332899,Wasdale Gardens 12,2024-01-13T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97797
332899,Wasdale Gardens 12,2024-01-13T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-13T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-13T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-13T19:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T19:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T19:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,40.0
332899,Wasdale Gardens 12,2024-01-13T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,40.12
332899,Wasdale Gardens 12,2024-01-13T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.12
332899,Wasdale Gardens 12,2024-01-13T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,50.88
332899,Wasdale Gardens 12,2024-01-13T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,51.25
332899,Wasdale Gardens 12,2024-01-13T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,51.12
332899,Wasdale Gardens 12,2024-01-13T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,63.12
332899,Wasdale Gardens 12,2024-01-13T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,63.38
332899,Wasdale Gardens 12,2024-01-13T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,63.25
332899,Wasdale Gardens 12,2024-01-13T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.0
332899,Wasdale Gardens 12,2024-01-13T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.5
332899,Wasdale Gardens 12,2024-01-13T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.0
332899,Wasdale Gardens 12,2024-01-13T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91537
332899,Wasdale Gardens 12,2024-01-13T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96942
332899,Wasdale Gardens 12,2024-01-13T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97235
332899,Wasdale Gardens 12,2024-01-13T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-13T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-13T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-13T19:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T19:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T19:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,41.38
332899,Wasdale Gardens 12,2024-01-13T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,41.62
332899,Wasdale Gardens 12,2024-01-13T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.5
332899,Wasdale Gardens 12,2024-01-13T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,21.5
332899,Wasdale Gardens 12,2024-01-13T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,21.62
332899,Wasdale Gardens 12,2024-01-13T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.62
332899,Wasdale Gardens 12,2024-01-13T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,58.88
332899,Wasdale Gardens 12,2024-01-13T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,59.38
332899,Wasdale Gardens 12,2024-01-13T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.25
332899,Wasdale Gardens 12,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.31
332899,Wasdale Gardens 12,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
332899,Wasdale Gardens 12,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.62
332899,Wasdale Gardens 12,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81176
332899,Wasdale Gardens 12,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97385
332899,Wasdale Gardens 12,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99786
332899,Wasdale Gardens 12,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-13T19:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T19:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T19:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,3.0
332899,Wasdale Gardens 12,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,3.0
332899,Wasdale Gardens 12,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
332899,Wasdale Gardens 12,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.38
332899,Wasdale Gardens 12,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,25.62
332899,Wasdale Gardens 12,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
332899,Wasdale Gardens 12,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,31.5
332899,Wasdale Gardens 12,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,32.12
332899,Wasdale Gardens 12,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.75
332899,Wasdale Gardens 12,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
332899,Wasdale Gardens 12,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.75
332899,Wasdale Gardens 12,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
332899,Wasdale Gardens 12,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95163
332899,Wasdale Gardens 12,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95996
332899,Wasdale Gardens 12,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98068
332899,Wasdale Gardens 12,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-13T19:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T19:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,48.0
332899,Wasdale Gardens 12,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,48.25
332899,Wasdale Gardens 12,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.12
332899,Wasdale Gardens 12,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,52.75
332899,Wasdale Gardens 12,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,57.25
332899,Wasdale Gardens 12,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
332899,Wasdale Gardens 12,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,89.38
332899,Wasdale Gardens 12,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,90.25
332899,Wasdale Gardens 12,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,89.88
332899,Wasdale Gardens 12,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.33
332899,Wasdale Gardens 12,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
332899,Wasdale Gardens 12,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
332899,Wasdale Gardens 12,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.69
332899,Wasdale Gardens 12,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.72
332899,Wasdale Gardens 12,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
332899,Wasdale Gardens 12,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.11
332899,Wasdale Gardens 12,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.14
332899,Wasdale Gardens 12,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
332899,Wasdale Gardens 12,2024-01-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
332899,Wasdale Gardens 12,2024-01-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,59.0
332899,Wasdale Gardens 12,2024-01-13T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T19:00:00.000+00:00,busbar,,L3 Current (Min),A,85.0
332899,Wasdale Gardens 12,2024-01-13T19:00:00.000+00:00,busbar,,L3 Current (Max),A,85.5
332899,Wasdale Gardens 12,2024-01-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.25
332899,Wasdale Gardens 12,2024-01-13T19:00:00.000+00:00,busbar,,L2 Current (Min),A,83.75
332899,Wasdale Gardens 12,2024-01-13T19:00:00.000+00:00,busbar,,L2 Current (Max),A,87.75
332899,Wasdale Gardens 12,2024-01-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.38
332899,Wasdale Gardens 12,2024-01-13T19:00:00.000+00:00,busbar,,L1 Current (Min),A,243.25
332899,Wasdale Gardens 12,2024-01-13T19:00:00.000+00:00,busbar,,L1 Current (Max),A,243.25
332899,Wasdale Gardens 12,2024-01-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.25
332899,Wasdale Gardens 12,2024-01-13T19:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T19:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.88
332899,Wasdale Gardens 12,2024-01-13T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,117.69
332899,Wasdale Gardens 12,2024-01-13T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.62
332899,Wasdale Gardens 12,2024-01-13T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-12.0
332899,Wasdale Gardens 12,2024-01-13T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,9.0
332899,Wasdale Gardens 12,2024-01-13T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.5509
332899,Wasdale Gardens 12,2024-01-13T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.45534
332899,Wasdale Gardens 12,2024-01-13T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97742
332899,Wasdale Gardens 12,2024-01-13T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,-8.0
332899,Wasdale Gardens 12,2024-01-13T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-13T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-13T18:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T18:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T18:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,61.62
332899,Wasdale Gardens 12,2024-01-13T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,61.75
332899,Wasdale Gardens 12,2024-01-13T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,61.62
332899,Wasdale Gardens 12,2024-01-13T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,42.0
332899,Wasdale Gardens 12,2024-01-13T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,42.25
332899,Wasdale Gardens 12,2024-01-13T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.12
332899,Wasdale Gardens 12,2024-01-13T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,54.75
332899,Wasdale Gardens 12,2024-01-13T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,55.0
332899,Wasdale Gardens 12,2024-01-13T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,54.88
332899,Wasdale Gardens 12,2024-01-13T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.0
332899,Wasdale Gardens 12,2024-01-13T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.56
332899,Wasdale Gardens 12,2024-01-13T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.75
332899,Wasdale Gardens 12,2024-01-13T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92624
332899,Wasdale Gardens 12,2024-01-13T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96915
332899,Wasdale Gardens 12,2024-01-13T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98691
332899,Wasdale Gardens 12,2024-01-13T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-13T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-13T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-13T18:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T18:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T18:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,45.25
332899,Wasdale Gardens 12,2024-01-13T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,45.38
332899,Wasdale Gardens 12,2024-01-13T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.25
332899,Wasdale Gardens 12,2024-01-13T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,20.38
332899,Wasdale Gardens 12,2024-01-13T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,20.5
332899,Wasdale Gardens 12,2024-01-13T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.38
332899,Wasdale Gardens 12,2024-01-13T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,83.62
332899,Wasdale Gardens 12,2024-01-13T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,84.12
332899,Wasdale Gardens 12,2024-01-13T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,83.88
332899,Wasdale Gardens 12,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-40.87
332899,Wasdale Gardens 12,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
332899,Wasdale Gardens 12,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.12
332899,Wasdale Gardens 12,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.71356
332899,Wasdale Gardens 12,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9776
332899,Wasdale Gardens 12,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99829
332899,Wasdale Gardens 12,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-13T18:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T18:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T18:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.75
332899,Wasdale Gardens 12,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,2.88
332899,Wasdale Gardens 12,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.75
332899,Wasdale Gardens 12,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.25
332899,Wasdale Gardens 12,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,25.75
332899,Wasdale Gardens 12,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.62
332899,Wasdale Gardens 12,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.5
332899,Wasdale Gardens 12,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,14.62
332899,Wasdale Gardens 12,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
332899,Wasdale Gardens 12,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
332899,Wasdale Gardens 12,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
332899,Wasdale Gardens 12,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
332899,Wasdale Gardens 12,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97781
332899,Wasdale Gardens 12,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97833
332899,Wasdale Gardens 12,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98437
332899,Wasdale Gardens 12,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
332899,Wasdale Gardens 12,2024-01-13T18:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T18:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,70.5
332899,Wasdale Gardens 12,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,71.12
332899,Wasdale Gardens 12,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.88
332899,Wasdale Gardens 12,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,77.12
332899,Wasdale Gardens 12,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,77.62
332899,Wasdale Gardens 12,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,77.38
332899,Wasdale Gardens 12,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,100.62
332899,Wasdale Gardens 12,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,101.0
332899,Wasdale Gardens 12,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,100.75
332899,Wasdale Gardens 12,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.19
332899,Wasdale Gardens 12,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.22
332899,Wasdale Gardens 12,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
332899,Wasdale Gardens 12,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.56
332899,Wasdale Gardens 12,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.59
332899,Wasdale Gardens 12,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
332899,Wasdale Gardens 12,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.84
332899,Wasdale Gardens 12,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.88
332899,Wasdale Gardens 12,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
332899,Wasdale Gardens 12,2024-01-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.0
332899,Wasdale Gardens 12,2024-01-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332899,Wasdale Gardens 12,2024-01-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,62.0
332899,Wasdale Gardens 12,2024-01-13T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T18:50:00.000+00:00,busbar,,L3 Current (Min),A,110.12
332899,Wasdale Gardens 12,2024-01-13T18:50:00.000+00:00,busbar,,L3 Current (Max),A,110.25
332899,Wasdale Gardens 12,2024-01-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.12
332899,Wasdale Gardens 12,2024-01-13T18:50:00.000+00:00,busbar,,L2 Current (Min),A,107.38
332899,Wasdale Gardens 12,2024-01-13T18:50:00.000+00:00,busbar,,L2 Current (Max),A,108.0
332899,Wasdale Gardens 12,2024-01-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.75
332899,Wasdale Gardens 12,2024-01-13T18:50:00.000+00:00,busbar,,L1 Current (Min),A,253.5
332899,Wasdale Gardens 12,2024-01-13T18:50:00.000+00:00,busbar,,L1 Current (Max),A,254.25
332899,Wasdale Gardens 12,2024-01-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.88
332899,Wasdale Gardens 12,2024-01-13T18:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T18:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.19
332899,Wasdale Gardens 12,2024-01-13T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,115.62
332899,Wasdale Gardens 12,2024-01-13T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.25
332899,Wasdale Gardens 12,2024-01-13T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-13T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,9.0
332899,Wasdale Gardens 12,2024-01-13T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.57986
332899,Wasdale Gardens 12,2024-01-13T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.41811
332899,Wasdale Gardens 12,2024-01-13T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97812
332899,Wasdale Gardens 12,2024-01-13T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,-8.0
332899,Wasdale Gardens 12,2024-01-13T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-13T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-13T18:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T18:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T18:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,54.62
332899,Wasdale Gardens 12,2024-01-13T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,54.88
332899,Wasdale Gardens 12,2024-01-13T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,54.75
332899,Wasdale Gardens 12,2024-01-13T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,39.88
332899,Wasdale Gardens 12,2024-01-13T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,40.12
332899,Wasdale Gardens 12,2024-01-13T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.0
332899,Wasdale Gardens 12,2024-01-13T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,63.12
332899,Wasdale Gardens 12,2024-01-13T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,63.25
332899,Wasdale Gardens 12,2024-01-13T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,63.12
332899,Wasdale Gardens 12,2024-01-13T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.0
332899,Wasdale Gardens 12,2024-01-13T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.75
332899,Wasdale Gardens 12,2024-01-13T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.5
332899,Wasdale Gardens 12,2024-01-13T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96536
332899,Wasdale Gardens 12,2024-01-13T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80526
332899,Wasdale Gardens 12,2024-01-13T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98413
332899,Wasdale Gardens 12,2024-01-13T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-13T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-13T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-13T18:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T18:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T18:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,65.75
332899,Wasdale Gardens 12,2024-01-13T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,67.25
332899,Wasdale Gardens 12,2024-01-13T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,66.5
332899,Wasdale Gardens 12,2024-01-13T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.38
332899,Wasdale Gardens 12,2024-01-13T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,13.5
332899,Wasdale Gardens 12,2024-01-13T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.38
332899,Wasdale Gardens 12,2024-01-13T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,71.0
332899,Wasdale Gardens 12,2024-01-13T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,71.12
332899,Wasdale Gardens 12,2024-01-13T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,71.0
332899,Wasdale Gardens 12,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
332899,Wasdale Gardens 12,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
332899,Wasdale Gardens 12,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.19
332899,Wasdale Gardens 12,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99432
332899,Wasdale Gardens 12,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99133
332899,Wasdale Gardens 12,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93558
332899,Wasdale Gardens 12,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-13T18:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T18:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T18:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.12
332899,Wasdale Gardens 12,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,12.5
332899,Wasdale Gardens 12,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.38
332899,Wasdale Gardens 12,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,41.12
332899,Wasdale Gardens 12,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,41.25
332899,Wasdale Gardens 12,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.25
332899,Wasdale Gardens 12,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,2.88
332899,Wasdale Gardens 12,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,2.88
332899,Wasdale Gardens 12,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.88
332899,Wasdale Gardens 12,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
332899,Wasdale Gardens 12,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
332899,Wasdale Gardens 12,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
332899,Wasdale Gardens 12,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9678
332899,Wasdale Gardens 12,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9877
332899,Wasdale Gardens 12,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98334
332899,Wasdale Gardens 12,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-13T18:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T18:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,59.38
332899,Wasdale Gardens 12,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,59.5
332899,Wasdale Gardens 12,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.38
332899,Wasdale Gardens 12,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,90.62
332899,Wasdale Gardens 12,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,91.0
332899,Wasdale Gardens 12,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,90.88
332899,Wasdale Gardens 12,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,87.5
332899,Wasdale Gardens 12,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,87.75
332899,Wasdale Gardens 12,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,87.62
332899,Wasdale Gardens 12,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.31
332899,Wasdale Gardens 12,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
332899,Wasdale Gardens 12,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
332899,Wasdale Gardens 12,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.78
332899,Wasdale Gardens 12,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.83
332899,Wasdale Gardens 12,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
332899,Wasdale Gardens 12,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.12
332899,Wasdale Gardens 12,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.17
332899,Wasdale Gardens 12,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
332899,Wasdale Gardens 12,2024-01-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.0
332899,Wasdale Gardens 12,2024-01-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
