Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
332899,Wasdale Gardens 12,2024-01-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,54.0
332899,Wasdale Gardens 12,2024-01-13T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T18:40:00.000+00:00,busbar,,L3 Current (Min),A,123.88
332899,Wasdale Gardens 12,2024-01-13T18:40:00.000+00:00,busbar,,L3 Current (Max),A,125.25
332899,Wasdale Gardens 12,2024-01-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.62
332899,Wasdale Gardens 12,2024-01-13T18:40:00.000+00:00,busbar,,L2 Current (Min),A,129.62
332899,Wasdale Gardens 12,2024-01-13T18:40:00.000+00:00,busbar,,L2 Current (Max),A,130.5
332899,Wasdale Gardens 12,2024-01-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.12
332899,Wasdale Gardens 12,2024-01-13T18:40:00.000+00:00,busbar,,L1 Current (Min),A,224.62
332899,Wasdale Gardens 12,2024-01-13T18:40:00.000+00:00,busbar,,L1 Current (Max),A,224.75
332899,Wasdale Gardens 12,2024-01-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.62
332899,Wasdale Gardens 12,2024-01-13T18:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T18:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.88
332899,Wasdale Gardens 12,2024-01-13T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,114.88
332899,Wasdale Gardens 12,2024-01-13T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.06
332899,Wasdale Gardens 12,2024-01-13T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-13T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,11.0
332899,Wasdale Gardens 12,2024-01-13T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.54772
332899,Wasdale Gardens 12,2024-01-13T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.41628
332899,Wasdale Gardens 12,2024-01-13T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97687
332899,Wasdale Gardens 12,2024-01-13T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,-8.0
332899,Wasdale Gardens 12,2024-01-13T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-13T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-13T18:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T18:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T18:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,56.12
332899,Wasdale Gardens 12,2024-01-13T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,56.62
332899,Wasdale Gardens 12,2024-01-13T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,56.38
332899,Wasdale Gardens 12,2024-01-13T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,50.12
332899,Wasdale Gardens 12,2024-01-13T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,50.75
332899,Wasdale Gardens 12,2024-01-13T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.62
332899,Wasdale Gardens 12,2024-01-13T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,65.0
332899,Wasdale Gardens 12,2024-01-13T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,65.25
332899,Wasdale Gardens 12,2024-01-13T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,65.12
332899,Wasdale Gardens 12,2024-01-13T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.56
332899,Wasdale Gardens 12,2024-01-13T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.25
332899,Wasdale Gardens 12,2024-01-13T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.69
332899,Wasdale Gardens 12,2024-01-13T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97531
332899,Wasdale Gardens 12,2024-01-13T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94116
332899,Wasdale Gardens 12,2024-01-13T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94989
332899,Wasdale Gardens 12,2024-01-13T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-13T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-13T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-13T18:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T18:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T18:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,85.5
332899,Wasdale Gardens 12,2024-01-13T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,85.88
332899,Wasdale Gardens 12,2024-01-13T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,85.75
332899,Wasdale Gardens 12,2024-01-13T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,21.0
332899,Wasdale Gardens 12,2024-01-13T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,21.12
332899,Wasdale Gardens 12,2024-01-13T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
332899,Wasdale Gardens 12,2024-01-13T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,47.88
332899,Wasdale Gardens 12,2024-01-13T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,48.12
332899,Wasdale Gardens 12,2024-01-13T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.88
332899,Wasdale Gardens 12,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.0
332899,Wasdale Gardens 12,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
332899,Wasdale Gardens 12,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
332899,Wasdale Gardens 12,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83761
332899,Wasdale Gardens 12,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98694
332899,Wasdale Gardens 12,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99652
332899,Wasdale Gardens 12,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-13T18:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T18:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T18:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,2.62
332899,Wasdale Gardens 12,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,3.0
332899,Wasdale Gardens 12,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.75
332899,Wasdale Gardens 12,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,41.38
332899,Wasdale Gardens 12,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,41.75
332899,Wasdale Gardens 12,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
332899,Wasdale Gardens 12,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.88
332899,Wasdale Gardens 12,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,14.0
332899,Wasdale Gardens 12,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.88
332899,Wasdale Gardens 12,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.62
332899,Wasdale Gardens 12,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
332899,Wasdale Gardens 12,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.87
332899,Wasdale Gardens 12,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97729
332899,Wasdale Gardens 12,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9671
332899,Wasdale Gardens 12,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96689
332899,Wasdale Gardens 12,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-13T18:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T18:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,68.75
332899,Wasdale Gardens 12,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,69.12
332899,Wasdale Gardens 12,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.88
332899,Wasdale Gardens 12,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,64.0
332899,Wasdale Gardens 12,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,64.75
332899,Wasdale Gardens 12,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.38
332899,Wasdale Gardens 12,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,74.75
332899,Wasdale Gardens 12,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,78.0
332899,Wasdale Gardens 12,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.5
332899,Wasdale Gardens 12,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.14
332899,Wasdale Gardens 12,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
332899,Wasdale Gardens 12,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
332899,Wasdale Gardens 12,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.84
332899,Wasdale Gardens 12,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
332899,Wasdale Gardens 12,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
332899,Wasdale Gardens 12,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.5
332899,Wasdale Gardens 12,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
332899,Wasdale Gardens 12,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
332899,Wasdale Gardens 12,2024-01-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.0
332899,Wasdale Gardens 12,2024-01-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
332899,Wasdale Gardens 12,2024-01-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332899,Wasdale Gardens 12,2024-01-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,48.0
332899,Wasdale Gardens 12,2024-01-13T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T18:30:00.000+00:00,busbar,,L3 Current (Min),A,142.38
332899,Wasdale Gardens 12,2024-01-13T18:30:00.000+00:00,busbar,,L3 Current (Max),A,143.38
332899,Wasdale Gardens 12,2024-01-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.88
332899,Wasdale Gardens 12,2024-01-13T18:30:00.000+00:00,busbar,,L2 Current (Min),A,109.25
332899,Wasdale Gardens 12,2024-01-13T18:30:00.000+00:00,busbar,,L2 Current (Max),A,110.12
332899,Wasdale Gardens 12,2024-01-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.62
332899,Wasdale Gardens 12,2024-01-13T18:30:00.000+00:00,busbar,,L1 Current (Min),A,201.25
332899,Wasdale Gardens 12,2024-01-13T18:30:00.000+00:00,busbar,,L1 Current (Max),A,204.88
332899,Wasdale Gardens 12,2024-01-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
332899,Wasdale Gardens 12,2024-01-13T18:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T18:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-125.44
332899,Wasdale Gardens 12,2024-01-13T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,117.75
332899,Wasdale Gardens 12,2024-01-13T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.31
332899,Wasdale Gardens 12,2024-01-13T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-12.0
332899,Wasdale Gardens 12,2024-01-13T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,11.0
332899,Wasdale Gardens 12,2024-01-13T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.57226
332899,Wasdale Gardens 12,2024-01-13T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.46053
332899,Wasdale Gardens 12,2024-01-13T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96915
332899,Wasdale Gardens 12,2024-01-13T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,-8.0
332899,Wasdale Gardens 12,2024-01-13T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-13T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-13T18:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T18:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T18:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,60.38
332899,Wasdale Gardens 12,2024-01-13T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,60.38
332899,Wasdale Gardens 12,2024-01-13T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,60.38
332899,Wasdale Gardens 12,2024-01-13T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,51.25
332899,Wasdale Gardens 12,2024-01-13T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,51.38
332899,Wasdale Gardens 12,2024-01-13T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.38
332899,Wasdale Gardens 12,2024-01-13T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,54.88
332899,Wasdale Gardens 12,2024-01-13T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,55.25
332899,Wasdale Gardens 12,2024-01-13T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.12
332899,Wasdale Gardens 12,2024-01-13T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.06
332899,Wasdale Gardens 12,2024-01-13T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.0
332899,Wasdale Gardens 12,2024-01-13T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.38
332899,Wasdale Gardens 12,2024-01-13T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95938
332899,Wasdale Gardens 12,2024-01-13T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84875
332899,Wasdale Gardens 12,2024-01-13T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9873
332899,Wasdale Gardens 12,2024-01-13T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-13T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-13T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-13T18:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T18:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T18:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,61.12
332899,Wasdale Gardens 12,2024-01-13T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,61.25
332899,Wasdale Gardens 12,2024-01-13T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,61.12
332899,Wasdale Gardens 12,2024-01-13T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,17.62
332899,Wasdale Gardens 12,2024-01-13T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,17.75
332899,Wasdale Gardens 12,2024-01-13T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.75
332899,Wasdale Gardens 12,2024-01-13T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,88.38
332899,Wasdale Gardens 12,2024-01-13T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,88.5
332899,Wasdale Gardens 12,2024-01-13T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,88.38
332899,Wasdale Gardens 12,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.69
332899,Wasdale Gardens 12,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.25
332899,Wasdale Gardens 12,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
332899,Wasdale Gardens 12,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77618
332899,Wasdale Gardens 12,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96472
332899,Wasdale Gardens 12,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97891
332899,Wasdale Gardens 12,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-13T18:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T18:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T18:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,3.25
332899,Wasdale Gardens 12,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,3.25
332899,Wasdale Gardens 12,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.25
332899,Wasdale Gardens 12,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.0
332899,Wasdale Gardens 12,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,25.38
332899,Wasdale Gardens 12,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
332899,Wasdale Gardens 12,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,4.12
332899,Wasdale Gardens 12,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,4.12
332899,Wasdale Gardens 12,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.12
332899,Wasdale Gardens 12,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
332899,Wasdale Gardens 12,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
332899,Wasdale Gardens 12,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
332899,Wasdale Gardens 12,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98151
332899,Wasdale Gardens 12,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98019
332899,Wasdale Gardens 12,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9787
332899,Wasdale Gardens 12,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-13T18:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T18:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,77.25
332899,Wasdale Gardens 12,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,78.0
332899,Wasdale Gardens 12,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,77.75
332899,Wasdale Gardens 12,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,77.88
332899,Wasdale Gardens 12,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,78.62
332899,Wasdale Gardens 12,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,78.25
332899,Wasdale Gardens 12,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,83.88
332899,Wasdale Gardens 12,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,91.5
332899,Wasdale Gardens 12,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,89.5
332899,Wasdale Gardens 12,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
332899,Wasdale Gardens 12,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
332899,Wasdale Gardens 12,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
332899,Wasdale Gardens 12,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.36
332899,Wasdale Gardens 12,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
332899,Wasdale Gardens 12,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
332899,Wasdale Gardens 12,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.64
332899,Wasdale Gardens 12,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
332899,Wasdale Gardens 12,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
332899,Wasdale Gardens 12,2024-01-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.0
332899,Wasdale Gardens 12,2024-01-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
332899,Wasdale Gardens 12,2024-01-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,57.0
332899,Wasdale Gardens 12,2024-01-13T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T18:20:00.000+00:00,busbar,,L3 Current (Min),A,126.62
332899,Wasdale Gardens 12,2024-01-13T18:20:00.000+00:00,busbar,,L3 Current (Max),A,127.25
332899,Wasdale Gardens 12,2024-01-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
332899,Wasdale Gardens 12,2024-01-13T18:20:00.000+00:00,busbar,,L2 Current (Min),A,100.25
332899,Wasdale Gardens 12,2024-01-13T18:20:00.000+00:00,busbar,,L2 Current (Max),A,100.5
332899,Wasdale Gardens 12,2024-01-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.38
332899,Wasdale Gardens 12,2024-01-13T18:20:00.000+00:00,busbar,,L1 Current (Min),A,231.12
332899,Wasdale Gardens 12,2024-01-13T18:20:00.000+00:00,busbar,,L1 Current (Max),A,239.25
332899,Wasdale Gardens 12,2024-01-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.0
332899,Wasdale Gardens 12,2024-01-13T18:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T18:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.25
332899,Wasdale Gardens 12,2024-01-13T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,116.62
332899,Wasdale Gardens 12,2024-01-13T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.87
332899,Wasdale Gardens 12,2024-01-13T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-17.0
332899,Wasdale Gardens 12,2024-01-13T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,10.0
332899,Wasdale Gardens 12,2024-01-13T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.5436
332899,Wasdale Gardens 12,2024-01-13T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.43664
332899,Wasdale Gardens 12,2024-01-13T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95108
332899,Wasdale Gardens 12,2024-01-13T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,-11.0
332899,Wasdale Gardens 12,2024-01-13T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-13T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-13T18:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T18:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T18:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,82.62
332899,Wasdale Gardens 12,2024-01-13T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,83.12
332899,Wasdale Gardens 12,2024-01-13T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,82.75
332899,Wasdale Gardens 12,2024-01-13T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,44.25
332899,Wasdale Gardens 12,2024-01-13T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,44.38
332899,Wasdale Gardens 12,2024-01-13T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.38
332899,Wasdale Gardens 12,2024-01-13T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,42.88
332899,Wasdale Gardens 12,2024-01-13T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,48.12
332899,Wasdale Gardens 12,2024-01-13T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.88
332899,Wasdale Gardens 12,2024-01-13T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.63
332899,Wasdale Gardens 12,2024-01-13T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.13
332899,Wasdale Gardens 12,2024-01-13T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.5
332899,Wasdale Gardens 12,2024-01-13T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95248
332899,Wasdale Gardens 12,2024-01-13T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94485
332899,Wasdale Gardens 12,2024-01-13T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97745
332899,Wasdale Gardens 12,2024-01-13T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-13T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-13T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-13T18:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T18:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T18:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,48.75
332899,Wasdale Gardens 12,2024-01-13T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,49.12
332899,Wasdale Gardens 12,2024-01-13T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.88
332899,Wasdale Gardens 12,2024-01-13T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,23.75
332899,Wasdale Gardens 12,2024-01-13T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,23.88
332899,Wasdale Gardens 12,2024-01-13T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.88
332899,Wasdale Gardens 12,2024-01-13T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,56.38
332899,Wasdale Gardens 12,2024-01-13T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,57.0
332899,Wasdale Gardens 12,2024-01-13T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.88
332899,Wasdale Gardens 12,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-38.94
332899,Wasdale Gardens 12,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
332899,Wasdale Gardens 12,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.44
332899,Wasdale Gardens 12,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.7835
332899,Wasdale Gardens 12,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98154
332899,Wasdale Gardens 12,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9491
332899,Wasdale Gardens 12,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-13T18:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T18:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T18:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.75
332899,Wasdale Gardens 12,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,3.0
332899,Wasdale Gardens 12,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.88
332899,Wasdale Gardens 12,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,34.0
332899,Wasdale Gardens 12,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,34.25
332899,Wasdale Gardens 12,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.12
332899,Wasdale Gardens 12,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,2.88
332899,Wasdale Gardens 12,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,2.88
332899,Wasdale Gardens 12,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.88
332899,Wasdale Gardens 12,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
332899,Wasdale Gardens 12,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
332899,Wasdale Gardens 12,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
332899,Wasdale Gardens 12,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97559
332899,Wasdale Gardens 12,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98425
332899,Wasdale Gardens 12,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98642
332899,Wasdale Gardens 12,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-13T18:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T18:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,63.38
332899,Wasdale Gardens 12,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,64.0
332899,Wasdale Gardens 12,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.62
332899,Wasdale Gardens 12,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,81.88
332899,Wasdale Gardens 12,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,83.0
332899,Wasdale Gardens 12,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,82.0
332899,Wasdale Gardens 12,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,94.38
332899,Wasdale Gardens 12,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,94.38
332899,Wasdale Gardens 12,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,94.38
332899,Wasdale Gardens 12,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.98
332899,Wasdale Gardens 12,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
332899,Wasdale Gardens 12,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
332899,Wasdale Gardens 12,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.58
332899,Wasdale Gardens 12,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.62
332899,Wasdale Gardens 12,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
332899,Wasdale Gardens 12,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.09
332899,Wasdale Gardens 12,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.16
332899,Wasdale Gardens 12,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
332899,Wasdale Gardens 12,2024-01-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.0
332899,Wasdale Gardens 12,2024-01-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
332899,Wasdale Gardens 12,2024-01-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,48.0
332899,Wasdale Gardens 12,2024-01-13T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T18:10:00.000+00:00,busbar,,L3 Current (Min),A,110.62
332899,Wasdale Gardens 12,2024-01-13T18:10:00.000+00:00,busbar,,L3 Current (Max),A,111.12
332899,Wasdale Gardens 12,2024-01-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
332899,Wasdale Gardens 12,2024-01-13T18:10:00.000+00:00,busbar,,L2 Current (Min),A,122.88
332899,Wasdale Gardens 12,2024-01-13T18:10:00.000+00:00,busbar,,L2 Current (Max),A,123.5
332899,Wasdale Gardens 12,2024-01-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
332899,Wasdale Gardens 12,2024-01-13T18:10:00.000+00:00,busbar,,L1 Current (Min),A,196.75
332899,Wasdale Gardens 12,2024-01-13T18:10:00.000+00:00,busbar,,L1 Current (Max),A,201.75
332899,Wasdale Gardens 12,2024-01-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.75
332899,Wasdale Gardens 12,2024-01-13T18:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T18:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-121.75
332899,Wasdale Gardens 12,2024-01-13T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,117.12
332899,Wasdale Gardens 12,2024-01-13T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.75
332899,Wasdale Gardens 12,2024-01-13T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-19.0
332899,Wasdale Gardens 12,2024-01-13T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,11.0
332899,Wasdale Gardens 12,2024-01-13T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.52303
332899,Wasdale Gardens 12,2024-01-13T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.45351
332899,Wasdale Gardens 12,2024-01-13T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97736
332899,Wasdale Gardens 12,2024-01-13T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,-12.0
332899,Wasdale Gardens 12,2024-01-13T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-13T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-13T18:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T18:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T18:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,89.38
332899,Wasdale Gardens 12,2024-01-13T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,89.88
332899,Wasdale Gardens 12,2024-01-13T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,89.75
332899,Wasdale Gardens 12,2024-01-13T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,49.38
332899,Wasdale Gardens 12,2024-01-13T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,49.5
332899,Wasdale Gardens 12,2024-01-13T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.38
332899,Wasdale Gardens 12,2024-01-13T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,55.5
332899,Wasdale Gardens 12,2024-01-13T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,56.0
332899,Wasdale Gardens 12,2024-01-13T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.75
332899,Wasdale Gardens 12,2024-01-13T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.63
332899,Wasdale Gardens 12,2024-01-13T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.94
332899,Wasdale Gardens 12,2024-01-13T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.81
332899,Wasdale Gardens 12,2024-01-13T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93222
332899,Wasdale Gardens 12,2024-01-13T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93384
332899,Wasdale Gardens 12,2024-01-13T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97238
332899,Wasdale Gardens 12,2024-01-13T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-13T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-13T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-13T18:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T18:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T18:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,49.12
332899,Wasdale Gardens 12,2024-01-13T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,49.25
332899,Wasdale Gardens 12,2024-01-13T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.12
332899,Wasdale Gardens 12,2024-01-13T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,23.75
332899,Wasdale Gardens 12,2024-01-13T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,23.75
332899,Wasdale Gardens 12,2024-01-13T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.75
332899,Wasdale Gardens 12,2024-01-13T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,63.75
332899,Wasdale Gardens 12,2024-01-13T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,64.0
332899,Wasdale Gardens 12,2024-01-13T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.88
332899,Wasdale Gardens 12,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.25
332899,Wasdale Gardens 12,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.87
332899,Wasdale Gardens 12,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.5
332899,Wasdale Gardens 12,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81259
332899,Wasdale Gardens 12,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95196
332899,Wasdale Gardens 12,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96814
332899,Wasdale Gardens 12,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-13T18:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T18:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T18:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,3.0
332899,Wasdale Gardens 12,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,3.25
332899,Wasdale Gardens 12,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.12
332899,Wasdale Gardens 12,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,24.5
332899,Wasdale Gardens 12,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,24.75
332899,Wasdale Gardens 12,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.62
332899,Wasdale Gardens 12,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,4.25
332899,Wasdale Gardens 12,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,4.38
332899,Wasdale Gardens 12,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.25
332899,Wasdale Gardens 12,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.56
332899,Wasdale Gardens 12,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
332899,Wasdale Gardens 12,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
332899,Wasdale Gardens 12,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98041
332899,Wasdale Gardens 12,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98724
332899,Wasdale Gardens 12,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99219
332899,Wasdale Gardens 12,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
332899,Wasdale Gardens 12,2024-01-13T18:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T18:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,69.0
332899,Wasdale Gardens 12,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,69.0
332899,Wasdale Gardens 12,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.0
332899,Wasdale Gardens 12,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,88.25
