Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,88.38
332899,Wasdale Gardens 12,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,88.25
332899,Wasdale Gardens 12,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,118.88
332899,Wasdale Gardens 12,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,127.62
332899,Wasdale Gardens 12,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,125.25
332899,Wasdale Gardens 12,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.61
332899,Wasdale Gardens 12,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
332899,Wasdale Gardens 12,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
332899,Wasdale Gardens 12,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.83
332899,Wasdale Gardens 12,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.88
332899,Wasdale Gardens 12,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
332899,Wasdale Gardens 12,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.36
332899,Wasdale Gardens 12,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
332899,Wasdale Gardens 12,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
332899,Wasdale Gardens 12,2024-01-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.0
332899,Wasdale Gardens 12,2024-01-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
332899,Wasdale Gardens 12,2024-01-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,60.0
332899,Wasdale Gardens 12,2024-01-13T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T18:00:00.000+00:00,busbar,,L3 Current (Min),A,121.25
332899,Wasdale Gardens 12,2024-01-13T18:00:00.000+00:00,busbar,,L3 Current (Max),A,121.25
332899,Wasdale Gardens 12,2024-01-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.25
332899,Wasdale Gardens 12,2024-01-13T18:00:00.000+00:00,busbar,,L2 Current (Min),A,117.25
332899,Wasdale Gardens 12,2024-01-13T18:00:00.000+00:00,busbar,,L2 Current (Max),A,117.75
332899,Wasdale Gardens 12,2024-01-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
332899,Wasdale Gardens 12,2024-01-13T18:00:00.000+00:00,busbar,,L1 Current (Min),A,242.75
332899,Wasdale Gardens 12,2024-01-13T18:00:00.000+00:00,busbar,,L1 Current (Max),A,250.62
332899,Wasdale Gardens 12,2024-01-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.75
332899,Wasdale Gardens 12,2024-01-13T18:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T18:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.5
332899,Wasdale Gardens 12,2024-01-13T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,118.81
332899,Wasdale Gardens 12,2024-01-13T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.12
332899,Wasdale Gardens 12,2024-01-13T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-14.0
332899,Wasdale Gardens 12,2024-01-13T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,17.0
332899,Wasdale Gardens 12,2024-01-13T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.5303
332899,Wasdale Gardens 12,2024-01-13T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.47784
332899,Wasdale Gardens 12,2024-01-13T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98602
332899,Wasdale Gardens 12,2024-01-13T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,-9.0
332899,Wasdale Gardens 12,2024-01-13T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,-10.0
332899,Wasdale Gardens 12,2024-01-13T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-13T17:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T17:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T17:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,69.75
332899,Wasdale Gardens 12,2024-01-13T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,70.0
332899,Wasdale Gardens 12,2024-01-13T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,69.88
332899,Wasdale Gardens 12,2024-01-13T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,81.25
332899,Wasdale Gardens 12,2024-01-13T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,81.38
332899,Wasdale Gardens 12,2024-01-13T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,81.38
332899,Wasdale Gardens 12,2024-01-13T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,83.38
332899,Wasdale Gardens 12,2024-01-13T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,83.62
332899,Wasdale Gardens 12,2024-01-13T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,83.5
332899,Wasdale Gardens 12,2024-01-13T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.13
332899,Wasdale Gardens 12,2024-01-13T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.69
332899,Wasdale Gardens 12,2024-01-13T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.31
332899,Wasdale Gardens 12,2024-01-13T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96887
332899,Wasdale Gardens 12,2024-01-13T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79031
332899,Wasdale Gardens 12,2024-01-13T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97354
332899,Wasdale Gardens 12,2024-01-13T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-13T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-13T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-13T17:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T17:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T17:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,67.75
332899,Wasdale Gardens 12,2024-01-13T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,67.88
332899,Wasdale Gardens 12,2024-01-13T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,67.75
332899,Wasdale Gardens 12,2024-01-13T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.38
332899,Wasdale Gardens 12,2024-01-13T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,13.38
332899,Wasdale Gardens 12,2024-01-13T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.38
332899,Wasdale Gardens 12,2024-01-13T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,53.38
332899,Wasdale Gardens 12,2024-01-13T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,53.38
332899,Wasdale Gardens 12,2024-01-13T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.38
332899,Wasdale Gardens 12,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.43
332899,Wasdale Gardens 12,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.69
332899,Wasdale Gardens 12,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.94
332899,Wasdale Gardens 12,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.819
332899,Wasdale Gardens 12,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9209
332899,Wasdale Gardens 12,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99664
332899,Wasdale Gardens 12,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-13T17:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T17:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T17:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.62
332899,Wasdale Gardens 12,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,2.75
332899,Wasdale Gardens 12,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.75
332899,Wasdale Gardens 12,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.88
332899,Wasdale Gardens 12,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,18.25
332899,Wasdale Gardens 12,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.12
332899,Wasdale Gardens 12,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.0
332899,Wasdale Gardens 12,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,12.12
332899,Wasdale Gardens 12,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
332899,Wasdale Gardens 12,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.0
332899,Wasdale Gardens 12,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
332899,Wasdale Gardens 12,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
332899,Wasdale Gardens 12,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98819
332899,Wasdale Gardens 12,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96649
332899,Wasdale Gardens 12,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97943
332899,Wasdale Gardens 12,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-13T17:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T17:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,92.75
332899,Wasdale Gardens 12,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,92.88
332899,Wasdale Gardens 12,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,92.88
332899,Wasdale Gardens 12,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,58.5
332899,Wasdale Gardens 12,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,58.88
332899,Wasdale Gardens 12,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.75
332899,Wasdale Gardens 12,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,88.38
332899,Wasdale Gardens 12,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,88.88
332899,Wasdale Gardens 12,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,88.62
332899,Wasdale Gardens 12,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
332899,Wasdale Gardens 12,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.41
332899,Wasdale Gardens 12,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
332899,Wasdale Gardens 12,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.52
332899,Wasdale Gardens 12,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.56
332899,Wasdale Gardens 12,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
332899,Wasdale Gardens 12,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
332899,Wasdale Gardens 12,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
332899,Wasdale Gardens 12,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
332899,Wasdale Gardens 12,2024-01-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.0
332899,Wasdale Gardens 12,2024-01-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
332899,Wasdale Gardens 12,2024-01-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
332899,Wasdale Gardens 12,2024-01-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,57.0
332899,Wasdale Gardens 12,2024-01-13T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T17:50:00.000+00:00,busbar,,L3 Current (Min),A,146.88
332899,Wasdale Gardens 12,2024-01-13T17:50:00.000+00:00,busbar,,L3 Current (Max),A,148.25
332899,Wasdale Gardens 12,2024-01-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
332899,Wasdale Gardens 12,2024-01-13T17:50:00.000+00:00,busbar,,L2 Current (Min),A,73.62
332899,Wasdale Gardens 12,2024-01-13T17:50:00.000+00:00,busbar,,L2 Current (Max),A,73.88
332899,Wasdale Gardens 12,2024-01-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.75
332899,Wasdale Gardens 12,2024-01-13T17:50:00.000+00:00,busbar,,L1 Current (Min),A,237.12
332899,Wasdale Gardens 12,2024-01-13T17:50:00.000+00:00,busbar,,L1 Current (Max),A,237.62
332899,Wasdale Gardens 12,2024-01-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.38
332899,Wasdale Gardens 12,2024-01-13T17:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T17:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.75
332899,Wasdale Gardens 12,2024-01-13T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,119.25
332899,Wasdale Gardens 12,2024-01-13T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.5
332899,Wasdale Gardens 12,2024-01-13T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-15.0
332899,Wasdale Gardens 12,2024-01-13T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,17.0
332899,Wasdale Gardens 12,2024-01-13T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.53396
332899,Wasdale Gardens 12,2024-01-13T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.48861
332899,Wasdale Gardens 12,2024-01-13T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9928
332899,Wasdale Gardens 12,2024-01-13T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,-10.0
332899,Wasdale Gardens 12,2024-01-13T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,-9.0
332899,Wasdale Gardens 12,2024-01-13T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
332899,Wasdale Gardens 12,2024-01-13T17:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T17:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T17:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,73.5
332899,Wasdale Gardens 12,2024-01-13T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,73.75
332899,Wasdale Gardens 12,2024-01-13T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,73.62
332899,Wasdale Gardens 12,2024-01-13T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,78.38
332899,Wasdale Gardens 12,2024-01-13T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,78.75
332899,Wasdale Gardens 12,2024-01-13T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,78.62
332899,Wasdale Gardens 12,2024-01-13T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,116.75
332899,Wasdale Gardens 12,2024-01-13T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,117.0
332899,Wasdale Gardens 12,2024-01-13T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,116.88
332899,Wasdale Gardens 12,2024-01-13T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.13
332899,Wasdale Gardens 12,2024-01-13T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.25
332899,Wasdale Gardens 12,2024-01-13T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.31
332899,Wasdale Gardens 12,2024-01-13T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97003
332899,Wasdale Gardens 12,2024-01-13T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.74646
332899,Wasdale Gardens 12,2024-01-13T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98584
332899,Wasdale Gardens 12,2024-01-13T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-13T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-13T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-13T17:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T17:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T17:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,64.0
332899,Wasdale Gardens 12,2024-01-13T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,64.38
332899,Wasdale Gardens 12,2024-01-13T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,64.38
332899,Wasdale Gardens 12,2024-01-13T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.62
332899,Wasdale Gardens 12,2024-01-13T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,13.75
332899,Wasdale Gardens 12,2024-01-13T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.75
332899,Wasdale Gardens 12,2024-01-13T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,84.0
332899,Wasdale Gardens 12,2024-01-13T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,84.25
332899,Wasdale Gardens 12,2024-01-13T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,84.12
332899,Wasdale Gardens 12,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-39.37
332899,Wasdale Gardens 12,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.94
332899,Wasdale Gardens 12,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.38
332899,Wasdale Gardens 12,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.73153
332899,Wasdale Gardens 12,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94754
332899,Wasdale Gardens 12,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99728
332899,Wasdale Gardens 12,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-13T17:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T17:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T17:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.88
332899,Wasdale Gardens 12,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,3.0
332899,Wasdale Gardens 12,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
332899,Wasdale Gardens 12,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,22.25
332899,Wasdale Gardens 12,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,22.5
332899,Wasdale Gardens 12,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.38
332899,Wasdale Gardens 12,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.0
332899,Wasdale Gardens 12,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,15.12
332899,Wasdale Gardens 12,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.12
332899,Wasdale Gardens 12,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.75
332899,Wasdale Gardens 12,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
332899,Wasdale Gardens 12,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
332899,Wasdale Gardens 12,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9866
332899,Wasdale Gardens 12,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98349
332899,Wasdale Gardens 12,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99271
332899,Wasdale Gardens 12,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,38.0
332899,Wasdale Gardens 12,2024-01-13T17:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T17:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,80.25
332899,Wasdale Gardens 12,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,84.5
332899,Wasdale Gardens 12,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,82.75
332899,Wasdale Gardens 12,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,79.38
332899,Wasdale Gardens 12,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,80.38
332899,Wasdale Gardens 12,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,79.88
332899,Wasdale Gardens 12,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,156.5
332899,Wasdale Gardens 12,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,156.62
332899,Wasdale Gardens 12,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,156.62
332899,Wasdale Gardens 12,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.75
332899,Wasdale Gardens 12,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
332899,Wasdale Gardens 12,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
332899,Wasdale Gardens 12,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.7
332899,Wasdale Gardens 12,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.75
332899,Wasdale Gardens 12,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
332899,Wasdale Gardens 12,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.56
332899,Wasdale Gardens 12,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
332899,Wasdale Gardens 12,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
332899,Wasdale Gardens 12,2024-01-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.0
332899,Wasdale Gardens 12,2024-01-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
332899,Wasdale Gardens 12,2024-01-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
332899,Wasdale Gardens 12,2024-01-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,90.0
332899,Wasdale Gardens 12,2024-01-13T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T17:40:00.000+00:00,busbar,,L3 Current (Min),A,132.75
332899,Wasdale Gardens 12,2024-01-13T17:40:00.000+00:00,busbar,,L3 Current (Max),A,136.25
332899,Wasdale Gardens 12,2024-01-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.88
332899,Wasdale Gardens 12,2024-01-13T17:40:00.000+00:00,busbar,,L2 Current (Min),A,94.12
332899,Wasdale Gardens 12,2024-01-13T17:40:00.000+00:00,busbar,,L2 Current (Max),A,95.0
332899,Wasdale Gardens 12,2024-01-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.62
332899,Wasdale Gardens 12,2024-01-13T17:40:00.000+00:00,busbar,,L1 Current (Min),A,372.5
332899,Wasdale Gardens 12,2024-01-13T17:40:00.000+00:00,busbar,,L1 Current (Max),A,372.88
332899,Wasdale Gardens 12,2024-01-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,372.62
332899,Wasdale Gardens 12,2024-01-13T17:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T17:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.0
332899,Wasdale Gardens 12,2024-01-13T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,116.62
332899,Wasdale Gardens 12,2024-01-13T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.0
332899,Wasdale Gardens 12,2024-01-13T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-13T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,11.0
332899,Wasdale Gardens 12,2024-01-13T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.544
332899,Wasdale Gardens 12,2024-01-13T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.43539
332899,Wasdale Gardens 12,2024-01-13T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98404
332899,Wasdale Gardens 12,2024-01-13T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-13T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-13T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-13T17:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T17:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T17:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,49.0
332899,Wasdale Gardens 12,2024-01-13T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,51.25
332899,Wasdale Gardens 12,2024-01-13T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.75
332899,Wasdale Gardens 12,2024-01-13T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,50.88
332899,Wasdale Gardens 12,2024-01-13T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,53.38
332899,Wasdale Gardens 12,2024-01-13T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.25
332899,Wasdale Gardens 12,2024-01-13T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,76.12
332899,Wasdale Gardens 12,2024-01-13T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,77.25
332899,Wasdale Gardens 12,2024-01-13T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,76.75
332899,Wasdale Gardens 12,2024-01-13T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.75
332899,Wasdale Gardens 12,2024-01-13T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.44
332899,Wasdale Gardens 12,2024-01-13T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
332899,Wasdale Gardens 12,2024-01-13T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97665
332899,Wasdale Gardens 12,2024-01-13T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8099
332899,Wasdale Gardens 12,2024-01-13T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99017
332899,Wasdale Gardens 12,2024-01-13T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-13T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-13T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-13T17:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T17:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T17:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,70.25
332899,Wasdale Gardens 12,2024-01-13T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,70.5
332899,Wasdale Gardens 12,2024-01-13T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,70.38
332899,Wasdale Gardens 12,2024-01-13T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.0
332899,Wasdale Gardens 12,2024-01-13T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,15.0
332899,Wasdale Gardens 12,2024-01-13T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
332899,Wasdale Gardens 12,2024-01-13T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,83.88
332899,Wasdale Gardens 12,2024-01-13T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,84.12
332899,Wasdale Gardens 12,2024-01-13T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,84.12
332899,Wasdale Gardens 12,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.13
332899,Wasdale Gardens 12,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.69
332899,Wasdale Gardens 12,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.06
332899,Wasdale Gardens 12,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82965
332899,Wasdale Gardens 12,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95535
332899,Wasdale Gardens 12,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9606
332899,Wasdale Gardens 12,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-13T17:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T17:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T17:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,3.12
332899,Wasdale Gardens 12,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,3.25
332899,Wasdale Gardens 12,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.25
332899,Wasdale Gardens 12,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,23.75
332899,Wasdale Gardens 12,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,24.38
332899,Wasdale Gardens 12,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.12
332899,Wasdale Gardens 12,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.25
332899,Wasdale Gardens 12,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,6.38
332899,Wasdale Gardens 12,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.38
332899,Wasdale Gardens 12,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
332899,Wasdale Gardens 12,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
332899,Wasdale Gardens 12,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
332899,Wasdale Gardens 12,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9765
332899,Wasdale Gardens 12,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98941
332899,Wasdale Gardens 12,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99149
332899,Wasdale Gardens 12,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
332899,Wasdale Gardens 12,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
332899,Wasdale Gardens 12,2024-01-13T17:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T17:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,63.88
332899,Wasdale Gardens 12,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,66.0
332899,Wasdale Gardens 12,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.75
332899,Wasdale Gardens 12,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,98.0
332899,Wasdale Gardens 12,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,101.38
332899,Wasdale Gardens 12,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,100.12
332899,Wasdale Gardens 12,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,120.0
332899,Wasdale Gardens 12,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,120.62
332899,Wasdale Gardens 12,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,120.5
332899,Wasdale Gardens 12,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.88
332899,Wasdale Gardens 12,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
332899,Wasdale Gardens 12,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
332899,Wasdale Gardens 12,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.45
332899,Wasdale Gardens 12,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.5
332899,Wasdale Gardens 12,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
332899,Wasdale Gardens 12,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
332899,Wasdale Gardens 12,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
332899,Wasdale Gardens 12,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
332899,Wasdale Gardens 12,2024-01-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
332899,Wasdale Gardens 12,2024-01-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
332899,Wasdale Gardens 12,2024-01-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
332899,Wasdale Gardens 12,2024-01-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,70.0
332899,Wasdale Gardens 12,2024-01-13T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T17:30:00.000+00:00,busbar,,L3 Current (Min),A,124.25
332899,Wasdale Gardens 12,2024-01-13T17:30:00.000+00:00,busbar,,L3 Current (Max),A,125.75
332899,Wasdale Gardens 12,2024-01-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.88
332899,Wasdale Gardens 12,2024-01-13T17:30:00.000+00:00,busbar,,L2 Current (Min),A,117.75
332899,Wasdale Gardens 12,2024-01-13T17:30:00.000+00:00,busbar,,L2 Current (Max),A,121.75
332899,Wasdale Gardens 12,2024-01-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
332899,Wasdale Gardens 12,2024-01-13T17:30:00.000+00:00,busbar,,L1 Current (Min),A,286.12
332899,Wasdale Gardens 12,2024-01-13T17:30:00.000+00:00,busbar,,L1 Current (Max),A,287.88
332899,Wasdale Gardens 12,2024-01-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,287.38
332899,Wasdale Gardens 12,2024-01-13T17:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T17:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.44
332899,Wasdale Gardens 12,2024-01-13T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,116.12
332899,Wasdale Gardens 12,2024-01-13T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.44
332899,Wasdale Gardens 12,2024-01-13T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-23.0
332899,Wasdale Gardens 12,2024-01-13T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,13.0
332899,Wasdale Gardens 12,2024-01-13T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.53384
332899,Wasdale Gardens 12,2024-01-13T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.43789
332899,Wasdale Gardens 12,2024-01-13T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98834
332899,Wasdale Gardens 12,2024-01-13T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,-14.0
332899,Wasdale Gardens 12,2024-01-13T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-13T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-13T17:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T17:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T17:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,109.62
332899,Wasdale Gardens 12,2024-01-13T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,110.0
332899,Wasdale Gardens 12,2024-01-13T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,109.88
332899,Wasdale Gardens 12,2024-01-13T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,58.5
332899,Wasdale Gardens 12,2024-01-13T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,59.5
332899,Wasdale Gardens 12,2024-01-13T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,59.0
332899,Wasdale Gardens 12,2024-01-13T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,89.75
332899,Wasdale Gardens 12,2024-01-13T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,89.88
332899,Wasdale Gardens 12,2024-01-13T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,89.75
332899,Wasdale Gardens 12,2024-01-13T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.44
332899,Wasdale Gardens 12,2024-01-13T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.69
332899,Wasdale Gardens 12,2024-01-13T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.44
332899,Wasdale Gardens 12,2024-01-13T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9744
332899,Wasdale Gardens 12,2024-01-13T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.7413
332899,Wasdale Gardens 12,2024-01-13T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98105
332899,Wasdale Gardens 12,2024-01-13T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-13T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-13T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-13T17:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T17:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T17:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,67.88
332899,Wasdale Gardens 12,2024-01-13T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,68.0
332899,Wasdale Gardens 12,2024-01-13T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,67.88
332899,Wasdale Gardens 12,2024-01-13T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.75
332899,Wasdale Gardens 12,2024-01-13T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,13.75
332899,Wasdale Gardens 12,2024-01-13T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.75
332899,Wasdale Gardens 12,2024-01-13T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,74.5
332899,Wasdale Gardens 12,2024-01-13T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,74.62
332899,Wasdale Gardens 12,2024-01-13T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,74.5
332899,Wasdale Gardens 12,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.19
332899,Wasdale Gardens 12,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.12
332899,Wasdale Gardens 12,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.87
332899,Wasdale Gardens 12,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83023
332899,Wasdale Gardens 12,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90698
332899,Wasdale Gardens 12,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94803
332899,Wasdale Gardens 12,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-13T17:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T17:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T17:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,3.12
332899,Wasdale Gardens 12,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,3.25
332899,Wasdale Gardens 12,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.25
332899,Wasdale Gardens 12,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.75
332899,Wasdale Gardens 12,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,17.0
332899,Wasdale Gardens 12,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.88
332899,Wasdale Gardens 12,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,4.38
332899,Wasdale Gardens 12,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,4.5
332899,Wasdale Gardens 12,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.38
332899,Wasdale Gardens 12,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
332899,Wasdale Gardens 12,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
