Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
332899,Wasdale Gardens 12,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97525
332899,Wasdale Gardens 12,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98242
332899,Wasdale Gardens 12,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99002
332899,Wasdale Gardens 12,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
332899,Wasdale Gardens 12,2024-01-13T17:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T17:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,78.12
332899,Wasdale Gardens 12,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,78.38
332899,Wasdale Gardens 12,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,78.25
332899,Wasdale Gardens 12,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,82.12
332899,Wasdale Gardens 12,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,82.38
332899,Wasdale Gardens 12,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,82.25
332899,Wasdale Gardens 12,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,111.25
332899,Wasdale Gardens 12,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,114.75
332899,Wasdale Gardens 12,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,113.0
332899,Wasdale Gardens 12,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.3
332899,Wasdale Gardens 12,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
332899,Wasdale Gardens 12,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
332899,Wasdale Gardens 12,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.53
332899,Wasdale Gardens 12,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.55
332899,Wasdale Gardens 12,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
332899,Wasdale Gardens 12,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
332899,Wasdale Gardens 12,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
332899,Wasdale Gardens 12,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
332899,Wasdale Gardens 12,2024-01-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.0
332899,Wasdale Gardens 12,2024-01-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,68.0
332899,Wasdale Gardens 12,2024-01-13T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T17:20:00.000+00:00,busbar,,L3 Current (Min),A,143.5
332899,Wasdale Gardens 12,2024-01-13T17:20:00.000+00:00,busbar,,L3 Current (Max),A,143.62
332899,Wasdale Gardens 12,2024-01-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
332899,Wasdale Gardens 12,2024-01-13T17:20:00.000+00:00,busbar,,L2 Current (Min),A,90.88
332899,Wasdale Gardens 12,2024-01-13T17:20:00.000+00:00,busbar,,L2 Current (Max),A,91.12
332899,Wasdale Gardens 12,2024-01-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
332899,Wasdale Gardens 12,2024-01-13T17:20:00.000+00:00,busbar,,L1 Current (Min),A,279.75
332899,Wasdale Gardens 12,2024-01-13T17:20:00.000+00:00,busbar,,L1 Current (Max),A,283.0
332899,Wasdale Gardens 12,2024-01-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,281.38
332899,Wasdale Gardens 12,2024-01-13T17:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T17:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.5
332899,Wasdale Gardens 12,2024-01-13T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,114.44
332899,Wasdale Gardens 12,2024-01-13T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.75
332899,Wasdale Gardens 12,2024-01-13T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-12.0
332899,Wasdale Gardens 12,2024-01-13T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,12.0
332899,Wasdale Gardens 12,2024-01-13T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.55456
332899,Wasdale Gardens 12,2024-01-13T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.41854
332899,Wasdale Gardens 12,2024-01-13T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97967
332899,Wasdale Gardens 12,2024-01-13T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,-8.0
332899,Wasdale Gardens 12,2024-01-13T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-13T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-13T17:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T17:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T17:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,62.0
332899,Wasdale Gardens 12,2024-01-13T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,62.25
332899,Wasdale Gardens 12,2024-01-13T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,62.12
332899,Wasdale Gardens 12,2024-01-13T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,55.0
332899,Wasdale Gardens 12,2024-01-13T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,56.62
332899,Wasdale Gardens 12,2024-01-13T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,55.75
332899,Wasdale Gardens 12,2024-01-13T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,63.5
332899,Wasdale Gardens 12,2024-01-13T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,63.62
332899,Wasdale Gardens 12,2024-01-13T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,63.62
332899,Wasdale Gardens 12,2024-01-13T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.37
332899,Wasdale Gardens 12,2024-01-13T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.0
332899,Wasdale Gardens 12,2024-01-13T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.5
332899,Wasdale Gardens 12,2024-01-13T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-13T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97858
332899,Wasdale Gardens 12,2024-01-13T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82303
332899,Wasdale Gardens 12,2024-01-13T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98593
332899,Wasdale Gardens 12,2024-01-13T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-13T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-13T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-13T17:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T17:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T17:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,91.12
332899,Wasdale Gardens 12,2024-01-13T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,91.12
332899,Wasdale Gardens 12,2024-01-13T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,91.12
332899,Wasdale Gardens 12,2024-01-13T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.0
332899,Wasdale Gardens 12,2024-01-13T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,13.0
332899,Wasdale Gardens 12,2024-01-13T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
332899,Wasdale Gardens 12,2024-01-13T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,81.75
332899,Wasdale Gardens 12,2024-01-13T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,81.75
332899,Wasdale Gardens 12,2024-01-13T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,81.75
332899,Wasdale Gardens 12,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-41.56
332899,Wasdale Gardens 12,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.31
332899,Wasdale Gardens 12,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.75
332899,Wasdale Gardens 12,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.70666
332899,Wasdale Gardens 12,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8988
332899,Wasdale Gardens 12,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96286
332899,Wasdale Gardens 12,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-13T17:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T17:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T17:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.5
332899,Wasdale Gardens 12,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.75
332899,Wasdale Gardens 12,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.62
332899,Wasdale Gardens 12,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.38
332899,Wasdale Gardens 12,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,16.5
332899,Wasdale Gardens 12,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.38
332899,Wasdale Gardens 12,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,4.0
332899,Wasdale Gardens 12,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,4.12
332899,Wasdale Gardens 12,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
332899,Wasdale Gardens 12,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.25
332899,Wasdale Gardens 12,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
332899,Wasdale Gardens 12,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
332899,Wasdale Gardens 12,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97391
332899,Wasdale Gardens 12,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99387
332899,Wasdale Gardens 12,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97815
332899,Wasdale Gardens 12,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
332899,Wasdale Gardens 12,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-13T17:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T17:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,61.88
332899,Wasdale Gardens 12,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,61.88
332899,Wasdale Gardens 12,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.88
332899,Wasdale Gardens 12,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,126.25
332899,Wasdale Gardens 12,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,130.75
332899,Wasdale Gardens 12,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,128.5
332899,Wasdale Gardens 12,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,85.38
332899,Wasdale Gardens 12,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,93.25
332899,Wasdale Gardens 12,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,89.38
332899,Wasdale Gardens 12,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
332899,Wasdale Gardens 12,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
332899,Wasdale Gardens 12,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
332899,Wasdale Gardens 12,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.94
332899,Wasdale Gardens 12,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
332899,Wasdale Gardens 12,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
332899,Wasdale Gardens 12,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.81
332899,Wasdale Gardens 12,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
332899,Wasdale Gardens 12,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
332899,Wasdale Gardens 12,2024-01-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.0
332899,Wasdale Gardens 12,2024-01-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
332899,Wasdale Gardens 12,2024-01-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
332899,Wasdale Gardens 12,2024-01-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,57.0
332899,Wasdale Gardens 12,2024-01-13T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T17:10:00.000+00:00,busbar,,L3 Current (Min),A,138.62
332899,Wasdale Gardens 12,2024-01-13T17:10:00.000+00:00,busbar,,L3 Current (Max),A,138.88
332899,Wasdale Gardens 12,2024-01-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.75
332899,Wasdale Gardens 12,2024-01-13T17:10:00.000+00:00,busbar,,L2 Current (Min),A,134.75
332899,Wasdale Gardens 12,2024-01-13T17:10:00.000+00:00,busbar,,L2 Current (Max),A,138.0
332899,Wasdale Gardens 12,2024-01-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.38
332899,Wasdale Gardens 12,2024-01-13T17:10:00.000+00:00,busbar,,L1 Current (Min),A,234.62
332899,Wasdale Gardens 12,2024-01-13T17:10:00.000+00:00,busbar,,L1 Current (Max),A,242.5
332899,Wasdale Gardens 12,2024-01-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.62
332899,Wasdale Gardens 12,2024-01-13T17:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T17:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-121.12
332899,Wasdale Gardens 12,2024-01-13T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,115.88
332899,Wasdale Gardens 12,2024-01-13T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.06
332899,Wasdale Gardens 12,2024-01-13T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-19.0
332899,Wasdale Gardens 12,2024-01-13T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,12.0
332899,Wasdale Gardens 12,2024-01-13T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.51095
332899,Wasdale Gardens 12,2024-01-13T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.43288
332899,Wasdale Gardens 12,2024-01-13T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95749
332899,Wasdale Gardens 12,2024-01-13T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,-11.0
332899,Wasdale Gardens 12,2024-01-13T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-13T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-13T17:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T17:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T17:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,90.12
332899,Wasdale Gardens 12,2024-01-13T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,90.38
332899,Wasdale Gardens 12,2024-01-13T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,90.25
332899,Wasdale Gardens 12,2024-01-13T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,54.88
332899,Wasdale Gardens 12,2024-01-13T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,55.0
332899,Wasdale Gardens 12,2024-01-13T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.0
332899,Wasdale Gardens 12,2024-01-13T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,46.25
332899,Wasdale Gardens 12,2024-01-13T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,46.38
332899,Wasdale Gardens 12,2024-01-13T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.38
332899,Wasdale Gardens 12,2024-01-13T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.31
332899,Wasdale Gardens 12,2024-01-13T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.44
332899,Wasdale Gardens 12,2024-01-13T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.69
332899,Wasdale Gardens 12,2024-01-13T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94525
332899,Wasdale Gardens 12,2024-01-13T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8901
332899,Wasdale Gardens 12,2024-01-13T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96921
332899,Wasdale Gardens 12,2024-01-13T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-13T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-13T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-13T17:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T17:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T17:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,56.88
332899,Wasdale Gardens 12,2024-01-13T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,57.0
332899,Wasdale Gardens 12,2024-01-13T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,57.0
332899,Wasdale Gardens 12,2024-01-13T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,14.5
332899,Wasdale Gardens 12,2024-01-13T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,14.5
332899,Wasdale Gardens 12,2024-01-13T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
332899,Wasdale Gardens 12,2024-01-13T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,57.12
332899,Wasdale Gardens 12,2024-01-13T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,57.12
332899,Wasdale Gardens 12,2024-01-13T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,57.12
332899,Wasdale Gardens 12,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.62
332899,Wasdale Gardens 12,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.5
332899,Wasdale Gardens 12,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.44
332899,Wasdale Gardens 12,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85293
332899,Wasdale Gardens 12,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90018
332899,Wasdale Gardens 12,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98233
332899,Wasdale Gardens 12,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-13T17:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T17:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T17:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,2.75
332899,Wasdale Gardens 12,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,2.88
332899,Wasdale Gardens 12,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.75
332899,Wasdale Gardens 12,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.25
332899,Wasdale Gardens 12,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,17.38
332899,Wasdale Gardens 12,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.38
332899,Wasdale Gardens 12,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.0
332899,Wasdale Gardens 12,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,13.25
332899,Wasdale Gardens 12,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.12
332899,Wasdale Gardens 12,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
332899,Wasdale Gardens 12,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
332899,Wasdale Gardens 12,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
332899,Wasdale Gardens 12,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95261
332899,Wasdale Gardens 12,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9816
332899,Wasdale Gardens 12,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99432
332899,Wasdale Gardens 12,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,37.0
332899,Wasdale Gardens 12,2024-01-13T17:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T17:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,51.88
332899,Wasdale Gardens 12,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,52.5
332899,Wasdale Gardens 12,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.12
332899,Wasdale Gardens 12,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,77.75
332899,Wasdale Gardens 12,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,78.62
332899,Wasdale Gardens 12,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,78.0
332899,Wasdale Gardens 12,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,152.5
332899,Wasdale Gardens 12,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,153.62
332899,Wasdale Gardens 12,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,153.0
332899,Wasdale Gardens 12,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.2
332899,Wasdale Gardens 12,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
332899,Wasdale Gardens 12,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
332899,Wasdale Gardens 12,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.33
332899,Wasdale Gardens 12,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.39
332899,Wasdale Gardens 12,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
332899,Wasdale Gardens 12,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
332899,Wasdale Gardens 12,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
332899,Wasdale Gardens 12,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
332899,Wasdale Gardens 12,2024-01-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.0
332899,Wasdale Gardens 12,2024-01-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,65.0
332899,Wasdale Gardens 12,2024-01-13T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T17:00:00.000+00:00,busbar,,L3 Current (Min),A,118.88
332899,Wasdale Gardens 12,2024-01-13T17:00:00.000+00:00,busbar,,L3 Current (Max),A,120.12
332899,Wasdale Gardens 12,2024-01-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.25
332899,Wasdale Gardens 12,2024-01-13T17:00:00.000+00:00,busbar,,L2 Current (Min),A,90.5
332899,Wasdale Gardens 12,2024-01-13T17:00:00.000+00:00,busbar,,L2 Current (Max),A,91.25
332899,Wasdale Gardens 12,2024-01-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.75
332899,Wasdale Gardens 12,2024-01-13T17:00:00.000+00:00,busbar,,L1 Current (Min),A,268.0
332899,Wasdale Gardens 12,2024-01-13T17:00:00.000+00:00,busbar,,L1 Current (Max),A,268.62
332899,Wasdale Gardens 12,2024-01-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,268.38
332899,Wasdale Gardens 12,2024-01-13T17:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T17:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-120.0
332899,Wasdale Gardens 12,2024-01-13T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,115.75
332899,Wasdale Gardens 12,2024-01-13T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.63
332899,Wasdale Gardens 12,2024-01-13T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-16.0
332899,Wasdale Gardens 12,2024-01-13T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,12.0
332899,Wasdale Gardens 12,2024-01-13T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.49313
332899,Wasdale Gardens 12,2024-01-13T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.43261
332899,Wasdale Gardens 12,2024-01-13T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97479
332899,Wasdale Gardens 12,2024-01-13T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,-9.0
332899,Wasdale Gardens 12,2024-01-13T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-13T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-13T16:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T16:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T16:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,73.88
332899,Wasdale Gardens 12,2024-01-13T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,74.25
332899,Wasdale Gardens 12,2024-01-13T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,74.12
332899,Wasdale Gardens 12,2024-01-13T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,54.88
332899,Wasdale Gardens 12,2024-01-13T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,54.88
332899,Wasdale Gardens 12,2024-01-13T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.88
332899,Wasdale Gardens 12,2024-01-13T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,67.38
332899,Wasdale Gardens 12,2024-01-13T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,67.75
332899,Wasdale Gardens 12,2024-01-13T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,67.5
332899,Wasdale Gardens 12,2024-01-13T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.5
332899,Wasdale Gardens 12,2024-01-13T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.87
332899,Wasdale Gardens 12,2024-01-13T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.62
332899,Wasdale Gardens 12,2024-01-13T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97595
332899,Wasdale Gardens 12,2024-01-13T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96155
332899,Wasdale Gardens 12,2024-01-13T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9071
332899,Wasdale Gardens 12,2024-01-13T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-13T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-13T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-13T16:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T16:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T16:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,78.0
332899,Wasdale Gardens 12,2024-01-13T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,78.0
332899,Wasdale Gardens 12,2024-01-13T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,78.0
332899,Wasdale Gardens 12,2024-01-13T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,25.12
332899,Wasdale Gardens 12,2024-01-13T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,25.25
332899,Wasdale Gardens 12,2024-01-13T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.25
332899,Wasdale Gardens 12,2024-01-13T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,35.25
332899,Wasdale Gardens 12,2024-01-13T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,35.62
332899,Wasdale Gardens 12,2024-01-13T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
332899,Wasdale Gardens 12,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-40.31
332899,Wasdale Gardens 12,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.13
332899,Wasdale Gardens 12,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.69
332899,Wasdale Gardens 12,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.71279
332899,Wasdale Gardens 12,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91849
332899,Wasdale Gardens 12,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94244
332899,Wasdale Gardens 12,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-13T16:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T16:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T16:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.5
332899,Wasdale Gardens 12,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,2.5
332899,Wasdale Gardens 12,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
332899,Wasdale Gardens 12,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.25
332899,Wasdale Gardens 12,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,17.5
332899,Wasdale Gardens 12,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.38
332899,Wasdale Gardens 12,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,3.38
332899,Wasdale Gardens 12,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,3.5
332899,Wasdale Gardens 12,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
332899,Wasdale Gardens 12,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
332899,Wasdale Gardens 12,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
332899,Wasdale Gardens 12,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
332899,Wasdale Gardens 12,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97784
332899,Wasdale Gardens 12,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97848
332899,Wasdale Gardens 12,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98544
332899,Wasdale Gardens 12,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
332899,Wasdale Gardens 12,2024-01-13T16:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T16:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,69.12
332899,Wasdale Gardens 12,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,70.0
332899,Wasdale Gardens 12,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.75
332899,Wasdale Gardens 12,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,71.75
332899,Wasdale Gardens 12,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,72.62
332899,Wasdale Gardens 12,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.12
332899,Wasdale Gardens 12,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,110.88
332899,Wasdale Gardens 12,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,110.88
332899,Wasdale Gardens 12,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,110.88
332899,Wasdale Gardens 12,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.19
332899,Wasdale Gardens 12,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
332899,Wasdale Gardens 12,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
332899,Wasdale Gardens 12,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.75
332899,Wasdale Gardens 12,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
332899,Wasdale Gardens 12,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
332899,Wasdale Gardens 12,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.67
332899,Wasdale Gardens 12,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
332899,Wasdale Gardens 12,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
332899,Wasdale Gardens 12,2024-01-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.0
332899,Wasdale Gardens 12,2024-01-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
332899,Wasdale Gardens 12,2024-01-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,52.0
332899,Wasdale Gardens 12,2024-01-13T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T16:50:00.000+00:00,busbar,,L3 Current (Min),A,140.75
332899,Wasdale Gardens 12,2024-01-13T16:50:00.000+00:00,busbar,,L3 Current (Max),A,141.75
332899,Wasdale Gardens 12,2024-01-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.25
332899,Wasdale Gardens 12,2024-01-13T16:50:00.000+00:00,busbar,,L2 Current (Min),A,96.88
332899,Wasdale Gardens 12,2024-01-13T16:50:00.000+00:00,busbar,,L2 Current (Max),A,97.75
332899,Wasdale Gardens 12,2024-01-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.25
332899,Wasdale Gardens 12,2024-01-13T16:50:00.000+00:00,busbar,,L1 Current (Min),A,215.88
332899,Wasdale Gardens 12,2024-01-13T16:50:00.000+00:00,busbar,,L1 Current (Max),A,216.62
332899,Wasdale Gardens 12,2024-01-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.25
332899,Wasdale Gardens 12,2024-01-13T16:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T16:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-121.94
332899,Wasdale Gardens 12,2024-01-13T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,114.62
332899,Wasdale Gardens 12,2024-01-13T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.13
332899,Wasdale Gardens 12,2024-01-13T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-22.0
332899,Wasdale Gardens 12,2024-01-13T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,11.0
332899,Wasdale Gardens 12,2024-01-13T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.52731
332899,Wasdale Gardens 12,2024-01-13T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.41118
332899,Wasdale Gardens 12,2024-01-13T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95996
332899,Wasdale Gardens 12,2024-01-13T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,-14.0
332899,Wasdale Gardens 12,2024-01-13T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-13T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-13T16:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T16:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T16:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,106.75
332899,Wasdale Gardens 12,2024-01-13T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,106.88
332899,Wasdale Gardens 12,2024-01-13T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,106.88
332899,Wasdale Gardens 12,2024-01-13T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,50.25
332899,Wasdale Gardens 12,2024-01-13T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,50.5
332899,Wasdale Gardens 12,2024-01-13T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.38
332899,Wasdale Gardens 12,2024-01-13T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,48.5
332899,Wasdale Gardens 12,2024-01-13T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,48.62
332899,Wasdale Gardens 12,2024-01-13T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.5
332899,Wasdale Gardens 12,2024-01-13T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.25
332899,Wasdale Gardens 12,2024-01-13T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.75
332899,Wasdale Gardens 12,2024-01-13T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.5
332899,Wasdale Gardens 12,2024-01-13T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96326
332899,Wasdale Gardens 12,2024-01-13T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94965
332899,Wasdale Gardens 12,2024-01-13T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96323
332899,Wasdale Gardens 12,2024-01-13T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-13T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-13T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-13T16:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T16:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T16:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,61.88
332899,Wasdale Gardens 12,2024-01-13T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,62.0
332899,Wasdale Gardens 12,2024-01-13T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,61.88
332899,Wasdale Gardens 12,2024-01-13T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,21.38
332899,Wasdale Gardens 12,2024-01-13T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,21.62
332899,Wasdale Gardens 12,2024-01-13T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
332899,Wasdale Gardens 12,2024-01-13T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,51.12
332899,Wasdale Gardens 12,2024-01-13T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,51.12
332899,Wasdale Gardens 12,2024-01-13T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.12
332899,Wasdale Gardens 12,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.19
332899,Wasdale Gardens 12,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.0
332899,Wasdale Gardens 12,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.37
332899,Wasdale Gardens 12,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82715
332899,Wasdale Gardens 12,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88437
332899,Wasdale Gardens 12,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93942
332899,Wasdale Gardens 12,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
