Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-13T16:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T16:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T16:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.75
332899,Wasdale Gardens 12,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,2.75
332899,Wasdale Gardens 12,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.75
332899,Wasdale Gardens 12,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
332899,Wasdale Gardens 12,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,13.38
332899,Wasdale Gardens 12,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.25
332899,Wasdale Gardens 12,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,3.88
332899,Wasdale Gardens 12,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,3.88
332899,Wasdale Gardens 12,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.88
332899,Wasdale Gardens 12,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
332899,Wasdale Gardens 12,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.37
332899,Wasdale Gardens 12,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
332899,Wasdale Gardens 12,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97336
332899,Wasdale Gardens 12,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9389
332899,Wasdale Gardens 12,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9769
332899,Wasdale Gardens 12,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-13T16:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T16:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,65.62
332899,Wasdale Gardens 12,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,66.0
332899,Wasdale Gardens 12,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.88
332899,Wasdale Gardens 12,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,48.88
332899,Wasdale Gardens 12,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,49.12
332899,Wasdale Gardens 12,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.88
332899,Wasdale Gardens 12,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,92.0
332899,Wasdale Gardens 12,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,92.25
332899,Wasdale Gardens 12,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,92.25
332899,Wasdale Gardens 12,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
332899,Wasdale Gardens 12,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.22
332899,Wasdale Gardens 12,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
332899,Wasdale Gardens 12,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.5
332899,Wasdale Gardens 12,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
332899,Wasdale Gardens 12,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
332899,Wasdale Gardens 12,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
332899,Wasdale Gardens 12,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
332899,Wasdale Gardens 12,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
332899,Wasdale Gardens 12,2024-01-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.0
332899,Wasdale Gardens 12,2024-01-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
332899,Wasdale Gardens 12,2024-01-13T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T16:40:00.000+00:00,busbar,,L3 Current (Min),A,134.12
332899,Wasdale Gardens 12,2024-01-13T16:40:00.000+00:00,busbar,,L3 Current (Max),A,134.5
332899,Wasdale Gardens 12,2024-01-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.25
332899,Wasdale Gardens 12,2024-01-13T16:40:00.000+00:00,busbar,,L2 Current (Min),A,69.12
332899,Wasdale Gardens 12,2024-01-13T16:40:00.000+00:00,busbar,,L2 Current (Max),A,69.38
332899,Wasdale Gardens 12,2024-01-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.25
332899,Wasdale Gardens 12,2024-01-13T16:40:00.000+00:00,busbar,,L1 Current (Min),A,195.5
332899,Wasdale Gardens 12,2024-01-13T16:40:00.000+00:00,busbar,,L1 Current (Max),A,195.75
332899,Wasdale Gardens 12,2024-01-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.62
332899,Wasdale Gardens 12,2024-01-13T16:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T16:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-120.88
332899,Wasdale Gardens 12,2024-01-13T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,117.44
332899,Wasdale Gardens 12,2024-01-13T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.06
332899,Wasdale Gardens 12,2024-01-13T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-18.0
332899,Wasdale Gardens 12,2024-01-13T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,9.0
332899,Wasdale Gardens 12,2024-01-13T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.51238
332899,Wasdale Gardens 12,2024-01-13T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.46261
332899,Wasdale Gardens 12,2024-01-13T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99005
332899,Wasdale Gardens 12,2024-01-13T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,-11.0
332899,Wasdale Gardens 12,2024-01-13T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-13T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-13T16:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T16:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T16:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,84.62
332899,Wasdale Gardens 12,2024-01-13T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,85.25
332899,Wasdale Gardens 12,2024-01-13T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,84.88
332899,Wasdale Gardens 12,2024-01-13T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,41.12
332899,Wasdale Gardens 12,2024-01-13T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,41.62
332899,Wasdale Gardens 12,2024-01-13T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.5
332899,Wasdale Gardens 12,2024-01-13T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,85.25
332899,Wasdale Gardens 12,2024-01-13T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,85.38
332899,Wasdale Gardens 12,2024-01-13T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,85.25
332899,Wasdale Gardens 12,2024-01-13T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.19
332899,Wasdale Gardens 12,2024-01-13T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.44
332899,Wasdale Gardens 12,2024-01-13T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.06
332899,Wasdale Gardens 12,2024-01-13T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98068
332899,Wasdale Gardens 12,2024-01-13T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84784
332899,Wasdale Gardens 12,2024-01-13T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95328
332899,Wasdale Gardens 12,2024-01-13T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-13T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-13T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-13T16:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T16:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T16:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,84.25
332899,Wasdale Gardens 12,2024-01-13T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,84.5
332899,Wasdale Gardens 12,2024-01-13T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,84.38
332899,Wasdale Gardens 12,2024-01-13T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.25
332899,Wasdale Gardens 12,2024-01-13T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,13.38
332899,Wasdale Gardens 12,2024-01-13T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.38
332899,Wasdale Gardens 12,2024-01-13T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,46.62
332899,Wasdale Gardens 12,2024-01-13T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,46.75
332899,Wasdale Gardens 12,2024-01-13T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.62
332899,Wasdale Gardens 12,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.75
332899,Wasdale Gardens 12,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.62
332899,Wasdale Gardens 12,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.56
332899,Wasdale Gardens 12,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97006
332899,Wasdale Gardens 12,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84323
332899,Wasdale Gardens 12,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95489
332899,Wasdale Gardens 12,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-13T16:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T16:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T16:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,7.5
332899,Wasdale Gardens 12,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,7.62
332899,Wasdale Gardens 12,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
332899,Wasdale Gardens 12,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.38
332899,Wasdale Gardens 12,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,12.0
332899,Wasdale Gardens 12,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.75
332899,Wasdale Gardens 12,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,3.62
332899,Wasdale Gardens 12,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,3.62
332899,Wasdale Gardens 12,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.62
332899,Wasdale Gardens 12,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
332899,Wasdale Gardens 12,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.63
332899,Wasdale Gardens 12,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
332899,Wasdale Gardens 12,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97165
332899,Wasdale Gardens 12,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92084
332899,Wasdale Gardens 12,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97244
332899,Wasdale Gardens 12,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-13T16:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T16:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,60.12
332899,Wasdale Gardens 12,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,60.62
332899,Wasdale Gardens 12,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.38
332899,Wasdale Gardens 12,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,38.5
332899,Wasdale Gardens 12,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,39.0
332899,Wasdale Gardens 12,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.62
332899,Wasdale Gardens 12,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,82.38
332899,Wasdale Gardens 12,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,83.5
332899,Wasdale Gardens 12,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,83.12
332899,Wasdale Gardens 12,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.47
332899,Wasdale Gardens 12,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
332899,Wasdale Gardens 12,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
332899,Wasdale Gardens 12,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.36
332899,Wasdale Gardens 12,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
332899,Wasdale Gardens 12,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
332899,Wasdale Gardens 12,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
332899,Wasdale Gardens 12,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
332899,Wasdale Gardens 12,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
332899,Wasdale Gardens 12,2024-01-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.0
332899,Wasdale Gardens 12,2024-01-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
332899,Wasdale Gardens 12,2024-01-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,52.0
332899,Wasdale Gardens 12,2024-01-13T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T16:30:00.000+00:00,busbar,,L3 Current (Min),A,143.62
332899,Wasdale Gardens 12,2024-01-13T16:30:00.000+00:00,busbar,,L3 Current (Max),A,144.38
332899,Wasdale Gardens 12,2024-01-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.75
332899,Wasdale Gardens 12,2024-01-13T16:30:00.000+00:00,busbar,,L2 Current (Min),A,47.62
332899,Wasdale Gardens 12,2024-01-13T16:30:00.000+00:00,busbar,,L2 Current (Max),A,48.38
332899,Wasdale Gardens 12,2024-01-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.75
332899,Wasdale Gardens 12,2024-01-13T16:30:00.000+00:00,busbar,,L1 Current (Min),A,217.5
332899,Wasdale Gardens 12,2024-01-13T16:30:00.000+00:00,busbar,,L1 Current (Max),A,218.38
332899,Wasdale Gardens 12,2024-01-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
332899,Wasdale Gardens 12,2024-01-13T16:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T16:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.62
332899,Wasdale Gardens 12,2024-01-13T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,113.44
332899,Wasdale Gardens 12,2024-01-13T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.06
332899,Wasdale Gardens 12,2024-01-13T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-21.0
332899,Wasdale Gardens 12,2024-01-13T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-13T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.55105
332899,Wasdale Gardens 12,2024-01-13T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.38488
332899,Wasdale Gardens 12,2024-01-13T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97034
332899,Wasdale Gardens 12,2024-01-13T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,-14.0
332899,Wasdale Gardens 12,2024-01-13T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-13T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-13T16:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T16:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T16:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,101.88
332899,Wasdale Gardens 12,2024-01-13T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,102.0
332899,Wasdale Gardens 12,2024-01-13T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,101.88
332899,Wasdale Gardens 12,2024-01-13T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,27.75
332899,Wasdale Gardens 12,2024-01-13T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,28.0
332899,Wasdale Gardens 12,2024-01-13T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.88
332899,Wasdale Gardens 12,2024-01-13T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,50.0
332899,Wasdale Gardens 12,2024-01-13T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,50.0
332899,Wasdale Gardens 12,2024-01-13T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.0
332899,Wasdale Gardens 12,2024-01-13T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.5
332899,Wasdale Gardens 12,2024-01-13T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.0
332899,Wasdale Gardens 12,2024-01-13T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.56
332899,Wasdale Gardens 12,2024-01-13T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97324
332899,Wasdale Gardens 12,2024-01-13T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82083
332899,Wasdale Gardens 12,2024-01-13T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95605
332899,Wasdale Gardens 12,2024-01-13T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-13T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-13T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-13T16:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T16:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T16:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,52.0
332899,Wasdale Gardens 12,2024-01-13T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,52.12
332899,Wasdale Gardens 12,2024-01-13T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,52.12
332899,Wasdale Gardens 12,2024-01-13T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.0
332899,Wasdale Gardens 12,2024-01-13T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,14.0
332899,Wasdale Gardens 12,2024-01-13T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
332899,Wasdale Gardens 12,2024-01-13T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,49.38
332899,Wasdale Gardens 12,2024-01-13T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,51.38
332899,Wasdale Gardens 12,2024-01-13T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.38
332899,Wasdale Gardens 12,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.81
332899,Wasdale Gardens 12,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.0
332899,Wasdale Gardens 12,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.56
332899,Wasdale Gardens 12,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77438
332899,Wasdale Gardens 12,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91696
332899,Wasdale Gardens 12,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95407
332899,Wasdale Gardens 12,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-13T16:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T16:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T16:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.88
332899,Wasdale Gardens 12,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,2.88
332899,Wasdale Gardens 12,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.88
332899,Wasdale Gardens 12,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.5
332899,Wasdale Gardens 12,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,12.5
332899,Wasdale Gardens 12,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
332899,Wasdale Gardens 12,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,3.88
332899,Wasdale Gardens 12,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,4.0
332899,Wasdale Gardens 12,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.88
332899,Wasdale Gardens 12,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
332899,Wasdale Gardens 12,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
332899,Wasdale Gardens 12,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
332899,Wasdale Gardens 12,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94601
332899,Wasdale Gardens 12,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97092
332899,Wasdale Gardens 12,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97949
332899,Wasdale Gardens 12,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-13T16:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T16:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,49.0
332899,Wasdale Gardens 12,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,49.0
332899,Wasdale Gardens 12,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.0
332899,Wasdale Gardens 12,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,59.25
332899,Wasdale Gardens 12,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,59.5
332899,Wasdale Gardens 12,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.38
332899,Wasdale Gardens 12,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,88.5
332899,Wasdale Gardens 12,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,88.5
332899,Wasdale Gardens 12,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,88.5
332899,Wasdale Gardens 12,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
332899,Wasdale Gardens 12,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.06
332899,Wasdale Gardens 12,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
332899,Wasdale Gardens 12,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.22
332899,Wasdale Gardens 12,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.23
332899,Wasdale Gardens 12,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
332899,Wasdale Gardens 12,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
332899,Wasdale Gardens 12,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
332899,Wasdale Gardens 12,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
332899,Wasdale Gardens 12,2024-01-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.0
332899,Wasdale Gardens 12,2024-01-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
332899,Wasdale Gardens 12,2024-01-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
332899,Wasdale Gardens 12,2024-01-13T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T16:20:00.000+00:00,busbar,,L3 Current (Min),A,114.38
332899,Wasdale Gardens 12,2024-01-13T16:20:00.000+00:00,busbar,,L3 Current (Max),A,115.0
332899,Wasdale Gardens 12,2024-01-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.62
332899,Wasdale Gardens 12,2024-01-13T16:20:00.000+00:00,busbar,,L2 Current (Min),A,74.25
332899,Wasdale Gardens 12,2024-01-13T16:20:00.000+00:00,busbar,,L2 Current (Max),A,74.62
332899,Wasdale Gardens 12,2024-01-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.38
332899,Wasdale Gardens 12,2024-01-13T16:20:00.000+00:00,busbar,,L1 Current (Min),A,191.25
332899,Wasdale Gardens 12,2024-01-13T16:20:00.000+00:00,busbar,,L1 Current (Max),A,193.25
332899,Wasdale Gardens 12,2024-01-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.25
332899,Wasdale Gardens 12,2024-01-13T16:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T16:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.44
332899,Wasdale Gardens 12,2024-01-13T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,110.75
332899,Wasdale Gardens 12,2024-01-13T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.37
332899,Wasdale Gardens 12,2024-01-13T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-13.0
332899,Wasdale Gardens 12,2024-01-13T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-13T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.55795
332899,Wasdale Gardens 12,2024-01-13T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.3438
332899,Wasdale Gardens 12,2024-01-13T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96326
332899,Wasdale Gardens 12,2024-01-13T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,-9.0
332899,Wasdale Gardens 12,2024-01-13T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-13T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-13T16:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T16:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T16:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,63.0
332899,Wasdale Gardens 12,2024-01-13T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,65.88
332899,Wasdale Gardens 12,2024-01-13T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,63.88
332899,Wasdale Gardens 12,2024-01-13T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,28.62
332899,Wasdale Gardens 12,2024-01-13T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,28.62
332899,Wasdale Gardens 12,2024-01-13T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.62
332899,Wasdale Gardens 12,2024-01-13T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,47.12
332899,Wasdale Gardens 12,2024-01-13T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,47.12
332899,Wasdale Gardens 12,2024-01-13T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.12
332899,Wasdale Gardens 12,2024-01-13T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.25
332899,Wasdale Gardens 12,2024-01-13T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-37.13
332899,Wasdale Gardens 12,2024-01-13T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.75
332899,Wasdale Gardens 12,2024-01-13T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96249
332899,Wasdale Gardens 12,2024-01-13T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.7398
332899,Wasdale Gardens 12,2024-01-13T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88403
332899,Wasdale Gardens 12,2024-01-13T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-13T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-13T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-13T16:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T16:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T16:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,52.12
332899,Wasdale Gardens 12,2024-01-13T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,52.25
332899,Wasdale Gardens 12,2024-01-13T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.25
332899,Wasdale Gardens 12,2024-01-13T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.75
332899,Wasdale Gardens 12,2024-01-13T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,13.0
332899,Wasdale Gardens 12,2024-01-13T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.88
332899,Wasdale Gardens 12,2024-01-13T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,33.38
332899,Wasdale Gardens 12,2024-01-13T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,33.38
332899,Wasdale Gardens 12,2024-01-13T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.38
332899,Wasdale Gardens 12,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.0
332899,Wasdale Gardens 12,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.75
332899,Wasdale Gardens 12,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
332899,Wasdale Gardens 12,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98865
332899,Wasdale Gardens 12,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82644
332899,Wasdale Gardens 12,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98804
332899,Wasdale Gardens 12,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-13T16:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T16:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T16:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.12
332899,Wasdale Gardens 12,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,8.25
332899,Wasdale Gardens 12,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.25
332899,Wasdale Gardens 12,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.0
332899,Wasdale Gardens 12,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,11.25
332899,Wasdale Gardens 12,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.12
332899,Wasdale Gardens 12,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
332899,Wasdale Gardens 12,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,7.0
332899,Wasdale Gardens 12,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
332899,Wasdale Gardens 12,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
332899,Wasdale Gardens 12,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
332899,Wasdale Gardens 12,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.37
332899,Wasdale Gardens 12,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9837
332899,Wasdale Gardens 12,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97131
332899,Wasdale Gardens 12,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97086
332899,Wasdale Gardens 12,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-13T16:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T16:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,89.5
332899,Wasdale Gardens 12,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,89.88
332899,Wasdale Gardens 12,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,89.75
332899,Wasdale Gardens 12,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,56.12
332899,Wasdale Gardens 12,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,56.5
332899,Wasdale Gardens 12,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.38
332899,Wasdale Gardens 12,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,73.88
332899,Wasdale Gardens 12,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,74.12
332899,Wasdale Gardens 12,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.0
332899,Wasdale Gardens 12,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.47
332899,Wasdale Gardens 12,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
332899,Wasdale Gardens 12,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
332899,Wasdale Gardens 12,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.14
332899,Wasdale Gardens 12,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
332899,Wasdale Gardens 12,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
332899,Wasdale Gardens 12,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.94
332899,Wasdale Gardens 12,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
332899,Wasdale Gardens 12,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
332899,Wasdale Gardens 12,2024-01-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.0
332899,Wasdale Gardens 12,2024-01-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
332899,Wasdale Gardens 12,2024-01-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
332899,Wasdale Gardens 12,2024-01-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
332899,Wasdale Gardens 12,2024-01-13T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T16:10:00.000+00:00,busbar,,L3 Current (Min),A,134.12
332899,Wasdale Gardens 12,2024-01-13T16:10:00.000+00:00,busbar,,L3 Current (Max),A,134.62
332899,Wasdale Gardens 12,2024-01-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
332899,Wasdale Gardens 12,2024-01-13T16:10:00.000+00:00,busbar,,L2 Current (Min),A,68.0
332899,Wasdale Gardens 12,2024-01-13T16:10:00.000+00:00,busbar,,L2 Current (Max),A,68.75
332899,Wasdale Gardens 12,2024-01-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
332899,Wasdale Gardens 12,2024-01-13T16:10:00.000+00:00,busbar,,L1 Current (Min),A,160.25
332899,Wasdale Gardens 12,2024-01-13T16:10:00.000+00:00,busbar,,L1 Current (Max),A,160.62
332899,Wasdale Gardens 12,2024-01-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.38
332899,Wasdale Gardens 12,2024-01-13T16:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T16:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.56
332899,Wasdale Gardens 12,2024-01-13T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,110.87
332899,Wasdale Gardens 12,2024-01-13T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.19
332899,Wasdale Gardens 12,2024-01-13T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-16.0
332899,Wasdale Gardens 12,2024-01-13T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-13T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.54961
332899,Wasdale Gardens 12,2024-01-13T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.34514
332899,Wasdale Gardens 12,2024-01-13T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98209
332899,Wasdale Gardens 12,2024-01-13T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,-11.0
332899,Wasdale Gardens 12,2024-01-13T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-13T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-13T16:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T16:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T16:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,78.0
332899,Wasdale Gardens 12,2024-01-13T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,78.12
332899,Wasdale Gardens 12,2024-01-13T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,78.12
332899,Wasdale Gardens 12,2024-01-13T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,34.62
332899,Wasdale Gardens 12,2024-01-13T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,34.62
332899,Wasdale Gardens 12,2024-01-13T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.62
332899,Wasdale Gardens 12,2024-01-13T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,64.62
332899,Wasdale Gardens 12,2024-01-13T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,64.88
332899,Wasdale Gardens 12,2024-01-13T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,64.75
332899,Wasdale Gardens 12,2024-01-13T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.5
332899,Wasdale Gardens 12,2024-01-13T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.62
332899,Wasdale Gardens 12,2024-01-13T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.62
332899,Wasdale Gardens 12,2024-01-13T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98425
332899,Wasdale Gardens 12,2024-01-13T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.793
332899,Wasdale Gardens 12,2024-01-13T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88965
332899,Wasdale Gardens 12,2024-01-13T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-13T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-13T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-13T16:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T16:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T16:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,70.5
332899,Wasdale Gardens 12,2024-01-13T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,71.38
332899,Wasdale Gardens 12,2024-01-13T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,71.12
332899,Wasdale Gardens 12,2024-01-13T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,14.5
332899,Wasdale Gardens 12,2024-01-13T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,14.62
