Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-13T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
332899,Wasdale Gardens 12,2024-01-13T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,32.0
332899,Wasdale Gardens 12,2024-01-13T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,32.12
332899,Wasdale Gardens 12,2024-01-13T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.12
332899,Wasdale Gardens 12,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.56
332899,Wasdale Gardens 12,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.69
332899,Wasdale Gardens 12,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
332899,Wasdale Gardens 12,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9801
332899,Wasdale Gardens 12,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89682
332899,Wasdale Gardens 12,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99292
332899,Wasdale Gardens 12,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-13T16:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T16:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T16:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.25
332899,Wasdale Gardens 12,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,8.5
332899,Wasdale Gardens 12,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.38
332899,Wasdale Gardens 12,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
332899,Wasdale Gardens 12,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,13.0
332899,Wasdale Gardens 12,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
332899,Wasdale Gardens 12,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.75
332899,Wasdale Gardens 12,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,8.75
332899,Wasdale Gardens 12,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.75
332899,Wasdale Gardens 12,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
332899,Wasdale Gardens 12,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.81
332899,Wasdale Gardens 12,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
332899,Wasdale Gardens 12,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96762
332899,Wasdale Gardens 12,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95047
332899,Wasdale Gardens 12,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98517
332899,Wasdale Gardens 12,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-13T16:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T16:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,62.62
332899,Wasdale Gardens 12,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,62.88
332899,Wasdale Gardens 12,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.75
332899,Wasdale Gardens 12,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,44.12
332899,Wasdale Gardens 12,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,48.12
332899,Wasdale Gardens 12,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
332899,Wasdale Gardens 12,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,85.88
332899,Wasdale Gardens 12,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,86.75
332899,Wasdale Gardens 12,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,86.25
332899,Wasdale Gardens 12,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.05
332899,Wasdale Gardens 12,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
332899,Wasdale Gardens 12,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
332899,Wasdale Gardens 12,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.86
332899,Wasdale Gardens 12,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
332899,Wasdale Gardens 12,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
332899,Wasdale Gardens 12,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.23
332899,Wasdale Gardens 12,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
332899,Wasdale Gardens 12,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
332899,Wasdale Gardens 12,2024-01-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.0
332899,Wasdale Gardens 12,2024-01-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
332899,Wasdale Gardens 12,2024-01-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
332899,Wasdale Gardens 12,2024-01-13T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T16:00:00.000+00:00,busbar,,L3 Current (Min),A,129.5
332899,Wasdale Gardens 12,2024-01-13T16:00:00.000+00:00,busbar,,L3 Current (Max),A,130.25
332899,Wasdale Gardens 12,2024-01-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.88
332899,Wasdale Gardens 12,2024-01-13T16:00:00.000+00:00,busbar,,L2 Current (Min),A,59.75
332899,Wasdale Gardens 12,2024-01-13T16:00:00.000+00:00,busbar,,L2 Current (Max),A,64.0
332899,Wasdale Gardens 12,2024-01-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.62
332899,Wasdale Gardens 12,2024-01-13T16:00:00.000+00:00,busbar,,L1 Current (Min),A,190.38
332899,Wasdale Gardens 12,2024-01-13T16:00:00.000+00:00,busbar,,L1 Current (Max),A,190.75
332899,Wasdale Gardens 12,2024-01-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.62
332899,Wasdale Gardens 12,2024-01-13T16:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T16:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.25
332899,Wasdale Gardens 12,2024-01-13T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,110.31
332899,Wasdale Gardens 12,2024-01-13T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.88
332899,Wasdale Gardens 12,2024-01-13T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-13T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-13T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.5379
332899,Wasdale Gardens 12,2024-01-13T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.3391
332899,Wasdale Gardens 12,2024-01-13T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97955
332899,Wasdale Gardens 12,2024-01-13T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-13T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-13T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-13T15:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T15:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T15:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,48.88
332899,Wasdale Gardens 12,2024-01-13T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,49.0
332899,Wasdale Gardens 12,2024-01-13T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.88
332899,Wasdale Gardens 12,2024-01-13T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,32.25
332899,Wasdale Gardens 12,2024-01-13T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,32.38
332899,Wasdale Gardens 12,2024-01-13T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.38
332899,Wasdale Gardens 12,2024-01-13T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,55.38
332899,Wasdale Gardens 12,2024-01-13T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,55.62
332899,Wasdale Gardens 12,2024-01-13T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.5
332899,Wasdale Gardens 12,2024-01-13T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.94
332899,Wasdale Gardens 12,2024-01-13T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.06
332899,Wasdale Gardens 12,2024-01-13T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.5
332899,Wasdale Gardens 12,2024-01-13T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96054
332899,Wasdale Gardens 12,2024-01-13T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79614
332899,Wasdale Gardens 12,2024-01-13T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88464
332899,Wasdale Gardens 12,2024-01-13T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-13T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-13T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-13T15:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T15:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T15:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,52.25
332899,Wasdale Gardens 12,2024-01-13T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,52.62
332899,Wasdale Gardens 12,2024-01-13T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,52.38
332899,Wasdale Gardens 12,2024-01-13T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
332899,Wasdale Gardens 12,2024-01-13T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,12.75
332899,Wasdale Gardens 12,2024-01-13T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.75
332899,Wasdale Gardens 12,2024-01-13T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,31.75
332899,Wasdale Gardens 12,2024-01-13T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,31.88
332899,Wasdale Gardens 12,2024-01-13T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.75
332899,Wasdale Gardens 12,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.0
332899,Wasdale Gardens 12,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.19
332899,Wasdale Gardens 12,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.63
332899,Wasdale Gardens 12,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.75891
332899,Wasdale Gardens 12,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91388
332899,Wasdale Gardens 12,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9339
332899,Wasdale Gardens 12,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-13T15:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T15:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T15:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,3.0
332899,Wasdale Gardens 12,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,3.12
332899,Wasdale Gardens 12,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.12
332899,Wasdale Gardens 12,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.5
332899,Wasdale Gardens 12,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,11.75
332899,Wasdale Gardens 12,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.62
332899,Wasdale Gardens 12,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,3.25
332899,Wasdale Gardens 12,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,3.25
332899,Wasdale Gardens 12,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.25
332899,Wasdale Gardens 12,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
332899,Wasdale Gardens 12,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.25
332899,Wasdale Gardens 12,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
332899,Wasdale Gardens 12,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95807
332899,Wasdale Gardens 12,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92047
332899,Wasdale Gardens 12,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96921
332899,Wasdale Gardens 12,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-13T15:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T15:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,48.0
332899,Wasdale Gardens 12,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,48.25
332899,Wasdale Gardens 12,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.12
332899,Wasdale Gardens 12,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,35.38
332899,Wasdale Gardens 12,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,35.62
332899,Wasdale Gardens 12,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.38
332899,Wasdale Gardens 12,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,61.75
332899,Wasdale Gardens 12,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,62.12
332899,Wasdale Gardens 12,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.88
332899,Wasdale Gardens 12,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.06
332899,Wasdale Gardens 12,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
332899,Wasdale Gardens 12,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
332899,Wasdale Gardens 12,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.47
332899,Wasdale Gardens 12,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.59
332899,Wasdale Gardens 12,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
332899,Wasdale Gardens 12,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.95
332899,Wasdale Gardens 12,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.0
332899,Wasdale Gardens 12,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
332899,Wasdale Gardens 12,2024-01-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.0
332899,Wasdale Gardens 12,2024-01-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
332899,Wasdale Gardens 12,2024-01-13T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T15:50:00.000+00:00,busbar,,L3 Current (Min),A,97.5
332899,Wasdale Gardens 12,2024-01-13T15:50:00.000+00:00,busbar,,L3 Current (Max),A,98.0
332899,Wasdale Gardens 12,2024-01-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.75
332899,Wasdale Gardens 12,2024-01-13T15:50:00.000+00:00,busbar,,L2 Current (Min),A,49.75
332899,Wasdale Gardens 12,2024-01-13T15:50:00.000+00:00,busbar,,L2 Current (Max),A,50.25
332899,Wasdale Gardens 12,2024-01-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
332899,Wasdale Gardens 12,2024-01-13T15:50:00.000+00:00,busbar,,L1 Current (Min),A,151.0
332899,Wasdale Gardens 12,2024-01-13T15:50:00.000+00:00,busbar,,L1 Current (Max),A,151.5
332899,Wasdale Gardens 12,2024-01-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.25
332899,Wasdale Gardens 12,2024-01-13T15:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T15:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-120.56
332899,Wasdale Gardens 12,2024-01-13T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,108.5
332899,Wasdale Gardens 12,2024-01-13T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.81
332899,Wasdale Gardens 12,2024-01-13T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-13T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-13T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.55352
332899,Wasdale Gardens 12,2024-01-13T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.29796
332899,Wasdale Gardens 12,2024-01-13T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92285
332899,Wasdale Gardens 12,2024-01-13T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-13T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-13T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-13T15:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T15:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T15:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,38.25
332899,Wasdale Gardens 12,2024-01-13T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,38.75
332899,Wasdale Gardens 12,2024-01-13T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.38
332899,Wasdale Gardens 12,2024-01-13T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,27.0
332899,Wasdale Gardens 12,2024-01-13T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,27.25
332899,Wasdale Gardens 12,2024-01-13T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.12
332899,Wasdale Gardens 12,2024-01-13T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,34.62
332899,Wasdale Gardens 12,2024-01-13T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,35.12
332899,Wasdale Gardens 12,2024-01-13T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.75
332899,Wasdale Gardens 12,2024-01-13T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.63
332899,Wasdale Gardens 12,2024-01-13T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.87
332899,Wasdale Gardens 12,2024-01-13T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.12
332899,Wasdale Gardens 12,2024-01-13T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94131
332899,Wasdale Gardens 12,2024-01-13T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96515
332899,Wasdale Gardens 12,2024-01-13T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87543
332899,Wasdale Gardens 12,2024-01-13T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-13T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-13T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-13T15:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T15:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T15:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,40.12
332899,Wasdale Gardens 12,2024-01-13T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,40.25
332899,Wasdale Gardens 12,2024-01-13T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.12
332899,Wasdale Gardens 12,2024-01-13T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,29.88
332899,Wasdale Gardens 12,2024-01-13T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,30.0
332899,Wasdale Gardens 12,2024-01-13T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
332899,Wasdale Gardens 12,2024-01-13T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,31.0
332899,Wasdale Gardens 12,2024-01-13T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,31.0
332899,Wasdale Gardens 12,2024-01-13T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
332899,Wasdale Gardens 12,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-39.63
332899,Wasdale Gardens 12,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.5
332899,Wasdale Gardens 12,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.06
332899,Wasdale Gardens 12,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.69671
332899,Wasdale Gardens 12,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96936
332899,Wasdale Gardens 12,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96072
332899,Wasdale Gardens 12,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-13T15:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T15:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T15:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.62
332899,Wasdale Gardens 12,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,2.88
332899,Wasdale Gardens 12,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.75
332899,Wasdale Gardens 12,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.38
332899,Wasdale Gardens 12,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,19.88
332899,Wasdale Gardens 12,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.62
332899,Wasdale Gardens 12,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,4.38
332899,Wasdale Gardens 12,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,4.38
332899,Wasdale Gardens 12,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.38
332899,Wasdale Gardens 12,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
332899,Wasdale Gardens 12,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
332899,Wasdale Gardens 12,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
332899,Wasdale Gardens 12,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97436
332899,Wasdale Gardens 12,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95688
332899,Wasdale Gardens 12,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98639
332899,Wasdale Gardens 12,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-13T15:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T15:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,59.0
332899,Wasdale Gardens 12,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,59.5
332899,Wasdale Gardens 12,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.25
332899,Wasdale Gardens 12,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,42.38
332899,Wasdale Gardens 12,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,42.75
332899,Wasdale Gardens 12,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
332899,Wasdale Gardens 12,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,87.88
332899,Wasdale Gardens 12,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,88.12
332899,Wasdale Gardens 12,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,88.0
332899,Wasdale Gardens 12,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.56
332899,Wasdale Gardens 12,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.59
332899,Wasdale Gardens 12,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
332899,Wasdale Gardens 12,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.97
332899,Wasdale Gardens 12,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.02
332899,Wasdale Gardens 12,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
332899,Wasdale Gardens 12,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.56
332899,Wasdale Gardens 12,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.58
332899,Wasdale Gardens 12,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
332899,Wasdale Gardens 12,2024-01-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
332899,Wasdale Gardens 12,2024-01-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
332899,Wasdale Gardens 12,2024-01-13T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T15:40:00.000+00:00,busbar,,L3 Current (Min),A,92.38
332899,Wasdale Gardens 12,2024-01-13T15:40:00.000+00:00,busbar,,L3 Current (Max),A,96.25
332899,Wasdale Gardens 12,2024-01-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.62
332899,Wasdale Gardens 12,2024-01-13T15:40:00.000+00:00,busbar,,L2 Current (Min),A,84.25
332899,Wasdale Gardens 12,2024-01-13T15:40:00.000+00:00,busbar,,L2 Current (Max),A,85.0
332899,Wasdale Gardens 12,2024-01-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
332899,Wasdale Gardens 12,2024-01-13T15:40:00.000+00:00,busbar,,L1 Current (Min),A,156.0
332899,Wasdale Gardens 12,2024-01-13T15:40:00.000+00:00,busbar,,L1 Current (Max),A,156.38
332899,Wasdale Gardens 12,2024-01-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.12
332899,Wasdale Gardens 12,2024-01-13T15:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T15:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.19
332899,Wasdale Gardens 12,2024-01-13T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,112.31
332899,Wasdale Gardens 12,2024-01-13T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.63
332899,Wasdale Gardens 12,2024-01-13T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-13T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-13T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.57879
332899,Wasdale Gardens 12,2024-01-13T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.36907
332899,Wasdale Gardens 12,2024-01-13T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95209
332899,Wasdale Gardens 12,2024-01-13T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-13T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-13T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-13T15:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T15:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T15:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,51.5
332899,Wasdale Gardens 12,2024-01-13T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,51.5
332899,Wasdale Gardens 12,2024-01-13T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.5
332899,Wasdale Gardens 12,2024-01-13T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,35.0
332899,Wasdale Gardens 12,2024-01-13T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,35.12
332899,Wasdale Gardens 12,2024-01-13T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.12
332899,Wasdale Gardens 12,2024-01-13T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,42.25
332899,Wasdale Gardens 12,2024-01-13T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,42.5
332899,Wasdale Gardens 12,2024-01-13T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.38
332899,Wasdale Gardens 12,2024-01-13T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.12
332899,Wasdale Gardens 12,2024-01-13T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.31
332899,Wasdale Gardens 12,2024-01-13T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.0
332899,Wasdale Gardens 12,2024-01-13T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92392
332899,Wasdale Gardens 12,2024-01-13T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78967
332899,Wasdale Gardens 12,2024-01-13T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9042
332899,Wasdale Gardens 12,2024-01-13T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-13T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-13T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-13T15:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T15:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T15:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,39.0
332899,Wasdale Gardens 12,2024-01-13T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,39.12
332899,Wasdale Gardens 12,2024-01-13T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.0
332899,Wasdale Gardens 12,2024-01-13T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.25
332899,Wasdale Gardens 12,2024-01-13T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,13.38
332899,Wasdale Gardens 12,2024-01-13T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.38
332899,Wasdale Gardens 12,2024-01-13T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,32.25
332899,Wasdale Gardens 12,2024-01-13T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,32.25
332899,Wasdale Gardens 12,2024-01-13T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.25
332899,Wasdale Gardens 12,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.93
332899,Wasdale Gardens 12,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.44
332899,Wasdale Gardens 12,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.37
332899,Wasdale Gardens 12,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98389
332899,Wasdale Gardens 12,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.909
332899,Wasdale Gardens 12,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93411
332899,Wasdale Gardens 12,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-13T15:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T15:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T15:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.5
332899,Wasdale Gardens 12,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,10.75
332899,Wasdale Gardens 12,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.62
332899,Wasdale Gardens 12,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.88
332899,Wasdale Gardens 12,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,11.12
332899,Wasdale Gardens 12,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
332899,Wasdale Gardens 12,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,3.62
332899,Wasdale Gardens 12,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,3.62
332899,Wasdale Gardens 12,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.62
332899,Wasdale Gardens 12,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
332899,Wasdale Gardens 12,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.81
332899,Wasdale Gardens 12,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
332899,Wasdale Gardens 12,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96316
332899,Wasdale Gardens 12,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94583
332899,Wasdale Gardens 12,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98923
332899,Wasdale Gardens 12,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
332899,Wasdale Gardens 12,2024-01-13T15:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T15:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,55.75
332899,Wasdale Gardens 12,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,56.12
332899,Wasdale Gardens 12,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.0
332899,Wasdale Gardens 12,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,42.62
332899,Wasdale Gardens 12,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,42.88
332899,Wasdale Gardens 12,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.75
332899,Wasdale Gardens 12,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,109.62
332899,Wasdale Gardens 12,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,110.0
332899,Wasdale Gardens 12,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,109.75
332899,Wasdale Gardens 12,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.11
332899,Wasdale Gardens 12,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
332899,Wasdale Gardens 12,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
332899,Wasdale Gardens 12,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.62
332899,Wasdale Gardens 12,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.64
332899,Wasdale Gardens 12,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
332899,Wasdale Gardens 12,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.11
332899,Wasdale Gardens 12,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.17
332899,Wasdale Gardens 12,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
332899,Wasdale Gardens 12,2024-01-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.0
332899,Wasdale Gardens 12,2024-01-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
332899,Wasdale Gardens 12,2024-01-13T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T15:30:00.000+00:00,busbar,,L3 Current (Min),A,97.62
332899,Wasdale Gardens 12,2024-01-13T15:30:00.000+00:00,busbar,,L3 Current (Max),A,97.62
332899,Wasdale Gardens 12,2024-01-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.62
332899,Wasdale Gardens 12,2024-01-13T15:30:00.000+00:00,busbar,,L2 Current (Min),A,55.62
332899,Wasdale Gardens 12,2024-01-13T15:30:00.000+00:00,busbar,,L2 Current (Max),A,55.75
332899,Wasdale Gardens 12,2024-01-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.62
332899,Wasdale Gardens 12,2024-01-13T15:30:00.000+00:00,busbar,,L1 Current (Min),A,186.62
332899,Wasdale Gardens 12,2024-01-13T15:30:00.000+00:00,busbar,,L1 Current (Max),A,186.75
332899,Wasdale Gardens 12,2024-01-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.75
332899,Wasdale Gardens 12,2024-01-13T15:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T15:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.56
332899,Wasdale Gardens 12,2024-01-13T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,113.25
332899,Wasdale Gardens 12,2024-01-13T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.0
332899,Wasdale Gardens 12,2024-01-13T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-16.0
332899,Wasdale Gardens 12,2024-01-13T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,9.0
332899,Wasdale Gardens 12,2024-01-13T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.54821
332899,Wasdale Gardens 12,2024-01-13T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.3854
332899,Wasdale Gardens 12,2024-01-13T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95856
332899,Wasdale Gardens 12,2024-01-13T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,-11.0
332899,Wasdale Gardens 12,2024-01-13T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-13T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-13T15:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T15:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T15:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,78.12
332899,Wasdale Gardens 12,2024-01-13T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,78.75
332899,Wasdale Gardens 12,2024-01-13T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,78.5
332899,Wasdale Gardens 12,2024-01-13T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,40.75
332899,Wasdale Gardens 12,2024-01-13T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,40.88
332899,Wasdale Gardens 12,2024-01-13T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.75
332899,Wasdale Gardens 12,2024-01-13T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,48.62
332899,Wasdale Gardens 12,2024-01-13T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,49.0
332899,Wasdale Gardens 12,2024-01-13T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.88
332899,Wasdale Gardens 12,2024-01-13T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.19
332899,Wasdale Gardens 12,2024-01-13T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.5
332899,Wasdale Gardens 12,2024-01-13T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.06
