Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-13T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81741
332899,Wasdale Gardens 12,2024-01-13T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80932
332899,Wasdale Gardens 12,2024-01-13T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9089
332899,Wasdale Gardens 12,2024-01-13T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-13T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-13T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-13T15:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T15:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T15:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,24.12
332899,Wasdale Gardens 12,2024-01-13T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,24.25
332899,Wasdale Gardens 12,2024-01-13T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.25
332899,Wasdale Gardens 12,2024-01-13T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.62
332899,Wasdale Gardens 12,2024-01-13T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,13.75
332899,Wasdale Gardens 12,2024-01-13T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.75
332899,Wasdale Gardens 12,2024-01-13T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,27.0
332899,Wasdale Gardens 12,2024-01-13T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,27.88
332899,Wasdale Gardens 12,2024-01-13T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
332899,Wasdale Gardens 12,2024-01-13T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.19
332899,Wasdale Gardens 12,2024-01-13T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
332899,Wasdale Gardens 12,2024-01-13T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.94
332899,Wasdale Gardens 12,2024-01-13T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98257
332899,Wasdale Gardens 12,2024-01-13T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98828
332899,Wasdale Gardens 12,2024-01-13T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91336
332899,Wasdale Gardens 12,2024-01-13T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-13T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-13T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-13T15:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T15:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T15:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.12
332899,Wasdale Gardens 12,2024-01-13T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,10.25
332899,Wasdale Gardens 12,2024-01-13T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.12
332899,Wasdale Gardens 12,2024-01-13T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,28.38
332899,Wasdale Gardens 12,2024-01-13T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,28.75
332899,Wasdale Gardens 12,2024-01-13T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.62
332899,Wasdale Gardens 12,2024-01-13T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,3.25
332899,Wasdale Gardens 12,2024-01-13T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,3.5
332899,Wasdale Gardens 12,2024-01-13T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.38
332899,Wasdale Gardens 12,2024-01-13T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
332899,Wasdale Gardens 12,2024-01-13T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.06
332899,Wasdale Gardens 12,2024-01-13T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.13
332899,Wasdale Gardens 12,2024-01-13T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94253
332899,Wasdale Gardens 12,2024-01-13T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96149
332899,Wasdale Gardens 12,2024-01-13T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96982
332899,Wasdale Gardens 12,2024-01-13T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-13T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-13T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-13T15:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T15:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,44.25
332899,Wasdale Gardens 12,2024-01-13T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,44.62
332899,Wasdale Gardens 12,2024-01-13T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
332899,Wasdale Gardens 12,2024-01-13T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,57.75
332899,Wasdale Gardens 12,2024-01-13T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,57.88
332899,Wasdale Gardens 12,2024-01-13T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.88
332899,Wasdale Gardens 12,2024-01-13T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,63.0
332899,Wasdale Gardens 12,2024-01-13T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,63.5
332899,Wasdale Gardens 12,2024-01-13T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.25
332899,Wasdale Gardens 12,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.61
332899,Wasdale Gardens 12,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
332899,Wasdale Gardens 12,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
332899,Wasdale Gardens 12,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.83
332899,Wasdale Gardens 12,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
332899,Wasdale Gardens 12,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
332899,Wasdale Gardens 12,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.72
332899,Wasdale Gardens 12,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.84
332899,Wasdale Gardens 12,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
332899,Wasdale Gardens 12,2024-01-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.0
332899,Wasdale Gardens 12,2024-01-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
332899,Wasdale Gardens 12,2024-01-13T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T15:20:00.000+00:00,busbar,,L3 Current (Min),A,92.62
332899,Wasdale Gardens 12,2024-01-13T15:20:00.000+00:00,busbar,,L3 Current (Max),A,93.0
332899,Wasdale Gardens 12,2024-01-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.75
332899,Wasdale Gardens 12,2024-01-13T15:20:00.000+00:00,busbar,,L2 Current (Min),A,84.62
332899,Wasdale Gardens 12,2024-01-13T15:20:00.000+00:00,busbar,,L2 Current (Max),A,85.12
332899,Wasdale Gardens 12,2024-01-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.88
332899,Wasdale Gardens 12,2024-01-13T15:20:00.000+00:00,busbar,,L1 Current (Min),A,142.12
332899,Wasdale Gardens 12,2024-01-13T15:20:00.000+00:00,busbar,,L1 Current (Max),A,142.88
332899,Wasdale Gardens 12,2024-01-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
332899,Wasdale Gardens 12,2024-01-13T15:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T15:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.88
332899,Wasdale Gardens 12,2024-01-13T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,113.06
332899,Wasdale Gardens 12,2024-01-13T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.88
332899,Wasdale Gardens 12,2024-01-13T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-13T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-13T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.53313
332899,Wasdale Gardens 12,2024-01-13T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.37472
332899,Wasdale Gardens 12,2024-01-13T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98853
332899,Wasdale Gardens 12,2024-01-13T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-13T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-13T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-13T15:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T15:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T15:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,52.25
332899,Wasdale Gardens 12,2024-01-13T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,55.5
332899,Wasdale Gardens 12,2024-01-13T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,54.62
332899,Wasdale Gardens 12,2024-01-13T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,30.12
332899,Wasdale Gardens 12,2024-01-13T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,30.12
332899,Wasdale Gardens 12,2024-01-13T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.12
332899,Wasdale Gardens 12,2024-01-13T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,93.75
332899,Wasdale Gardens 12,2024-01-13T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,94.0
332899,Wasdale Gardens 12,2024-01-13T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,93.88
332899,Wasdale Gardens 12,2024-01-13T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.0
332899,Wasdale Gardens 12,2024-01-13T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.06
332899,Wasdale Gardens 12,2024-01-13T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.12
332899,Wasdale Gardens 12,2024-01-13T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7724
332899,Wasdale Gardens 12,2024-01-13T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92587
332899,Wasdale Gardens 12,2024-01-13T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85776
332899,Wasdale Gardens 12,2024-01-13T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-13T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-13T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-13T15:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T15:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T15:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,24.25
332899,Wasdale Gardens 12,2024-01-13T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,24.62
332899,Wasdale Gardens 12,2024-01-13T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.38
332899,Wasdale Gardens 12,2024-01-13T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.75
332899,Wasdale Gardens 12,2024-01-13T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,18.62
332899,Wasdale Gardens 12,2024-01-13T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.75
332899,Wasdale Gardens 12,2024-01-13T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,27.5
332899,Wasdale Gardens 12,2024-01-13T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,27.5
332899,Wasdale Gardens 12,2024-01-13T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
332899,Wasdale Gardens 12,2024-01-13T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.25
332899,Wasdale Gardens 12,2024-01-13T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.75
332899,Wasdale Gardens 12,2024-01-13T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
332899,Wasdale Gardens 12,2024-01-13T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97238
332899,Wasdale Gardens 12,2024-01-13T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95108
332899,Wasdale Gardens 12,2024-01-13T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99594
332899,Wasdale Gardens 12,2024-01-13T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-13T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-13T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-13T15:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T15:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T15:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.75
332899,Wasdale Gardens 12,2024-01-13T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,9.88
332899,Wasdale Gardens 12,2024-01-13T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.75
332899,Wasdale Gardens 12,2024-01-13T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.75
332899,Wasdale Gardens 12,2024-01-13T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,19.0
332899,Wasdale Gardens 12,2024-01-13T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.88
332899,Wasdale Gardens 12,2024-01-13T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.12
332899,Wasdale Gardens 12,2024-01-13T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,15.25
332899,Wasdale Gardens 12,2024-01-13T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.25
332899,Wasdale Gardens 12,2024-01-13T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
332899,Wasdale Gardens 12,2024-01-13T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.94
332899,Wasdale Gardens 12,2024-01-13T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
332899,Wasdale Gardens 12,2024-01-13T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94824
332899,Wasdale Gardens 12,2024-01-13T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87024
332899,Wasdale Gardens 12,2024-01-13T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98618
332899,Wasdale Gardens 12,2024-01-13T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-13T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-13T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-13T15:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T15:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,46.25
332899,Wasdale Gardens 12,2024-01-13T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,46.75
332899,Wasdale Gardens 12,2024-01-13T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.62
332899,Wasdale Gardens 12,2024-01-13T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,32.38
332899,Wasdale Gardens 12,2024-01-13T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,32.75
332899,Wasdale Gardens 12,2024-01-13T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
332899,Wasdale Gardens 12,2024-01-13T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,93.88
332899,Wasdale Gardens 12,2024-01-13T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,94.25
332899,Wasdale Gardens 12,2024-01-13T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,94.12
332899,Wasdale Gardens 12,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.38
332899,Wasdale Gardens 12,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.39
332899,Wasdale Gardens 12,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
332899,Wasdale Gardens 12,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.73
332899,Wasdale Gardens 12,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.88
332899,Wasdale Gardens 12,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
332899,Wasdale Gardens 12,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.08
332899,Wasdale Gardens 12,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.12
332899,Wasdale Gardens 12,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
332899,Wasdale Gardens 12,2024-01-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.0
332899,Wasdale Gardens 12,2024-01-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
332899,Wasdale Gardens 12,2024-01-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,55.0
332899,Wasdale Gardens 12,2024-01-13T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T15:10:00.000+00:00,busbar,,L3 Current (Min),A,83.62
332899,Wasdale Gardens 12,2024-01-13T15:10:00.000+00:00,busbar,,L3 Current (Max),A,85.5
332899,Wasdale Gardens 12,2024-01-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
332899,Wasdale Gardens 12,2024-01-13T15:10:00.000+00:00,busbar,,L2 Current (Min),A,54.75
332899,Wasdale Gardens 12,2024-01-13T15:10:00.000+00:00,busbar,,L2 Current (Max),A,58.88
332899,Wasdale Gardens 12,2024-01-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.38
332899,Wasdale Gardens 12,2024-01-13T15:10:00.000+00:00,busbar,,L1 Current (Min),A,228.75
332899,Wasdale Gardens 12,2024-01-13T15:10:00.000+00:00,busbar,,L1 Current (Max),A,228.88
332899,Wasdale Gardens 12,2024-01-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.88
332899,Wasdale Gardens 12,2024-01-13T15:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T15:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.44
332899,Wasdale Gardens 12,2024-01-13T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,116.31
332899,Wasdale Gardens 12,2024-01-13T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.31
332899,Wasdale Gardens 12,2024-01-13T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-13T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,10.0
332899,Wasdale Gardens 12,2024-01-13T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.54824
332899,Wasdale Gardens 12,2024-01-13T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.43774
332899,Wasdale Gardens 12,2024-01-13T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97498
332899,Wasdale Gardens 12,2024-01-13T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-13T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-13T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-13T15:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T15:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T15:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,51.75
332899,Wasdale Gardens 12,2024-01-13T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,55.25
332899,Wasdale Gardens 12,2024-01-13T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.75
332899,Wasdale Gardens 12,2024-01-13T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,46.0
332899,Wasdale Gardens 12,2024-01-13T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,46.75
332899,Wasdale Gardens 12,2024-01-13T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.12
332899,Wasdale Gardens 12,2024-01-13T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,50.62
332899,Wasdale Gardens 12,2024-01-13T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,51.12
332899,Wasdale Gardens 12,2024-01-13T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.0
332899,Wasdale Gardens 12,2024-01-13T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.88
332899,Wasdale Gardens 12,2024-01-13T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.31
332899,Wasdale Gardens 12,2024-01-13T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.63
332899,Wasdale Gardens 12,2024-01-13T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89047
332899,Wasdale Gardens 12,2024-01-13T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83612
332899,Wasdale Gardens 12,2024-01-13T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95538
332899,Wasdale Gardens 12,2024-01-13T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-13T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-13T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-13T15:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T15:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T15:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,31.38
332899,Wasdale Gardens 12,2024-01-13T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,31.5
332899,Wasdale Gardens 12,2024-01-13T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
332899,Wasdale Gardens 12,2024-01-13T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,14.62
332899,Wasdale Gardens 12,2024-01-13T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,14.75
332899,Wasdale Gardens 12,2024-01-13T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.75
332899,Wasdale Gardens 12,2024-01-13T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,36.88
332899,Wasdale Gardens 12,2024-01-13T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,37.0
332899,Wasdale Gardens 12,2024-01-13T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
332899,Wasdale Gardens 12,2024-01-13T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-43.5
332899,Wasdale Gardens 12,2024-01-13T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.37
332899,Wasdale Gardens 12,2024-01-13T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.44
332899,Wasdale Gardens 12,2024-01-13T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.70449
332899,Wasdale Gardens 12,2024-01-13T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9559
332899,Wasdale Gardens 12,2024-01-13T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93677
332899,Wasdale Gardens 12,2024-01-13T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-13T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-13T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-13T15:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T15:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T15:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,2.88
332899,Wasdale Gardens 12,2024-01-13T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,3.0
332899,Wasdale Gardens 12,2024-01-13T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.88
332899,Wasdale Gardens 12,2024-01-13T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.0
332899,Wasdale Gardens 12,2024-01-13T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,20.75
332899,Wasdale Gardens 12,2024-01-13T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.38
332899,Wasdale Gardens 12,2024-01-13T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.12
332899,Wasdale Gardens 12,2024-01-13T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,3.12
332899,Wasdale Gardens 12,2024-01-13T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.12
332899,Wasdale Gardens 12,2024-01-13T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
332899,Wasdale Gardens 12,2024-01-13T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.19
332899,Wasdale Gardens 12,2024-01-13T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.62
332899,Wasdale Gardens 12,2024-01-13T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97321
332899,Wasdale Gardens 12,2024-01-13T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95209
332899,Wasdale Gardens 12,2024-01-13T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8851
332899,Wasdale Gardens 12,2024-01-13T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-13T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-13T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-13T15:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T15:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,60.62
332899,Wasdale Gardens 12,2024-01-13T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,61.0
332899,Wasdale Gardens 12,2024-01-13T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.75
332899,Wasdale Gardens 12,2024-01-13T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,43.88
332899,Wasdale Gardens 12,2024-01-13T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,44.62
332899,Wasdale Gardens 12,2024-01-13T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.38
332899,Wasdale Gardens 12,2024-01-13T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,41.0
332899,Wasdale Gardens 12,2024-01-13T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,41.5
332899,Wasdale Gardens 12,2024-01-13T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.25
332899,Wasdale Gardens 12,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.19
332899,Wasdale Gardens 12,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.2
332899,Wasdale Gardens 12,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
332899,Wasdale Gardens 12,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.67
332899,Wasdale Gardens 12,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.7
332899,Wasdale Gardens 12,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
332899,Wasdale Gardens 12,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.39
332899,Wasdale Gardens 12,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.5
332899,Wasdale Gardens 12,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
332899,Wasdale Gardens 12,2024-01-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.0
332899,Wasdale Gardens 12,2024-01-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
332899,Wasdale Gardens 12,2024-01-13T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T15:00:00.000+00:00,busbar,,L3 Current (Min),A,90.38
332899,Wasdale Gardens 12,2024-01-13T15:00:00.000+00:00,busbar,,L3 Current (Max),A,90.75
332899,Wasdale Gardens 12,2024-01-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
332899,Wasdale Gardens 12,2024-01-13T15:00:00.000+00:00,busbar,,L2 Current (Min),A,63.62
332899,Wasdale Gardens 12,2024-01-13T15:00:00.000+00:00,busbar,,L2 Current (Max),A,64.12
332899,Wasdale Gardens 12,2024-01-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
332899,Wasdale Gardens 12,2024-01-13T15:00:00.000+00:00,busbar,,L1 Current (Min),A,131.0
332899,Wasdale Gardens 12,2024-01-13T15:00:00.000+00:00,busbar,,L1 Current (Max),A,131.62
332899,Wasdale Gardens 12,2024-01-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.25
332899,Wasdale Gardens 12,2024-01-13T15:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T15:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.31
332899,Wasdale Gardens 12,2024-01-13T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,99.38
332899,Wasdale Gardens 12,2024-01-13T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.38
332899,Wasdale Gardens 12,2024-01-13T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-12.0
332899,Wasdale Gardens 12,2024-01-13T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-13T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.55819
332899,Wasdale Gardens 12,2024-01-13T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.1508
332899,Wasdale Gardens 12,2024-01-13T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98804
332899,Wasdale Gardens 12,2024-01-13T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,-8.0
332899,Wasdale Gardens 12,2024-01-13T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-13T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-13T14:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T14:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T14:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,59.5
332899,Wasdale Gardens 12,2024-01-13T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,61.0
332899,Wasdale Gardens 12,2024-01-13T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,60.25
332899,Wasdale Gardens 12,2024-01-13T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,17.25
332899,Wasdale Gardens 12,2024-01-13T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,17.5
332899,Wasdale Gardens 12,2024-01-13T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.38
332899,Wasdale Gardens 12,2024-01-13T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,71.12
332899,Wasdale Gardens 12,2024-01-13T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,71.5
332899,Wasdale Gardens 12,2024-01-13T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,71.38
332899,Wasdale Gardens 12,2024-01-13T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.56
332899,Wasdale Gardens 12,2024-01-13T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.56
332899,Wasdale Gardens 12,2024-01-13T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.63
332899,Wasdale Gardens 12,2024-01-13T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93503
332899,Wasdale Gardens 12,2024-01-13T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95001
332899,Wasdale Gardens 12,2024-01-13T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9284
332899,Wasdale Gardens 12,2024-01-13T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-13T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-13T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-13T14:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T14:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T14:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,39.12
332899,Wasdale Gardens 12,2024-01-13T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,39.12
332899,Wasdale Gardens 12,2024-01-13T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.12
332899,Wasdale Gardens 12,2024-01-13T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,25.88
332899,Wasdale Gardens 12,2024-01-13T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,26.0
332899,Wasdale Gardens 12,2024-01-13T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.88
332899,Wasdale Gardens 12,2024-01-13T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,26.0
332899,Wasdale Gardens 12,2024-01-13T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,26.0
332899,Wasdale Gardens 12,2024-01-13T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
332899,Wasdale Gardens 12,2024-01-13T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-58.31
332899,Wasdale Gardens 12,2024-01-13T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.31
332899,Wasdale Gardens 12,2024-01-13T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
332899,Wasdale Gardens 12,2024-01-13T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.48614
332899,Wasdale Gardens 12,2024-01-13T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85095
332899,Wasdale Gardens 12,2024-01-13T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99701
332899,Wasdale Gardens 12,2024-01-13T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-13T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-13T14:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T14:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T14:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.12
332899,Wasdale Gardens 12,2024-01-13T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,2.12
332899,Wasdale Gardens 12,2024-01-13T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.12
332899,Wasdale Gardens 12,2024-01-13T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.0
332899,Wasdale Gardens 12,2024-01-13T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,11.0
332899,Wasdale Gardens 12,2024-01-13T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
332899,Wasdale Gardens 12,2024-01-13T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.88
332899,Wasdale Gardens 12,2024-01-13T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,13.88
332899,Wasdale Gardens 12,2024-01-13T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.88
332899,Wasdale Gardens 12,2024-01-13T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
332899,Wasdale Gardens 12,2024-01-13T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.56
332899,Wasdale Gardens 12,2024-01-13T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.07
332899,Wasdale Gardens 12,2024-01-13T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98822
332899,Wasdale Gardens 12,2024-01-13T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91244
332899,Wasdale Gardens 12,2024-01-13T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93054
332899,Wasdale Gardens 12,2024-01-13T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
332899,Wasdale Gardens 12,2024-01-13T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-13T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-13T14:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T14:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,97.62
332899,Wasdale Gardens 12,2024-01-13T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,97.75
332899,Wasdale Gardens 12,2024-01-13T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,97.75
332899,Wasdale Gardens 12,2024-01-13T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,32.5
332899,Wasdale Gardens 12,2024-01-13T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,33.38
332899,Wasdale Gardens 12,2024-01-13T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
332899,Wasdale Gardens 12,2024-01-13T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,52.0
332899,Wasdale Gardens 12,2024-01-13T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,52.25
332899,Wasdale Gardens 12,2024-01-13T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.12
332899,Wasdale Gardens 12,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.66
332899,Wasdale Gardens 12,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.69
332899,Wasdale Gardens 12,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
332899,Wasdale Gardens 12,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.42
332899,Wasdale Gardens 12,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.42
332899,Wasdale Gardens 12,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
332899,Wasdale Gardens 12,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.86
332899,Wasdale Gardens 12,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.89
332899,Wasdale Gardens 12,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
332899,Wasdale Gardens 12,2024-01-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.0
332899,Wasdale Gardens 12,2024-01-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
332899,Wasdale Gardens 12,2024-01-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
332899,Wasdale Gardens 12,2024-01-13T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T14:50:00.000+00:00,busbar,,L3 Current (Min),A,125.0
332899,Wasdale Gardens 12,2024-01-13T14:50:00.000+00:00,busbar,,L3 Current (Max),A,125.0
332899,Wasdale Gardens 12,2024-01-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
332899,Wasdale Gardens 12,2024-01-13T14:50:00.000+00:00,busbar,,L2 Current (Min),A,66.0
332899,Wasdale Gardens 12,2024-01-13T14:50:00.000+00:00,busbar,,L2 Current (Max),A,66.88
332899,Wasdale Gardens 12,2024-01-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.38
332899,Wasdale Gardens 12,2024-01-13T14:50:00.000+00:00,busbar,,L1 Current (Min),A,162.12
332899,Wasdale Gardens 12,2024-01-13T14:50:00.000+00:00,busbar,,L1 Current (Max),A,162.25
332899,Wasdale Gardens 12,2024-01-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.12
332899,Wasdale Gardens 12,2024-01-13T14:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T14:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.81
332899,Wasdale Gardens 12,2024-01-13T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,115.5
332899,Wasdale Gardens 12,2024-01-13T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.87
332899,Wasdale Gardens 12,2024-01-13T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-15.0
332899,Wasdale Gardens 12,2024-01-13T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-13T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.5668
332899,Wasdale Gardens 12,2024-01-13T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.41695
332899,Wasdale Gardens 12,2024-01-13T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94595
332899,Wasdale Gardens 12,2024-01-13T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,-11.0
332899,Wasdale Gardens 12,2024-01-13T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-13T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-13T14:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
