Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-13T14:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T14:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,75.38
332899,Wasdale Gardens 12,2024-01-13T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,76.0
332899,Wasdale Gardens 12,2024-01-13T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,75.62
332899,Wasdale Gardens 12,2024-01-13T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,26.0
332899,Wasdale Gardens 12,2024-01-13T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,26.25
332899,Wasdale Gardens 12,2024-01-13T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.12
332899,Wasdale Gardens 12,2024-01-13T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,37.62
332899,Wasdale Gardens 12,2024-01-13T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,37.88
332899,Wasdale Gardens 12,2024-01-13T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.88
332899,Wasdale Gardens 12,2024-01-13T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.25
332899,Wasdale Gardens 12,2024-01-13T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.68
332899,Wasdale Gardens 12,2024-01-13T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.25
332899,Wasdale Gardens 12,2024-01-13T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86404
332899,Wasdale Gardens 12,2024-01-13T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8923
332899,Wasdale Gardens 12,2024-01-13T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94302
332899,Wasdale Gardens 12,2024-01-13T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-13T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-13T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-13T14:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T14:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T14:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,28.25
332899,Wasdale Gardens 12,2024-01-13T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,28.38
332899,Wasdale Gardens 12,2024-01-13T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.25
332899,Wasdale Gardens 12,2024-01-13T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,20.12
332899,Wasdale Gardens 12,2024-01-13T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,20.25
332899,Wasdale Gardens 12,2024-01-13T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.12
332899,Wasdale Gardens 12,2024-01-13T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,35.62
332899,Wasdale Gardens 12,2024-01-13T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,35.88
332899,Wasdale Gardens 12,2024-01-13T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.75
332899,Wasdale Gardens 12,2024-01-13T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-56.13
332899,Wasdale Gardens 12,2024-01-13T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.38
332899,Wasdale Gardens 12,2024-01-13T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.12
332899,Wasdale Gardens 12,2024-01-13T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.53338
332899,Wasdale Gardens 12,2024-01-13T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79498
332899,Wasdale Gardens 12,2024-01-13T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99725
332899,Wasdale Gardens 12,2024-01-13T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-13T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-13T14:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T14:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T14:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.12
332899,Wasdale Gardens 12,2024-01-13T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,2.25
332899,Wasdale Gardens 12,2024-01-13T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.25
332899,Wasdale Gardens 12,2024-01-13T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.38
332899,Wasdale Gardens 12,2024-01-13T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,11.62
332899,Wasdale Gardens 12,2024-01-13T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
332899,Wasdale Gardens 12,2024-01-13T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
332899,Wasdale Gardens 12,2024-01-13T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,13.75
332899,Wasdale Gardens 12,2024-01-13T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
332899,Wasdale Gardens 12,2024-01-13T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
332899,Wasdale Gardens 12,2024-01-13T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
332899,Wasdale Gardens 12,2024-01-13T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
332899,Wasdale Gardens 12,2024-01-13T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99152
332899,Wasdale Gardens 12,2024-01-13T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97101
332899,Wasdale Gardens 12,2024-01-13T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96234
332899,Wasdale Gardens 12,2024-01-13T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
332899,Wasdale Gardens 12,2024-01-13T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-13T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-13T14:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T14:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,98.88
332899,Wasdale Gardens 12,2024-01-13T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,101.25
332899,Wasdale Gardens 12,2024-01-13T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,100.25
332899,Wasdale Gardens 12,2024-01-13T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,50.5
332899,Wasdale Gardens 12,2024-01-13T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,50.5
332899,Wasdale Gardens 12,2024-01-13T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
332899,Wasdale Gardens 12,2024-01-13T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,60.75
332899,Wasdale Gardens 12,2024-01-13T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,89.88
332899,Wasdale Gardens 12,2024-01-13T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.62
332899,Wasdale Gardens 12,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.39
332899,Wasdale Gardens 12,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.45
332899,Wasdale Gardens 12,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
332899,Wasdale Gardens 12,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.0
332899,Wasdale Gardens 12,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.05
332899,Wasdale Gardens 12,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
332899,Wasdale Gardens 12,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.52
332899,Wasdale Gardens 12,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.77
332899,Wasdale Gardens 12,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
332899,Wasdale Gardens 12,2024-01-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.0
332899,Wasdale Gardens 12,2024-01-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
332899,Wasdale Gardens 12,2024-01-13T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T14:40:00.000+00:00,busbar,,L3 Current (Min),A,116.5
332899,Wasdale Gardens 12,2024-01-13T14:40:00.000+00:00,busbar,,L3 Current (Max),A,118.12
332899,Wasdale Gardens 12,2024-01-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.38
332899,Wasdale Gardens 12,2024-01-13T14:40:00.000+00:00,busbar,,L2 Current (Min),A,69.62
332899,Wasdale Gardens 12,2024-01-13T14:40:00.000+00:00,busbar,,L2 Current (Max),A,70.12
332899,Wasdale Gardens 12,2024-01-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.88
332899,Wasdale Gardens 12,2024-01-13T14:40:00.000+00:00,busbar,,L1 Current (Min),A,147.62
332899,Wasdale Gardens 12,2024-01-13T14:40:00.000+00:00,busbar,,L1 Current (Max),A,176.25
332899,Wasdale Gardens 12,2024-01-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
332899,Wasdale Gardens 12,2024-01-13T14:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T14:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.12
332899,Wasdale Gardens 12,2024-01-13T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,115.19
332899,Wasdale Gardens 12,2024-01-13T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.37
332899,Wasdale Gardens 12,2024-01-13T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-18.0
332899,Wasdale Gardens 12,2024-01-13T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-13T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.52627
332899,Wasdale Gardens 12,2024-01-13T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.4183
332899,Wasdale Gardens 12,2024-01-13T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93069
332899,Wasdale Gardens 12,2024-01-13T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,-11.0
332899,Wasdale Gardens 12,2024-01-13T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-13T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-13T14:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T14:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T14:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,84.38
332899,Wasdale Gardens 12,2024-01-13T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,84.38
332899,Wasdale Gardens 12,2024-01-13T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,84.38
332899,Wasdale Gardens 12,2024-01-13T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,36.75
332899,Wasdale Gardens 12,2024-01-13T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,36.88
332899,Wasdale Gardens 12,2024-01-13T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.75
332899,Wasdale Gardens 12,2024-01-13T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,35.5
332899,Wasdale Gardens 12,2024-01-13T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,36.0
332899,Wasdale Gardens 12,2024-01-13T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.75
332899,Wasdale Gardens 12,2024-01-13T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.57
332899,Wasdale Gardens 12,2024-01-13T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.44
332899,Wasdale Gardens 12,2024-01-13T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.06
332899,Wasdale Gardens 12,2024-01-13T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94272
332899,Wasdale Gardens 12,2024-01-13T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9335
332899,Wasdale Gardens 12,2024-01-13T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98779
332899,Wasdale Gardens 12,2024-01-13T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-13T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-13T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-13T14:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T14:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T14:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,47.5
332899,Wasdale Gardens 12,2024-01-13T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,47.5
332899,Wasdale Gardens 12,2024-01-13T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.5
332899,Wasdale Gardens 12,2024-01-13T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,24.0
332899,Wasdale Gardens 12,2024-01-13T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,25.62
332899,Wasdale Gardens 12,2024-01-13T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.88
332899,Wasdale Gardens 12,2024-01-13T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,45.88
332899,Wasdale Gardens 12,2024-01-13T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,45.88
332899,Wasdale Gardens 12,2024-01-13T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.88
332899,Wasdale Gardens 12,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-57.75
332899,Wasdale Gardens 12,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.87
332899,Wasdale Gardens 12,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.69
332899,Wasdale Gardens 12,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.46383
332899,Wasdale Gardens 12,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8761
332899,Wasdale Gardens 12,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9219
332899,Wasdale Gardens 12,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-13T14:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T14:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T14:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
332899,Wasdale Gardens 12,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,12.38
332899,Wasdale Gardens 12,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.38
332899,Wasdale Gardens 12,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,2.62
332899,Wasdale Gardens 12,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,2.75
332899,Wasdale Gardens 12,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.75
332899,Wasdale Gardens 12,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
332899,Wasdale Gardens 12,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.31
332899,Wasdale Gardens 12,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.19
332899,Wasdale Gardens 12,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95911
332899,Wasdale Gardens 12,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93079
332899,Wasdale Gardens 12,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94855
332899,Wasdale Gardens 12,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-13T14:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T14:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,49.5
332899,Wasdale Gardens 12,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,49.5
332899,Wasdale Gardens 12,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
332899,Wasdale Gardens 12,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,36.88
332899,Wasdale Gardens 12,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,36.88
332899,Wasdale Gardens 12,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.88
332899,Wasdale Gardens 12,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,57.12
332899,Wasdale Gardens 12,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,57.38
332899,Wasdale Gardens 12,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.25
332899,Wasdale Gardens 12,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.06
332899,Wasdale Gardens 12,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.09
332899,Wasdale Gardens 12,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
332899,Wasdale Gardens 12,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.33
332899,Wasdale Gardens 12,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.38
332899,Wasdale Gardens 12,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
332899,Wasdale Gardens 12,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.23
332899,Wasdale Gardens 12,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.36
332899,Wasdale Gardens 12,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
332899,Wasdale Gardens 12,2024-01-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.0
332899,Wasdale Gardens 12,2024-01-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
332899,Wasdale Gardens 12,2024-01-13T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T14:30:00.000+00:00,busbar,,L3 Current (Min),A,107.88
332899,Wasdale Gardens 12,2024-01-13T14:30:00.000+00:00,busbar,,L3 Current (Max),A,108.12
332899,Wasdale Gardens 12,2024-01-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
332899,Wasdale Gardens 12,2024-01-13T14:30:00.000+00:00,busbar,,L2 Current (Min),A,60.0
332899,Wasdale Gardens 12,2024-01-13T14:30:00.000+00:00,busbar,,L2 Current (Max),A,61.12
332899,Wasdale Gardens 12,2024-01-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.62
332899,Wasdale Gardens 12,2024-01-13T14:30:00.000+00:00,busbar,,L1 Current (Min),A,140.75
332899,Wasdale Gardens 12,2024-01-13T14:30:00.000+00:00,busbar,,L1 Current (Max),A,141.0
332899,Wasdale Gardens 12,2024-01-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.88
332899,Wasdale Gardens 12,2024-01-13T14:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T14:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.81
332899,Wasdale Gardens 12,2024-01-13T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,111.63
332899,Wasdale Gardens 12,2024-01-13T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.63
332899,Wasdale Gardens 12,2024-01-13T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-21.0
332899,Wasdale Gardens 12,2024-01-13T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-13T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.53997
332899,Wasdale Gardens 12,2024-01-13T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.35369
332899,Wasdale Gardens 12,2024-01-13T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94345
332899,Wasdale Gardens 12,2024-01-13T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,-13.0
332899,Wasdale Gardens 12,2024-01-13T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-13T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-13T14:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T14:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T14:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,99.62
332899,Wasdale Gardens 12,2024-01-13T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,99.75
332899,Wasdale Gardens 12,2024-01-13T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,99.62
332899,Wasdale Gardens 12,2024-01-13T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,28.88
332899,Wasdale Gardens 12,2024-01-13T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,29.0
332899,Wasdale Gardens 12,2024-01-13T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
332899,Wasdale Gardens 12,2024-01-13T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,38.62
332899,Wasdale Gardens 12,2024-01-13T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,39.0
332899,Wasdale Gardens 12,2024-01-13T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.88
332899,Wasdale Gardens 12,2024-01-13T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.25
332899,Wasdale Gardens 12,2024-01-13T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.37
332899,Wasdale Gardens 12,2024-01-13T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.5
332899,Wasdale Gardens 12,2024-01-13T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97073
332899,Wasdale Gardens 12,2024-01-13T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96634
332899,Wasdale Gardens 12,2024-01-13T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97076
332899,Wasdale Gardens 12,2024-01-13T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-13T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-13T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-13T14:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T14:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T14:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,48.62
332899,Wasdale Gardens 12,2024-01-13T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,48.88
332899,Wasdale Gardens 12,2024-01-13T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.75
332899,Wasdale Gardens 12,2024-01-13T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,29.25
332899,Wasdale Gardens 12,2024-01-13T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,29.25
332899,Wasdale Gardens 12,2024-01-13T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.25
332899,Wasdale Gardens 12,2024-01-13T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,43.88
332899,Wasdale Gardens 12,2024-01-13T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,44.12
332899,Wasdale Gardens 12,2024-01-13T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.0
332899,Wasdale Gardens 12,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-66.56
332899,Wasdale Gardens 12,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.81
332899,Wasdale Gardens 12,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.56
332899,Wasdale Gardens 12,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.31044
332899,Wasdale Gardens 12,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83844
332899,Wasdale Gardens 12,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90082
332899,Wasdale Gardens 12,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-13T14:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T14:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T14:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.12
332899,Wasdale Gardens 12,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,2.25
332899,Wasdale Gardens 12,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.12
332899,Wasdale Gardens 12,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.0
332899,Wasdale Gardens 12,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,12.38
332899,Wasdale Gardens 12,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.12
332899,Wasdale Gardens 12,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,2.88
332899,Wasdale Gardens 12,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,2.88
332899,Wasdale Gardens 12,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.88
332899,Wasdale Gardens 12,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.44
332899,Wasdale Gardens 12,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.62
332899,Wasdale Gardens 12,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.44
332899,Wasdale Gardens 12,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91046
332899,Wasdale Gardens 12,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99203
332899,Wasdale Gardens 12,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92349
332899,Wasdale Gardens 12,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-13T14:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T14:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,33.12
332899,Wasdale Gardens 12,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,34.12
332899,Wasdale Gardens 12,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.62
332899,Wasdale Gardens 12,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,83.25
332899,Wasdale Gardens 12,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,90.5
332899,Wasdale Gardens 12,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,88.75
332899,Wasdale Gardens 12,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,49.75
332899,Wasdale Gardens 12,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,50.62
332899,Wasdale Gardens 12,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.12
332899,Wasdale Gardens 12,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.86
332899,Wasdale Gardens 12,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.91
332899,Wasdale Gardens 12,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
332899,Wasdale Gardens 12,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.69
332899,Wasdale Gardens 12,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.78
332899,Wasdale Gardens 12,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
332899,Wasdale Gardens 12,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.8
332899,Wasdale Gardens 12,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.83
332899,Wasdale Gardens 12,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
332899,Wasdale Gardens 12,2024-01-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.0
332899,Wasdale Gardens 12,2024-01-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
332899,Wasdale Gardens 12,2024-01-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
332899,Wasdale Gardens 12,2024-01-13T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T14:20:00.000+00:00,busbar,,L3 Current (Min),A,104.12
332899,Wasdale Gardens 12,2024-01-13T14:20:00.000+00:00,busbar,,L3 Current (Max),A,104.5
332899,Wasdale Gardens 12,2024-01-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.38
332899,Wasdale Gardens 12,2024-01-13T14:20:00.000+00:00,busbar,,L2 Current (Min),A,113.62
332899,Wasdale Gardens 12,2024-01-13T14:20:00.000+00:00,busbar,,L2 Current (Max),A,121.0
332899,Wasdale Gardens 12,2024-01-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.38
332899,Wasdale Gardens 12,2024-01-13T14:20:00.000+00:00,busbar,,L1 Current (Min),A,135.12
332899,Wasdale Gardens 12,2024-01-13T14:20:00.000+00:00,busbar,,L1 Current (Max),A,135.75
332899,Wasdale Gardens 12,2024-01-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
332899,Wasdale Gardens 12,2024-01-13T14:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T14:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.38
332899,Wasdale Gardens 12,2024-01-13T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,109.69
332899,Wasdale Gardens 12,2024-01-13T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.13
332899,Wasdale Gardens 12,2024-01-13T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-12.0
332899,Wasdale Gardens 12,2024-01-13T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-13T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.52844
332899,Wasdale Gardens 12,2024-01-13T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.3272
332899,Wasdale Gardens 12,2024-01-13T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96316
332899,Wasdale Gardens 12,2024-01-13T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-13T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-13T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-13T14:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T14:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T14:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,56.5
332899,Wasdale Gardens 12,2024-01-13T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,56.75
332899,Wasdale Gardens 12,2024-01-13T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.62
332899,Wasdale Gardens 12,2024-01-13T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,28.38
332899,Wasdale Gardens 12,2024-01-13T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,28.62
332899,Wasdale Gardens 12,2024-01-13T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
332899,Wasdale Gardens 12,2024-01-13T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,44.0
332899,Wasdale Gardens 12,2024-01-13T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,44.12
332899,Wasdale Gardens 12,2024-01-13T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.12
332899,Wasdale Gardens 12,2024-01-13T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.75
332899,Wasdale Gardens 12,2024-01-13T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.87
332899,Wasdale Gardens 12,2024-01-13T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.94
332899,Wasdale Gardens 12,2024-01-13T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96063
332899,Wasdale Gardens 12,2024-01-13T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.74673
332899,Wasdale Gardens 12,2024-01-13T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98318
332899,Wasdale Gardens 12,2024-01-13T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-13T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-13T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-13T14:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T14:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T14:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,43.12
332899,Wasdale Gardens 12,2024-01-13T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,43.25
332899,Wasdale Gardens 12,2024-01-13T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.12
332899,Wasdale Gardens 12,2024-01-13T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.5
332899,Wasdale Gardens 12,2024-01-13T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,11.62
332899,Wasdale Gardens 12,2024-01-13T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
332899,Wasdale Gardens 12,2024-01-13T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,47.75
332899,Wasdale Gardens 12,2024-01-13T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,48.12
332899,Wasdale Gardens 12,2024-01-13T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
332899,Wasdale Gardens 12,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-63.07
332899,Wasdale Gardens 12,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.75
332899,Wasdale Gardens 12,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
332899,Wasdale Gardens 12,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.41305
332899,Wasdale Gardens 12,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96701
332899,Wasdale Gardens 12,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95312
332899,Wasdale Gardens 12,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-13T14:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T14:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T14:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.12
332899,Wasdale Gardens 12,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.12
332899,Wasdale Gardens 12,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.12
332899,Wasdale Gardens 12,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.38
332899,Wasdale Gardens 12,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,19.38
332899,Wasdale Gardens 12,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.38
332899,Wasdale Gardens 12,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,3.25
332899,Wasdale Gardens 12,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,3.25
332899,Wasdale Gardens 12,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.25
332899,Wasdale Gardens 12,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
332899,Wasdale Gardens 12,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
332899,Wasdale Gardens 12,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
332899,Wasdale Gardens 12,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98242
332899,Wasdale Gardens 12,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97372
332899,Wasdale Gardens 12,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97177
332899,Wasdale Gardens 12,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-13T14:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T14:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,69.12
332899,Wasdale Gardens 12,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,69.25
332899,Wasdale Gardens 12,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.12
332899,Wasdale Gardens 12,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,55.62
332899,Wasdale Gardens 12,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,55.88
332899,Wasdale Gardens 12,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.75
332899,Wasdale Gardens 12,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,67.25
332899,Wasdale Gardens 12,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,68.0
332899,Wasdale Gardens 12,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.62
332899,Wasdale Gardens 12,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.39
332899,Wasdale Gardens 12,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
332899,Wasdale Gardens 12,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
332899,Wasdale Gardens 12,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.7
332899,Wasdale Gardens 12,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.73
332899,Wasdale Gardens 12,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
332899,Wasdale Gardens 12,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.02
332899,Wasdale Gardens 12,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.03
332899,Wasdale Gardens 12,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
332899,Wasdale Gardens 12,2024-01-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.0
332899,Wasdale Gardens 12,2024-01-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
332899,Wasdale Gardens 12,2024-01-13T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T14:10:00.000+00:00,busbar,,L3 Current (Min),A,104.75
332899,Wasdale Gardens 12,2024-01-13T14:10:00.000+00:00,busbar,,L3 Current (Max),A,105.38
332899,Wasdale Gardens 12,2024-01-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.12
332899,Wasdale Gardens 12,2024-01-13T14:10:00.000+00:00,busbar,,L2 Current (Min),A,77.5
332899,Wasdale Gardens 12,2024-01-13T14:10:00.000+00:00,busbar,,L2 Current (Max),A,78.0
332899,Wasdale Gardens 12,2024-01-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.75
332899,Wasdale Gardens 12,2024-01-13T14:10:00.000+00:00,busbar,,L1 Current (Min),A,162.38
332899,Wasdale Gardens 12,2024-01-13T14:10:00.000+00:00,busbar,,L1 Current (Max),A,162.62
332899,Wasdale Gardens 12,2024-01-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
332899,Wasdale Gardens 12,2024-01-13T14:10:00.000+00:00,transformer,,Temperature,C,0.0
