Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-13T14:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-127.81
332899,Wasdale Gardens 12,2024-01-13T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,109.56
332899,Wasdale Gardens 12,2024-01-13T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.25
332899,Wasdale Gardens 12,2024-01-13T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-13T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-13T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.58367
332899,Wasdale Gardens 12,2024-01-13T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.32381
332899,Wasdale Gardens 12,2024-01-13T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98242
332899,Wasdale Gardens 12,2024-01-13T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-13T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-13T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-13T14:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T14:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T14:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,38.75
332899,Wasdale Gardens 12,2024-01-13T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,42.0
332899,Wasdale Gardens 12,2024-01-13T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
332899,Wasdale Gardens 12,2024-01-13T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,32.88
332899,Wasdale Gardens 12,2024-01-13T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,33.0
332899,Wasdale Gardens 12,2024-01-13T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.88
332899,Wasdale Gardens 12,2024-01-13T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,63.62
332899,Wasdale Gardens 12,2024-01-13T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,64.0
332899,Wasdale Gardens 12,2024-01-13T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,63.75
332899,Wasdale Gardens 12,2024-01-13T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.69
332899,Wasdale Gardens 12,2024-01-13T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.81
332899,Wasdale Gardens 12,2024-01-13T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.13
332899,Wasdale Gardens 12,2024-01-13T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95196
332899,Wasdale Gardens 12,2024-01-13T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89157
332899,Wasdale Gardens 12,2024-01-13T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98074
332899,Wasdale Gardens 12,2024-01-13T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-13T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-13T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-13T14:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T14:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T14:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,46.38
332899,Wasdale Gardens 12,2024-01-13T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,46.62
332899,Wasdale Gardens 12,2024-01-13T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.5
332899,Wasdale Gardens 12,2024-01-13T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,18.38
332899,Wasdale Gardens 12,2024-01-13T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,18.5
332899,Wasdale Gardens 12,2024-01-13T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.38
332899,Wasdale Gardens 12,2024-01-13T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,42.75
332899,Wasdale Gardens 12,2024-01-13T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,43.25
332899,Wasdale Gardens 12,2024-01-13T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.25
332899,Wasdale Gardens 12,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-65.44
332899,Wasdale Gardens 12,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.62
332899,Wasdale Gardens 12,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.06
332899,Wasdale Gardens 12,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.37707
332899,Wasdale Gardens 12,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96677
332899,Wasdale Gardens 12,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91278
332899,Wasdale Gardens 12,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-13T14:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T14:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T14:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,2.0
332899,Wasdale Gardens 12,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,2.12
332899,Wasdale Gardens 12,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.12
332899,Wasdale Gardens 12,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.12
332899,Wasdale Gardens 12,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,19.25
332899,Wasdale Gardens 12,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.12
332899,Wasdale Gardens 12,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,2.75
332899,Wasdale Gardens 12,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,2.88
332899,Wasdale Gardens 12,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.75
332899,Wasdale Gardens 12,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
332899,Wasdale Gardens 12,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
332899,Wasdale Gardens 12,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.37
332899,Wasdale Gardens 12,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97522
332899,Wasdale Gardens 12,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96466
332899,Wasdale Gardens 12,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96027
332899,Wasdale Gardens 12,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-13T14:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T14:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,65.38
332899,Wasdale Gardens 12,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,66.25
332899,Wasdale Gardens 12,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.62
332899,Wasdale Gardens 12,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,49.38
332899,Wasdale Gardens 12,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,50.0
332899,Wasdale Gardens 12,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.75
332899,Wasdale Gardens 12,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,59.88
332899,Wasdale Gardens 12,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,60.12
332899,Wasdale Gardens 12,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.0
332899,Wasdale Gardens 12,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.66
332899,Wasdale Gardens 12,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.77
332899,Wasdale Gardens 12,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
332899,Wasdale Gardens 12,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.25
332899,Wasdale Gardens 12,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.28
332899,Wasdale Gardens 12,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
332899,Wasdale Gardens 12,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.5
332899,Wasdale Gardens 12,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.55
332899,Wasdale Gardens 12,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
332899,Wasdale Gardens 12,2024-01-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
332899,Wasdale Gardens 12,2024-01-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
332899,Wasdale Gardens 12,2024-01-13T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T14:00:00.000+00:00,busbar,,L3 Current (Min),A,102.5
332899,Wasdale Gardens 12,2024-01-13T14:00:00.000+00:00,busbar,,L3 Current (Max),A,103.75
332899,Wasdale Gardens 12,2024-01-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.88
332899,Wasdale Gardens 12,2024-01-13T14:00:00.000+00:00,busbar,,L2 Current (Min),A,77.38
332899,Wasdale Gardens 12,2024-01-13T14:00:00.000+00:00,busbar,,L2 Current (Max),A,78.25
332899,Wasdale Gardens 12,2024-01-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.88
332899,Wasdale Gardens 12,2024-01-13T14:00:00.000+00:00,busbar,,L1 Current (Min),A,169.25
332899,Wasdale Gardens 12,2024-01-13T14:00:00.000+00:00,busbar,,L1 Current (Max),A,169.75
332899,Wasdale Gardens 12,2024-01-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
332899,Wasdale Gardens 12,2024-01-13T14:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T14:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.88
332899,Wasdale Gardens 12,2024-01-13T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,107.56
332899,Wasdale Gardens 12,2024-01-13T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.06
332899,Wasdale Gardens 12,2024-01-13T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-12.0
332899,Wasdale Gardens 12,2024-01-13T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-13T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.54934
332899,Wasdale Gardens 12,2024-01-13T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.29387
332899,Wasdale Gardens 12,2024-01-13T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98672
332899,Wasdale Gardens 12,2024-01-13T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,-8.0
332899,Wasdale Gardens 12,2024-01-13T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-13T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-13T13:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T13:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T13:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,58.88
332899,Wasdale Gardens 12,2024-01-13T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,62.25
332899,Wasdale Gardens 12,2024-01-13T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,60.38
332899,Wasdale Gardens 12,2024-01-13T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,32.0
332899,Wasdale Gardens 12,2024-01-13T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,32.38
332899,Wasdale Gardens 12,2024-01-13T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.25
332899,Wasdale Gardens 12,2024-01-13T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,73.5
332899,Wasdale Gardens 12,2024-01-13T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,73.88
332899,Wasdale Gardens 12,2024-01-13T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,73.62
332899,Wasdale Gardens 12,2024-01-13T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.06
332899,Wasdale Gardens 12,2024-01-13T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.69
332899,Wasdale Gardens 12,2024-01-13T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.5
332899,Wasdale Gardens 12,2024-01-13T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96512
332899,Wasdale Gardens 12,2024-01-13T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.75344
332899,Wasdale Gardens 12,2024-01-13T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9285
332899,Wasdale Gardens 12,2024-01-13T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-13T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-13T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-13T13:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T13:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T13:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,37.25
332899,Wasdale Gardens 12,2024-01-13T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,37.38
332899,Wasdale Gardens 12,2024-01-13T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.38
332899,Wasdale Gardens 12,2024-01-13T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.12
332899,Wasdale Gardens 12,2024-01-13T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,11.25
332899,Wasdale Gardens 12,2024-01-13T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.12
332899,Wasdale Gardens 12,2024-01-13T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,32.75
332899,Wasdale Gardens 12,2024-01-13T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,32.75
332899,Wasdale Gardens 12,2024-01-13T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.75
332899,Wasdale Gardens 12,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-63.57
332899,Wasdale Gardens 12,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
332899,Wasdale Gardens 12,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.87
332899,Wasdale Gardens 12,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.42263
332899,Wasdale Gardens 12,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97955
332899,Wasdale Gardens 12,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91934
332899,Wasdale Gardens 12,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-13T13:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T13:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T13:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.0
332899,Wasdale Gardens 12,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,2.12
332899,Wasdale Gardens 12,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
332899,Wasdale Gardens 12,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,29.38
332899,Wasdale Gardens 12,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,29.62
332899,Wasdale Gardens 12,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
332899,Wasdale Gardens 12,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,2.88
332899,Wasdale Gardens 12,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,3.0
332899,Wasdale Gardens 12,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.88
332899,Wasdale Gardens 12,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
332899,Wasdale Gardens 12,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.56
332899,Wasdale Gardens 12,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.63
332899,Wasdale Gardens 12,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95727
332899,Wasdale Gardens 12,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96201
332899,Wasdale Gardens 12,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9534
332899,Wasdale Gardens 12,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-13T13:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T13:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,39.5
332899,Wasdale Gardens 12,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,44.75
332899,Wasdale Gardens 12,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.75
332899,Wasdale Gardens 12,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,47.62
332899,Wasdale Gardens 12,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,53.38
332899,Wasdale Gardens 12,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
332899,Wasdale Gardens 12,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,53.38
332899,Wasdale Gardens 12,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,53.62
332899,Wasdale Gardens 12,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
332899,Wasdale Gardens 12,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.92
332899,Wasdale Gardens 12,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.98
332899,Wasdale Gardens 12,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
332899,Wasdale Gardens 12,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.05
332899,Wasdale Gardens 12,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.08
332899,Wasdale Gardens 12,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
332899,Wasdale Gardens 12,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.53
332899,Wasdale Gardens 12,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.58
332899,Wasdale Gardens 12,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
332899,Wasdale Gardens 12,2024-01-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
332899,Wasdale Gardens 12,2024-01-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
332899,Wasdale Gardens 12,2024-01-13T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T13:50:00.000+00:00,busbar,,L3 Current (Min),A,75.75
332899,Wasdale Gardens 12,2024-01-13T13:50:00.000+00:00,busbar,,L3 Current (Max),A,78.0
332899,Wasdale Gardens 12,2024-01-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.38
332899,Wasdale Gardens 12,2024-01-13T13:50:00.000+00:00,busbar,,L2 Current (Min),A,78.62
332899,Wasdale Gardens 12,2024-01-13T13:50:00.000+00:00,busbar,,L2 Current (Max),A,84.25
332899,Wasdale Gardens 12,2024-01-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.88
332899,Wasdale Gardens 12,2024-01-13T13:50:00.000+00:00,busbar,,L1 Current (Min),A,161.88
332899,Wasdale Gardens 12,2024-01-13T13:50:00.000+00:00,busbar,,L1 Current (Max),A,162.12
332899,Wasdale Gardens 12,2024-01-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
332899,Wasdale Gardens 12,2024-01-13T13:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T13:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.5
332899,Wasdale Gardens 12,2024-01-13T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,106.0
332899,Wasdale Gardens 12,2024-01-13T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.06
332899,Wasdale Gardens 12,2024-01-13T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-13T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-13T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.55267
332899,Wasdale Gardens 12,2024-01-13T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.26571
332899,Wasdale Gardens 12,2024-01-13T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97479
332899,Wasdale Gardens 12,2024-01-13T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-13T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-13T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-13T13:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T13:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T13:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,46.38
332899,Wasdale Gardens 12,2024-01-13T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,46.88
332899,Wasdale Gardens 12,2024-01-13T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.62
332899,Wasdale Gardens 12,2024-01-13T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,29.0
332899,Wasdale Gardens 12,2024-01-13T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,29.12
332899,Wasdale Gardens 12,2024-01-13T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.12
332899,Wasdale Gardens 12,2024-01-13T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,52.0
332899,Wasdale Gardens 12,2024-01-13T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,57.0
332899,Wasdale Gardens 12,2024-01-13T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.0
332899,Wasdale Gardens 12,2024-01-13T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.31
332899,Wasdale Gardens 12,2024-01-13T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.31
332899,Wasdale Gardens 12,2024-01-13T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.37
332899,Wasdale Gardens 12,2024-01-13T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98926
332899,Wasdale Gardens 12,2024-01-13T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91769
332899,Wasdale Gardens 12,2024-01-13T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96405
332899,Wasdale Gardens 12,2024-01-13T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-13T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-13T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-13T13:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T13:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T13:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,87.12
332899,Wasdale Gardens 12,2024-01-13T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,87.38
332899,Wasdale Gardens 12,2024-01-13T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,87.25
332899,Wasdale Gardens 12,2024-01-13T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.62
332899,Wasdale Gardens 12,2024-01-13T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,10.62
332899,Wasdale Gardens 12,2024-01-13T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.62
332899,Wasdale Gardens 12,2024-01-13T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,39.62
332899,Wasdale Gardens 12,2024-01-13T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,39.75
332899,Wasdale Gardens 12,2024-01-13T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.62
332899,Wasdale Gardens 12,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-43.25
332899,Wasdale Gardens 12,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
332899,Wasdale Gardens 12,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.44
332899,Wasdale Gardens 12,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.69412
332899,Wasdale Gardens 12,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98666
332899,Wasdale Gardens 12,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83725
332899,Wasdale Gardens 12,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T13:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T13:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T13:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.75
332899,Wasdale Gardens 12,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,3.0
332899,Wasdale Gardens 12,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.75
332899,Wasdale Gardens 12,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,40.75
332899,Wasdale Gardens 12,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,41.38
332899,Wasdale Gardens 12,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
332899,Wasdale Gardens 12,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,2.25
332899,Wasdale Gardens 12,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,2.38
332899,Wasdale Gardens 12,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.38
332899,Wasdale Gardens 12,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
332899,Wasdale Gardens 12,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.75
332899,Wasdale Gardens 12,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
332899,Wasdale Gardens 12,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96872
332899,Wasdale Gardens 12,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9744
332899,Wasdale Gardens 12,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97906
332899,Wasdale Gardens 12,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-13T13:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T13:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,52.5
332899,Wasdale Gardens 12,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,57.88
332899,Wasdale Gardens 12,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.5
332899,Wasdale Gardens 12,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,49.12
332899,Wasdale Gardens 12,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,49.5
332899,Wasdale Gardens 12,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.38
332899,Wasdale Gardens 12,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,68.25
332899,Wasdale Gardens 12,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,68.5
332899,Wasdale Gardens 12,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.38
332899,Wasdale Gardens 12,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.55
332899,Wasdale Gardens 12,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.62
332899,Wasdale Gardens 12,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
332899,Wasdale Gardens 12,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.55
332899,Wasdale Gardens 12,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.67
332899,Wasdale Gardens 12,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
332899,Wasdale Gardens 12,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.02
332899,Wasdale Gardens 12,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.09
332899,Wasdale Gardens 12,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
332899,Wasdale Gardens 12,2024-01-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
332899,Wasdale Gardens 12,2024-01-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
332899,Wasdale Gardens 12,2024-01-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
332899,Wasdale Gardens 12,2024-01-13T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T13:40:00.000+00:00,busbar,,L3 Current (Min),A,129.12
332899,Wasdale Gardens 12,2024-01-13T13:40:00.000+00:00,busbar,,L3 Current (Max),A,133.0
332899,Wasdale Gardens 12,2024-01-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.12
332899,Wasdale Gardens 12,2024-01-13T13:40:00.000+00:00,busbar,,L2 Current (Min),A,95.75
332899,Wasdale Gardens 12,2024-01-13T13:40:00.000+00:00,busbar,,L2 Current (Max),A,97.12
332899,Wasdale Gardens 12,2024-01-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.38
332899,Wasdale Gardens 12,2024-01-13T13:40:00.000+00:00,busbar,,L1 Current (Min),A,161.88
332899,Wasdale Gardens 12,2024-01-13T13:40:00.000+00:00,busbar,,L1 Current (Max),A,167.12
332899,Wasdale Gardens 12,2024-01-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.88
332899,Wasdale Gardens 12,2024-01-13T13:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T13:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-125.12
332899,Wasdale Gardens 12,2024-01-13T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,110.37
332899,Wasdale Gardens 12,2024-01-13T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.13
332899,Wasdale Gardens 12,2024-01-13T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-13.0
332899,Wasdale Gardens 12,2024-01-13T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-13T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.56768
332899,Wasdale Gardens 12,2024-01-13T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.33748
332899,Wasdale Gardens 12,2024-01-13T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98013
332899,Wasdale Gardens 12,2024-01-13T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,-9.0
332899,Wasdale Gardens 12,2024-01-13T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-13T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-13T13:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T13:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T13:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,67.38
332899,Wasdale Gardens 12,2024-01-13T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,67.75
332899,Wasdale Gardens 12,2024-01-13T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,67.5
332899,Wasdale Gardens 12,2024-01-13T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,28.12
332899,Wasdale Gardens 12,2024-01-13T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,28.38
332899,Wasdale Gardens 12,2024-01-13T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.25
332899,Wasdale Gardens 12,2024-01-13T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,65.12
332899,Wasdale Gardens 12,2024-01-13T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,65.12
332899,Wasdale Gardens 12,2024-01-13T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,65.12
332899,Wasdale Gardens 12,2024-01-13T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.44
332899,Wasdale Gardens 12,2024-01-13T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.88
332899,Wasdale Gardens 12,2024-01-13T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.81
332899,Wasdale Gardens 12,2024-01-13T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92569
332899,Wasdale Gardens 12,2024-01-13T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88562
332899,Wasdale Gardens 12,2024-01-13T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9718
332899,Wasdale Gardens 12,2024-01-13T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-13T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-13T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-13T13:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T13:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T13:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,31.25
332899,Wasdale Gardens 12,2024-01-13T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,31.38
332899,Wasdale Gardens 12,2024-01-13T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.25
332899,Wasdale Gardens 12,2024-01-13T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.75
332899,Wasdale Gardens 12,2024-01-13T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,11.75
332899,Wasdale Gardens 12,2024-01-13T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.75
332899,Wasdale Gardens 12,2024-01-13T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,55.25
332899,Wasdale Gardens 12,2024-01-13T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,55.25
332899,Wasdale Gardens 12,2024-01-13T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.25
332899,Wasdale Gardens 12,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-49.44
332899,Wasdale Gardens 12,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.19
332899,Wasdale Gardens 12,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.06
332899,Wasdale Gardens 12,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.57388
332899,Wasdale Gardens 12,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89255
332899,Wasdale Gardens 12,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90893
332899,Wasdale Gardens 12,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-13T13:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T13:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T13:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,2.5
332899,Wasdale Gardens 12,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,2.88
332899,Wasdale Gardens 12,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.75
332899,Wasdale Gardens 12,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.0
332899,Wasdale Gardens 12,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,9.0
332899,Wasdale Gardens 12,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
332899,Wasdale Gardens 12,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,2.38
332899,Wasdale Gardens 12,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,2.38
332899,Wasdale Gardens 12,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.38
332899,Wasdale Gardens 12,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
332899,Wasdale Gardens 12,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
332899,Wasdale Gardens 12,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
332899,Wasdale Gardens 12,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98758
332899,Wasdale Gardens 12,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98315
332899,Wasdale Gardens 12,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96725
332899,Wasdale Gardens 12,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
332899,Wasdale Gardens 12,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-13T13:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T13:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,96.25
332899,Wasdale Gardens 12,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,96.88
332899,Wasdale Gardens 12,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,96.62
332899,Wasdale Gardens 12,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,51.75
332899,Wasdale Gardens 12,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,51.88
332899,Wasdale Gardens 12,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.88
332899,Wasdale Gardens 12,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,59.0
332899,Wasdale Gardens 12,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,59.5
332899,Wasdale Gardens 12,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.25
332899,Wasdale Gardens 12,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.45
332899,Wasdale Gardens 12,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.48
332899,Wasdale Gardens 12,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
332899,Wasdale Gardens 12,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.8
332899,Wasdale Gardens 12,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.81
332899,Wasdale Gardens 12,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
332899,Wasdale Gardens 12,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.0
332899,Wasdale Gardens 12,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.09
332899,Wasdale Gardens 12,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
332899,Wasdale Gardens 12,2024-01-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.0
