Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
332899,Wasdale Gardens 12,2024-01-13T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T13:30:00.000+00:00,busbar,,L3 Current (Min),A,116.5
332899,Wasdale Gardens 12,2024-01-13T13:30:00.000+00:00,busbar,,L3 Current (Max),A,117.12
332899,Wasdale Gardens 12,2024-01-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.88
332899,Wasdale Gardens 12,2024-01-13T13:30:00.000+00:00,busbar,,L2 Current (Min),A,65.38
332899,Wasdale Gardens 12,2024-01-13T13:30:00.000+00:00,busbar,,L2 Current (Max),A,65.75
332899,Wasdale Gardens 12,2024-01-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
332899,Wasdale Gardens 12,2024-01-13T13:30:00.000+00:00,busbar,,L1 Current (Min),A,181.62
332899,Wasdale Gardens 12,2024-01-13T13:30:00.000+00:00,busbar,,L1 Current (Max),A,181.88
332899,Wasdale Gardens 12,2024-01-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.75
332899,Wasdale Gardens 12,2024-01-13T13:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T13:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.19
332899,Wasdale Gardens 12,2024-01-13T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,112.0
332899,Wasdale Gardens 12,2024-01-13T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.19
332899,Wasdale Gardens 12,2024-01-13T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-13T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-13T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.53863
332899,Wasdale Gardens 12,2024-01-13T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.36843
332899,Wasdale Gardens 12,2024-01-13T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97031
332899,Wasdale Gardens 12,2024-01-13T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-13T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-13T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-13T13:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T13:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T13:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,54.12
332899,Wasdale Gardens 12,2024-01-13T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,55.62
332899,Wasdale Gardens 12,2024-01-13T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,54.5
332899,Wasdale Gardens 12,2024-01-13T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,36.88
332899,Wasdale Gardens 12,2024-01-13T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,37.12
332899,Wasdale Gardens 12,2024-01-13T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
332899,Wasdale Gardens 12,2024-01-13T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,49.62
332899,Wasdale Gardens 12,2024-01-13T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,49.88
332899,Wasdale Gardens 12,2024-01-13T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.75
332899,Wasdale Gardens 12,2024-01-13T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.31
332899,Wasdale Gardens 12,2024-01-13T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.69
332899,Wasdale Gardens 12,2024-01-13T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
332899,Wasdale Gardens 12,2024-01-13T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95627
332899,Wasdale Gardens 12,2024-01-13T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92602
332899,Wasdale Gardens 12,2024-01-13T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98734
332899,Wasdale Gardens 12,2024-01-13T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-13T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-13T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-13T13:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T13:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T13:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,45.75
332899,Wasdale Gardens 12,2024-01-13T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,56.12
332899,Wasdale Gardens 12,2024-01-13T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.38
332899,Wasdale Gardens 12,2024-01-13T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.75
332899,Wasdale Gardens 12,2024-01-13T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,19.88
332899,Wasdale Gardens 12,2024-01-13T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.75
332899,Wasdale Gardens 12,2024-01-13T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,54.88
332899,Wasdale Gardens 12,2024-01-13T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,55.12
332899,Wasdale Gardens 12,2024-01-13T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.0
332899,Wasdale Gardens 12,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-78.87
332899,Wasdale Gardens 12,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.0
332899,Wasdale Gardens 12,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.5
332899,Wasdale Gardens 12,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.14549
332899,Wasdale Gardens 12,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95981
332899,Wasdale Gardens 12,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81845
332899,Wasdale Gardens 12,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T13:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T13:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T13:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.12
332899,Wasdale Gardens 12,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,2.25
332899,Wasdale Gardens 12,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.25
332899,Wasdale Gardens 12,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,20.88
332899,Wasdale Gardens 12,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,21.38
332899,Wasdale Gardens 12,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.25
332899,Wasdale Gardens 12,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,2.12
332899,Wasdale Gardens 12,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
332899,Wasdale Gardens 12,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.19
332899,Wasdale Gardens 12,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
332899,Wasdale Gardens 12,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.75
332899,Wasdale Gardens 12,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95193
332899,Wasdale Gardens 12,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98233
332899,Wasdale Gardens 12,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93259
332899,Wasdale Gardens 12,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-13T13:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T13:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,49.75
332899,Wasdale Gardens 12,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,50.0
332899,Wasdale Gardens 12,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.75
332899,Wasdale Gardens 12,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,71.0
332899,Wasdale Gardens 12,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,71.5
332899,Wasdale Gardens 12,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.25
332899,Wasdale Gardens 12,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,49.5
332899,Wasdale Gardens 12,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,49.62
332899,Wasdale Gardens 12,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.62
332899,Wasdale Gardens 12,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.5
332899,Wasdale Gardens 12,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.61
332899,Wasdale Gardens 12,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
332899,Wasdale Gardens 12,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.5
332899,Wasdale Gardens 12,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.53
332899,Wasdale Gardens 12,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
332899,Wasdale Gardens 12,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.36
332899,Wasdale Gardens 12,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.38
332899,Wasdale Gardens 12,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
332899,Wasdale Gardens 12,2024-01-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.0
332899,Wasdale Gardens 12,2024-01-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
332899,Wasdale Gardens 12,2024-01-13T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T13:20:00.000+00:00,busbar,,L3 Current (Min),A,95.88
332899,Wasdale Gardens 12,2024-01-13T13:20:00.000+00:00,busbar,,L3 Current (Max),A,100.75
332899,Wasdale Gardens 12,2024-01-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.88
332899,Wasdale Gardens 12,2024-01-13T13:20:00.000+00:00,busbar,,L2 Current (Min),A,98.75
332899,Wasdale Gardens 12,2024-01-13T13:20:00.000+00:00,busbar,,L2 Current (Max),A,99.75
332899,Wasdale Gardens 12,2024-01-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.25
332899,Wasdale Gardens 12,2024-01-13T13:20:00.000+00:00,busbar,,L1 Current (Min),A,155.38
332899,Wasdale Gardens 12,2024-01-13T13:20:00.000+00:00,busbar,,L1 Current (Max),A,155.62
332899,Wasdale Gardens 12,2024-01-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.62
332899,Wasdale Gardens 12,2024-01-13T13:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T13:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.13
332899,Wasdale Gardens 12,2024-01-13T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,112.69
332899,Wasdale Gardens 12,2024-01-13T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.06
332899,Wasdale Gardens 12,2024-01-13T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-13T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,10.0
332899,Wasdale Gardens 12,2024-01-13T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.57885
332899,Wasdale Gardens 12,2024-01-13T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.37926
332899,Wasdale Gardens 12,2024-01-13T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96741
332899,Wasdale Gardens 12,2024-01-13T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-13T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-13T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-13T13:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T13:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T13:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,52.0
332899,Wasdale Gardens 12,2024-01-13T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,52.75
332899,Wasdale Gardens 12,2024-01-13T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.5
332899,Wasdale Gardens 12,2024-01-13T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,46.88
332899,Wasdale Gardens 12,2024-01-13T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,47.0
332899,Wasdale Gardens 12,2024-01-13T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.88
332899,Wasdale Gardens 12,2024-01-13T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,44.38
332899,Wasdale Gardens 12,2024-01-13T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,46.88
332899,Wasdale Gardens 12,2024-01-13T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.12
332899,Wasdale Gardens 12,2024-01-13T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.63
332899,Wasdale Gardens 12,2024-01-13T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.5
332899,Wasdale Gardens 12,2024-01-13T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
332899,Wasdale Gardens 12,2024-01-13T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95734
332899,Wasdale Gardens 12,2024-01-13T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89969
332899,Wasdale Gardens 12,2024-01-13T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99322
332899,Wasdale Gardens 12,2024-01-13T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-13T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-13T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-13T13:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T13:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T13:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,48.12
332899,Wasdale Gardens 12,2024-01-13T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,48.25
332899,Wasdale Gardens 12,2024-01-13T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.12
332899,Wasdale Gardens 12,2024-01-13T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.5
332899,Wasdale Gardens 12,2024-01-13T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,17.88
332899,Wasdale Gardens 12,2024-01-13T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.62
332899,Wasdale Gardens 12,2024-01-13T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,95.5
332899,Wasdale Gardens 12,2024-01-13T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,98.88
332899,Wasdale Gardens 12,2024-01-13T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,96.38
332899,Wasdale Gardens 12,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-56.87
332899,Wasdale Gardens 12,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.75
332899,Wasdale Gardens 12,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.25
332899,Wasdale Gardens 12,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.44918
332899,Wasdale Gardens 12,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95743
332899,Wasdale Gardens 12,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86484
332899,Wasdale Gardens 12,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-13T13:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T13:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T13:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.5
332899,Wasdale Gardens 12,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.62
332899,Wasdale Gardens 12,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
332899,Wasdale Gardens 12,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,20.25
332899,Wasdale Gardens 12,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,20.62
332899,Wasdale Gardens 12,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.38
332899,Wasdale Gardens 12,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,2.5
332899,Wasdale Gardens 12,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,2.62
332899,Wasdale Gardens 12,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
332899,Wasdale Gardens 12,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
332899,Wasdale Gardens 12,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.19
332899,Wasdale Gardens 12,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.94
332899,Wasdale Gardens 12,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94128
332899,Wasdale Gardens 12,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95441
332899,Wasdale Gardens 12,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94629
332899,Wasdale Gardens 12,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-13T13:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T13:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,40.5
332899,Wasdale Gardens 12,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,40.88
332899,Wasdale Gardens 12,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.75
332899,Wasdale Gardens 12,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,42.38
332899,Wasdale Gardens 12,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,42.62
332899,Wasdale Gardens 12,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
332899,Wasdale Gardens 12,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,55.38
332899,Wasdale Gardens 12,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,55.5
332899,Wasdale Gardens 12,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.38
332899,Wasdale Gardens 12,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.86
332899,Wasdale Gardens 12,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
332899,Wasdale Gardens 12,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
332899,Wasdale Gardens 12,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.3
332899,Wasdale Gardens 12,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.42
332899,Wasdale Gardens 12,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
332899,Wasdale Gardens 12,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.33
332899,Wasdale Gardens 12,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.36
332899,Wasdale Gardens 12,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
332899,Wasdale Gardens 12,2024-01-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.0
332899,Wasdale Gardens 12,2024-01-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,48.0
332899,Wasdale Gardens 12,2024-01-13T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T13:10:00.000+00:00,busbar,,L3 Current (Min),A,85.38
332899,Wasdale Gardens 12,2024-01-13T13:10:00.000+00:00,busbar,,L3 Current (Max),A,86.38
332899,Wasdale Gardens 12,2024-01-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.88
332899,Wasdale Gardens 12,2024-01-13T13:10:00.000+00:00,busbar,,L2 Current (Min),A,67.38
332899,Wasdale Gardens 12,2024-01-13T13:10:00.000+00:00,busbar,,L2 Current (Max),A,68.75
332899,Wasdale Gardens 12,2024-01-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.88
332899,Wasdale Gardens 12,2024-01-13T13:10:00.000+00:00,busbar,,L1 Current (Min),A,198.75
332899,Wasdale Gardens 12,2024-01-13T13:10:00.000+00:00,busbar,,L1 Current (Max),A,200.0
332899,Wasdale Gardens 12,2024-01-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.25
332899,Wasdale Gardens 12,2024-01-13T13:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T13:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-120.44
332899,Wasdale Gardens 12,2024-01-13T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,112.19
332899,Wasdale Gardens 12,2024-01-13T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.87
332899,Wasdale Gardens 12,2024-01-13T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-12.0
332899,Wasdale Gardens 12,2024-01-13T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-13T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.51617
332899,Wasdale Gardens 12,2024-01-13T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.38009
332899,Wasdale Gardens 12,2024-01-13T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96979
332899,Wasdale Gardens 12,2024-01-13T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-13T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-13T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-13T13:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T13:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T13:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,56.25
332899,Wasdale Gardens 12,2024-01-13T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,56.5
332899,Wasdale Gardens 12,2024-01-13T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,56.38
332899,Wasdale Gardens 12,2024-01-13T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,32.88
332899,Wasdale Gardens 12,2024-01-13T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,33.75
332899,Wasdale Gardens 12,2024-01-13T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.25
332899,Wasdale Gardens 12,2024-01-13T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,56.12
332899,Wasdale Gardens 12,2024-01-13T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,56.5
332899,Wasdale Gardens 12,2024-01-13T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,56.38
332899,Wasdale Gardens 12,2024-01-13T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.19
332899,Wasdale Gardens 12,2024-01-13T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-43.75
332899,Wasdale Gardens 12,2024-01-13T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.06
332899,Wasdale Gardens 12,2024-01-13T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95386
332899,Wasdale Gardens 12,2024-01-13T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.65338
332899,Wasdale Gardens 12,2024-01-13T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97565
332899,Wasdale Gardens 12,2024-01-13T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-13T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-13T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-13T13:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T13:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T13:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,38.62
332899,Wasdale Gardens 12,2024-01-13T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,38.88
332899,Wasdale Gardens 12,2024-01-13T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.75
332899,Wasdale Gardens 12,2024-01-13T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.12
332899,Wasdale Gardens 12,2024-01-13T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,11.25
332899,Wasdale Gardens 12,2024-01-13T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.12
332899,Wasdale Gardens 12,2024-01-13T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,46.62
332899,Wasdale Gardens 12,2024-01-13T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,46.75
332899,Wasdale Gardens 12,2024-01-13T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.62
332899,Wasdale Gardens 12,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.5
332899,Wasdale Gardens 12,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.37
332899,Wasdale Gardens 12,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-43.5
332899,Wasdale Gardens 12,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94064
332899,Wasdale Gardens 12,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96509
332899,Wasdale Gardens 12,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.66921
332899,Wasdale Gardens 12,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T13:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T13:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T13:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,6.38
332899,Wasdale Gardens 12,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,6.38
332899,Wasdale Gardens 12,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.38
332899,Wasdale Gardens 12,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.75
332899,Wasdale Gardens 12,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,21.62
332899,Wasdale Gardens 12,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.12
332899,Wasdale Gardens 12,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,2.0
332899,Wasdale Gardens 12,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,2.0
332899,Wasdale Gardens 12,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
332899,Wasdale Gardens 12,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
332899,Wasdale Gardens 12,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.44
332899,Wasdale Gardens 12,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.44
332899,Wasdale Gardens 12,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97958
332899,Wasdale Gardens 12,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99063
332899,Wasdale Gardens 12,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91629
332899,Wasdale Gardens 12,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-13T13:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T13:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,65.62
332899,Wasdale Gardens 12,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,65.75
332899,Wasdale Gardens 12,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.75
332899,Wasdale Gardens 12,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,63.75
332899,Wasdale Gardens 12,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,64.5
332899,Wasdale Gardens 12,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.25
332899,Wasdale Gardens 12,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,49.88
332899,Wasdale Gardens 12,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,50.25
332899,Wasdale Gardens 12,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.12
332899,Wasdale Gardens 12,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.88
332899,Wasdale Gardens 12,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
332899,Wasdale Gardens 12,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
332899,Wasdale Gardens 12,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.41
332899,Wasdale Gardens 12,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.42
332899,Wasdale Gardens 12,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
332899,Wasdale Gardens 12,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.84
332899,Wasdale Gardens 12,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.91
332899,Wasdale Gardens 12,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
332899,Wasdale Gardens 12,2024-01-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.0
332899,Wasdale Gardens 12,2024-01-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
332899,Wasdale Gardens 12,2024-01-13T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T13:00:00.000+00:00,busbar,,L3 Current (Min),A,102.25
332899,Wasdale Gardens 12,2024-01-13T13:00:00.000+00:00,busbar,,L3 Current (Max),A,103.75
332899,Wasdale Gardens 12,2024-01-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.88
332899,Wasdale Gardens 12,2024-01-13T13:00:00.000+00:00,busbar,,L2 Current (Min),A,83.12
332899,Wasdale Gardens 12,2024-01-13T13:00:00.000+00:00,busbar,,L2 Current (Max),A,84.0
332899,Wasdale Gardens 12,2024-01-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
332899,Wasdale Gardens 12,2024-01-13T13:00:00.000+00:00,busbar,,L1 Current (Min),A,153.75
332899,Wasdale Gardens 12,2024-01-13T13:00:00.000+00:00,busbar,,L1 Current (Max),A,154.38
332899,Wasdale Gardens 12,2024-01-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
332899,Wasdale Gardens 12,2024-01-13T13:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T13:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.32
332899,Wasdale Gardens 12,2024-01-13T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,112.25
332899,Wasdale Gardens 12,2024-01-13T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.37
332899,Wasdale Gardens 12,2024-01-13T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-18.0
332899,Wasdale Gardens 12,2024-01-13T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,11.0
332899,Wasdale Gardens 12,2024-01-13T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.5364
332899,Wasdale Gardens 12,2024-01-13T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.37115
332899,Wasdale Gardens 12,2024-01-13T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96588
332899,Wasdale Gardens 12,2024-01-13T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,-11.0
332899,Wasdale Gardens 12,2024-01-13T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-13T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-13T12:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T12:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T12:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,81.62
332899,Wasdale Gardens 12,2024-01-13T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,89.12
332899,Wasdale Gardens 12,2024-01-13T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,86.12
332899,Wasdale Gardens 12,2024-01-13T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,46.75
332899,Wasdale Gardens 12,2024-01-13T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,47.88
332899,Wasdale Gardens 12,2024-01-13T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.5
332899,Wasdale Gardens 12,2024-01-13T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,49.12
332899,Wasdale Gardens 12,2024-01-13T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,50.0
332899,Wasdale Gardens 12,2024-01-13T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.62
332899,Wasdale Gardens 12,2024-01-13T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.19
332899,Wasdale Gardens 12,2024-01-13T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.25
332899,Wasdale Gardens 12,2024-01-13T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.0
332899,Wasdale Gardens 12,2024-01-13T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89297
332899,Wasdale Gardens 12,2024-01-13T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98822
332899,Wasdale Gardens 12,2024-01-13T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92441
332899,Wasdale Gardens 12,2024-01-13T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-13T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-13T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-13T12:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T12:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T12:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,27.75
332899,Wasdale Gardens 12,2024-01-13T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,27.88
332899,Wasdale Gardens 12,2024-01-13T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.88
332899,Wasdale Gardens 12,2024-01-13T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,51.25
332899,Wasdale Gardens 12,2024-01-13T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,51.38
332899,Wasdale Gardens 12,2024-01-13T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.25
332899,Wasdale Gardens 12,2024-01-13T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,29.12
332899,Wasdale Gardens 12,2024-01-13T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,29.62
332899,Wasdale Gardens 12,2024-01-13T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
332899,Wasdale Gardens 12,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.81
332899,Wasdale Gardens 12,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
332899,Wasdale Gardens 12,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-46.88
332899,Wasdale Gardens 12,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99271
332899,Wasdale Gardens 12,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97162
332899,Wasdale Gardens 12,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.60119
332899,Wasdale Gardens 12,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T12:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T12:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T12:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.62
332899,Wasdale Gardens 12,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,13.0
332899,Wasdale Gardens 12,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.75
332899,Wasdale Gardens 12,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,26.88
332899,Wasdale Gardens 12,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,27.38
332899,Wasdale Gardens 12,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
332899,Wasdale Gardens 12,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
332899,Wasdale Gardens 12,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
332899,Wasdale Gardens 12,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.63
332899,Wasdale Gardens 12,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94543
332899,Wasdale Gardens 12,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9725
332899,Wasdale Gardens 12,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95789
332899,Wasdale Gardens 12,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-13T12:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T12:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,39.12
