Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,39.12
332899,Wasdale Gardens 12,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.12
332899,Wasdale Gardens 12,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,47.75
332899,Wasdale Gardens 12,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,48.0
332899,Wasdale Gardens 12,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.88
332899,Wasdale Gardens 12,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,58.75
332899,Wasdale Gardens 12,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,59.25
332899,Wasdale Gardens 12,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.88
332899,Wasdale Gardens 12,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.81
332899,Wasdale Gardens 12,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
332899,Wasdale Gardens 12,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
332899,Wasdale Gardens 12,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.69
332899,Wasdale Gardens 12,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
332899,Wasdale Gardens 12,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
332899,Wasdale Gardens 12,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.73
332899,Wasdale Gardens 12,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
332899,Wasdale Gardens 12,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
332899,Wasdale Gardens 12,2024-01-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.0
332899,Wasdale Gardens 12,2024-01-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
332899,Wasdale Gardens 12,2024-01-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
332899,Wasdale Gardens 12,2024-01-13T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T12:50:00.000+00:00,busbar,,L3 Current (Min),A,92.62
332899,Wasdale Gardens 12,2024-01-13T12:50:00.000+00:00,busbar,,L3 Current (Max),A,98.25
332899,Wasdale Gardens 12,2024-01-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.88
332899,Wasdale Gardens 12,2024-01-13T12:50:00.000+00:00,busbar,,L2 Current (Min),A,111.5
332899,Wasdale Gardens 12,2024-01-13T12:50:00.000+00:00,busbar,,L2 Current (Max),A,112.62
332899,Wasdale Gardens 12,2024-01-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.88
332899,Wasdale Gardens 12,2024-01-13T12:50:00.000+00:00,busbar,,L1 Current (Min),A,138.62
332899,Wasdale Gardens 12,2024-01-13T12:50:00.000+00:00,busbar,,L1 Current (Max),A,139.38
332899,Wasdale Gardens 12,2024-01-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
332899,Wasdale Gardens 12,2024-01-13T12:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T12:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-127.93
332899,Wasdale Gardens 12,2024-01-13T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,114.94
332899,Wasdale Gardens 12,2024-01-13T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.69
332899,Wasdale Gardens 12,2024-01-13T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-13T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,11.0
332899,Wasdale Gardens 12,2024-01-13T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.60375
332899,Wasdale Gardens 12,2024-01-13T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.41936
332899,Wasdale Gardens 12,2024-01-13T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99033
332899,Wasdale Gardens 12,2024-01-13T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,-8.0
332899,Wasdale Gardens 12,2024-01-13T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-13T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
332899,Wasdale Gardens 12,2024-01-13T12:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T12:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T12:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,49.38
332899,Wasdale Gardens 12,2024-01-13T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,52.5
332899,Wasdale Gardens 12,2024-01-13T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.12
332899,Wasdale Gardens 12,2024-01-13T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,50.88
332899,Wasdale Gardens 12,2024-01-13T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,51.12
332899,Wasdale Gardens 12,2024-01-13T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.0
332899,Wasdale Gardens 12,2024-01-13T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,96.88
332899,Wasdale Gardens 12,2024-01-13T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,97.62
332899,Wasdale Gardens 12,2024-01-13T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,97.25
332899,Wasdale Gardens 12,2024-01-13T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.94
332899,Wasdale Gardens 12,2024-01-13T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-44.88
332899,Wasdale Gardens 12,2024-01-13T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
332899,Wasdale Gardens 12,2024-01-13T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80883
332899,Wasdale Gardens 12,2024-01-13T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.6542
332899,Wasdale Gardens 12,2024-01-13T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99365
332899,Wasdale Gardens 12,2024-01-13T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-13T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-13T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-13T12:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T12:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T12:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,22.75
332899,Wasdale Gardens 12,2024-01-13T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,22.75
332899,Wasdale Gardens 12,2024-01-13T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.75
332899,Wasdale Gardens 12,2024-01-13T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.38
332899,Wasdale Gardens 12,2024-01-13T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,12.62
332899,Wasdale Gardens 12,2024-01-13T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
332899,Wasdale Gardens 12,2024-01-13T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,76.25
332899,Wasdale Gardens 12,2024-01-13T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,84.88
332899,Wasdale Gardens 12,2024-01-13T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,82.88
332899,Wasdale Gardens 12,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-53.12
332899,Wasdale Gardens 12,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.13
332899,Wasdale Gardens 12,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.69
332899,Wasdale Gardens 12,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.53875
332899,Wasdale Gardens 12,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97006
332899,Wasdale Gardens 12,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81131
332899,Wasdale Gardens 12,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T12:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T12:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T12:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,3.25
332899,Wasdale Gardens 12,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,3.38
332899,Wasdale Gardens 12,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.38
332899,Wasdale Gardens 12,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,22.88
332899,Wasdale Gardens 12,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,23.12
332899,Wasdale Gardens 12,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
332899,Wasdale Gardens 12,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,2.12
332899,Wasdale Gardens 12,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,2.25
332899,Wasdale Gardens 12,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.25
332899,Wasdale Gardens 12,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
332899,Wasdale Gardens 12,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.06
332899,Wasdale Gardens 12,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.13
332899,Wasdale Gardens 12,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9556
332899,Wasdale Gardens 12,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93271
332899,Wasdale Gardens 12,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92847
332899,Wasdale Gardens 12,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-13T12:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T12:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,42.25
332899,Wasdale Gardens 12,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,42.38
332899,Wasdale Gardens 12,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.38
332899,Wasdale Gardens 12,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,36.38
332899,Wasdale Gardens 12,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,36.88
332899,Wasdale Gardens 12,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.62
332899,Wasdale Gardens 12,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,45.88
332899,Wasdale Gardens 12,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,46.0
332899,Wasdale Gardens 12,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.88
332899,Wasdale Gardens 12,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.25
332899,Wasdale Gardens 12,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.31
332899,Wasdale Gardens 12,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
332899,Wasdale Gardens 12,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.5
332899,Wasdale Gardens 12,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.53
332899,Wasdale Gardens 12,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
332899,Wasdale Gardens 12,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.42
332899,Wasdale Gardens 12,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.47
332899,Wasdale Gardens 12,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
332899,Wasdale Gardens 12,2024-01-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
332899,Wasdale Gardens 12,2024-01-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,55.0
332899,Wasdale Gardens 12,2024-01-13T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T12:40:00.000+00:00,busbar,,L3 Current (Min),A,68.75
332899,Wasdale Gardens 12,2024-01-13T12:40:00.000+00:00,busbar,,L3 Current (Max),A,70.5
332899,Wasdale Gardens 12,2024-01-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.75
332899,Wasdale Gardens 12,2024-01-13T12:40:00.000+00:00,busbar,,L2 Current (Min),A,55.75
332899,Wasdale Gardens 12,2024-01-13T12:40:00.000+00:00,busbar,,L2 Current (Max),A,56.25
332899,Wasdale Gardens 12,2024-01-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
332899,Wasdale Gardens 12,2024-01-13T12:40:00.000+00:00,busbar,,L1 Current (Min),A,220.62
332899,Wasdale Gardens 12,2024-01-13T12:40:00.000+00:00,busbar,,L1 Current (Max),A,228.88
332899,Wasdale Gardens 12,2024-01-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.62
332899,Wasdale Gardens 12,2024-01-13T12:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T12:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-127.56
332899,Wasdale Gardens 12,2024-01-13T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,107.75
332899,Wasdale Gardens 12,2024-01-13T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.94
332899,Wasdale Gardens 12,2024-01-13T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-13T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-13T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.59539
332899,Wasdale Gardens 12,2024-01-13T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.29982
332899,Wasdale Gardens 12,2024-01-13T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99136
332899,Wasdale Gardens 12,2024-01-13T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-13T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-13T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-13T12:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T12:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T12:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,48.12
332899,Wasdale Gardens 12,2024-01-13T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,48.88
332899,Wasdale Gardens 12,2024-01-13T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.5
332899,Wasdale Gardens 12,2024-01-13T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,32.0
332899,Wasdale Gardens 12,2024-01-13T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,32.62
332899,Wasdale Gardens 12,2024-01-13T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.25
332899,Wasdale Gardens 12,2024-01-13T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,93.75
332899,Wasdale Gardens 12,2024-01-13T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,94.0
332899,Wasdale Gardens 12,2024-01-13T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,94.0
332899,Wasdale Gardens 12,2024-01-13T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.31
332899,Wasdale Gardens 12,2024-01-13T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.19
332899,Wasdale Gardens 12,2024-01-13T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.06
332899,Wasdale Gardens 12,2024-01-13T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95514
332899,Wasdale Gardens 12,2024-01-13T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93021
332899,Wasdale Gardens 12,2024-01-13T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99753
332899,Wasdale Gardens 12,2024-01-13T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-13T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-13T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
332899,Wasdale Gardens 12,2024-01-13T12:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T12:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T12:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,44.12
332899,Wasdale Gardens 12,2024-01-13T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,44.62
332899,Wasdale Gardens 12,2024-01-13T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.38
332899,Wasdale Gardens 12,2024-01-13T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,22.25
332899,Wasdale Gardens 12,2024-01-13T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,22.38
332899,Wasdale Gardens 12,2024-01-13T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.25
332899,Wasdale Gardens 12,2024-01-13T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,119.25
332899,Wasdale Gardens 12,2024-01-13T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,119.88
332899,Wasdale Gardens 12,2024-01-13T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,119.5
332899,Wasdale Gardens 12,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-71.69
332899,Wasdale Gardens 12,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.06
332899,Wasdale Gardens 12,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.5
332899,Wasdale Gardens 12,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.35924
332899,Wasdale Gardens 12,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93668
332899,Wasdale Gardens 12,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82858
332899,Wasdale Gardens 12,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T12:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T12:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T12:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,2.88
332899,Wasdale Gardens 12,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,3.12
332899,Wasdale Gardens 12,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
332899,Wasdale Gardens 12,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.62
332899,Wasdale Gardens 12,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,17.0
332899,Wasdale Gardens 12,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.75
332899,Wasdale Gardens 12,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,2.38
332899,Wasdale Gardens 12,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,2.5
332899,Wasdale Gardens 12,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.38
332899,Wasdale Gardens 12,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
332899,Wasdale Gardens 12,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
332899,Wasdale Gardens 12,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.56
332899,Wasdale Gardens 12,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.974
332899,Wasdale Gardens 12,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99237
332899,Wasdale Gardens 12,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98053
332899,Wasdale Gardens 12,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-13T12:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T12:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,50.75
332899,Wasdale Gardens 12,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,51.38
332899,Wasdale Gardens 12,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.88
332899,Wasdale Gardens 12,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,95.88
332899,Wasdale Gardens 12,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,96.25
332899,Wasdale Gardens 12,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,96.12
332899,Wasdale Gardens 12,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,89.62
332899,Wasdale Gardens 12,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,90.12
332899,Wasdale Gardens 12,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,89.88
332899,Wasdale Gardens 12,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.53
332899,Wasdale Gardens 12,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.55
332899,Wasdale Gardens 12,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
332899,Wasdale Gardens 12,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.42
332899,Wasdale Gardens 12,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
332899,Wasdale Gardens 12,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
332899,Wasdale Gardens 12,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
332899,Wasdale Gardens 12,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
332899,Wasdale Gardens 12,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
332899,Wasdale Gardens 12,2024-01-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
332899,Wasdale Gardens 12,2024-01-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
332899,Wasdale Gardens 12,2024-01-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,74.0
332899,Wasdale Gardens 12,2024-01-13T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T12:30:00.000+00:00,busbar,,L3 Current (Min),A,87.5
332899,Wasdale Gardens 12,2024-01-13T12:30:00.000+00:00,busbar,,L3 Current (Max),A,87.88
332899,Wasdale Gardens 12,2024-01-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.75
332899,Wasdale Gardens 12,2024-01-13T12:30:00.000+00:00,busbar,,L2 Current (Min),A,124.62
332899,Wasdale Gardens 12,2024-01-13T12:30:00.000+00:00,busbar,,L2 Current (Max),A,125.25
332899,Wasdale Gardens 12,2024-01-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.88
332899,Wasdale Gardens 12,2024-01-13T12:30:00.000+00:00,busbar,,L1 Current (Min),A,304.75
332899,Wasdale Gardens 12,2024-01-13T12:30:00.000+00:00,busbar,,L1 Current (Max),A,305.25
332899,Wasdale Gardens 12,2024-01-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,305.0
332899,Wasdale Gardens 12,2024-01-13T12:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T12:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.19
332899,Wasdale Gardens 12,2024-01-13T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,115.0
332899,Wasdale Gardens 12,2024-01-13T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.69
332899,Wasdale Gardens 12,2024-01-13T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-13T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,10.0
332899,Wasdale Gardens 12,2024-01-13T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.5248
332899,Wasdale Gardens 12,2024-01-13T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.42257
332899,Wasdale Gardens 12,2024-01-13T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98926
332899,Wasdale Gardens 12,2024-01-13T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-13T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-13T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-13T12:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T12:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T12:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,55.25
332899,Wasdale Gardens 12,2024-01-13T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,55.38
332899,Wasdale Gardens 12,2024-01-13T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,55.38
332899,Wasdale Gardens 12,2024-01-13T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,45.88
332899,Wasdale Gardens 12,2024-01-13T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,47.38
332899,Wasdale Gardens 12,2024-01-13T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.38
332899,Wasdale Gardens 12,2024-01-13T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,90.0
332899,Wasdale Gardens 12,2024-01-13T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,93.88
332899,Wasdale Gardens 12,2024-01-13T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,92.5
332899,Wasdale Gardens 12,2024-01-13T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.62
332899,Wasdale Gardens 12,2024-01-13T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.38
332899,Wasdale Gardens 12,2024-01-13T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.37
332899,Wasdale Gardens 12,2024-01-13T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89792
332899,Wasdale Gardens 12,2024-01-13T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81704
332899,Wasdale Gardens 12,2024-01-13T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94018
332899,Wasdale Gardens 12,2024-01-13T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-13T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-13T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-13T12:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T12:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T12:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,30.0
332899,Wasdale Gardens 12,2024-01-13T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,30.12
332899,Wasdale Gardens 12,2024-01-13T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
332899,Wasdale Gardens 12,2024-01-13T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.5
332899,Wasdale Gardens 12,2024-01-13T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,9.62
332899,Wasdale Gardens 12,2024-01-13T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
332899,Wasdale Gardens 12,2024-01-13T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,40.88
332899,Wasdale Gardens 12,2024-01-13T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,41.38
332899,Wasdale Gardens 12,2024-01-13T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.12
332899,Wasdale Gardens 12,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-64.5
332899,Wasdale Gardens 12,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.5
332899,Wasdale Gardens 12,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-45.56
332899,Wasdale Gardens 12,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.38598
332899,Wasdale Gardens 12,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93548
332899,Wasdale Gardens 12,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.62066
332899,Wasdale Gardens 12,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T12:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T12:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T12:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.75
332899,Wasdale Gardens 12,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,2.75
332899,Wasdale Gardens 12,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.75
332899,Wasdale Gardens 12,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.0
332899,Wasdale Gardens 12,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,15.12
332899,Wasdale Gardens 12,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
332899,Wasdale Gardens 12,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,2.0
332899,Wasdale Gardens 12,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
332899,Wasdale Gardens 12,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.94
332899,Wasdale Gardens 12,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
332899,Wasdale Gardens 12,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.0
332899,Wasdale Gardens 12,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94067
332899,Wasdale Gardens 12,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96912
332899,Wasdale Gardens 12,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94174
332899,Wasdale Gardens 12,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-13T12:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T12:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,38.38
332899,Wasdale Gardens 12,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,38.38
332899,Wasdale Gardens 12,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.38
332899,Wasdale Gardens 12,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,41.75
332899,Wasdale Gardens 12,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,42.0
332899,Wasdale Gardens 12,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.88
332899,Wasdale Gardens 12,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,58.5
332899,Wasdale Gardens 12,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,58.75
332899,Wasdale Gardens 12,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.62
332899,Wasdale Gardens 12,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.62
332899,Wasdale Gardens 12,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
332899,Wasdale Gardens 12,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
332899,Wasdale Gardens 12,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.47
332899,Wasdale Gardens 12,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.5
332899,Wasdale Gardens 12,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
332899,Wasdale Gardens 12,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.03
332899,Wasdale Gardens 12,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
332899,Wasdale Gardens 12,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
332899,Wasdale Gardens 12,2024-01-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.0
332899,Wasdale Gardens 12,2024-01-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
332899,Wasdale Gardens 12,2024-01-13T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T12:20:00.000+00:00,busbar,,L3 Current (Min),A,78.38
332899,Wasdale Gardens 12,2024-01-13T12:20:00.000+00:00,busbar,,L3 Current (Max),A,78.88
332899,Wasdale Gardens 12,2024-01-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.62
332899,Wasdale Gardens 12,2024-01-13T12:20:00.000+00:00,busbar,,L2 Current (Min),A,56.12
332899,Wasdale Gardens 12,2024-01-13T12:20:00.000+00:00,busbar,,L2 Current (Max),A,56.88
332899,Wasdale Gardens 12,2024-01-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
332899,Wasdale Gardens 12,2024-01-13T12:20:00.000+00:00,busbar,,L1 Current (Min),A,189.88
332899,Wasdale Gardens 12,2024-01-13T12:20:00.000+00:00,busbar,,L1 Current (Max),A,193.88
332899,Wasdale Gardens 12,2024-01-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.62
332899,Wasdale Gardens 12,2024-01-13T12:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T12:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-121.81
332899,Wasdale Gardens 12,2024-01-13T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,111.5
332899,Wasdale Gardens 12,2024-01-13T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.5
332899,Wasdale Gardens 12,2024-01-13T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-19.0
332899,Wasdale Gardens 12,2024-01-13T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,11.0
332899,Wasdale Gardens 12,2024-01-13T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.5122
332899,Wasdale Gardens 12,2024-01-13T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.3666
332899,Wasdale Gardens 12,2024-01-13T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9805
332899,Wasdale Gardens 12,2024-01-13T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,-11.0
332899,Wasdale Gardens 12,2024-01-13T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-13T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-13T12:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T12:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T12:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,88.62
332899,Wasdale Gardens 12,2024-01-13T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,88.88
332899,Wasdale Gardens 12,2024-01-13T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,88.88
332899,Wasdale Gardens 12,2024-01-13T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,47.88
332899,Wasdale Gardens 12,2024-01-13T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,48.12
332899,Wasdale Gardens 12,2024-01-13T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.0
332899,Wasdale Gardens 12,2024-01-13T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,54.75
332899,Wasdale Gardens 12,2024-01-13T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,55.25
332899,Wasdale Gardens 12,2024-01-13T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.0
332899,Wasdale Gardens 12,2024-01-13T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.31
332899,Wasdale Gardens 12,2024-01-13T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.13
332899,Wasdale Gardens 12,2024-01-13T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.18
332899,Wasdale Gardens 12,2024-01-13T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.76864
332899,Wasdale Gardens 12,2024-01-13T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98889
332899,Wasdale Gardens 12,2024-01-13T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89664
332899,Wasdale Gardens 12,2024-01-13T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-13T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-13T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-13T12:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T12:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T12:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,20.75
332899,Wasdale Gardens 12,2024-01-13T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,21.0
332899,Wasdale Gardens 12,2024-01-13T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.88
332899,Wasdale Gardens 12,2024-01-13T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,50.75
332899,Wasdale Gardens 12,2024-01-13T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,51.5
332899,Wasdale Gardens 12,2024-01-13T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.12
332899,Wasdale Gardens 12,2024-01-13T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,24.12
332899,Wasdale Gardens 12,2024-01-13T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,24.25
332899,Wasdale Gardens 12,2024-01-13T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.25
332899,Wasdale Gardens 12,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.5
332899,Wasdale Gardens 12,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
332899,Wasdale Gardens 12,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.69
332899,Wasdale Gardens 12,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99893
332899,Wasdale Gardens 12,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97644
332899,Wasdale Gardens 12,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80844
332899,Wasdale Gardens 12,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T12:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T12:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T12:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,39.75
332899,Wasdale Gardens 12,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,40.12
332899,Wasdale Gardens 12,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
332899,Wasdale Gardens 12,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.38
332899,Wasdale Gardens 12,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,23.88
332899,Wasdale Gardens 12,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.62
332899,Wasdale Gardens 12,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,2.0
332899,Wasdale Gardens 12,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,2.12
332899,Wasdale Gardens 12,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.12
332899,Wasdale Gardens 12,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
