Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
332899,Wasdale Gardens 12,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.56
332899,Wasdale Gardens 12,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.19
332899,Wasdale Gardens 12,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95914
332899,Wasdale Gardens 12,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98166
332899,Wasdale Gardens 12,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93039
332899,Wasdale Gardens 12,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-13T12:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T12:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,42.5
332899,Wasdale Gardens 12,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,43.12
332899,Wasdale Gardens 12,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.75
332899,Wasdale Gardens 12,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,46.62
332899,Wasdale Gardens 12,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,47.38
332899,Wasdale Gardens 12,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
332899,Wasdale Gardens 12,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,50.0
332899,Wasdale Gardens 12,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,50.25
332899,Wasdale Gardens 12,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.12
332899,Wasdale Gardens 12,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.11
332899,Wasdale Gardens 12,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
332899,Wasdale Gardens 12,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
332899,Wasdale Gardens 12,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.75
332899,Wasdale Gardens 12,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.84
332899,Wasdale Gardens 12,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
332899,Wasdale Gardens 12,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.03
332899,Wasdale Gardens 12,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
332899,Wasdale Gardens 12,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
332899,Wasdale Gardens 12,2024-01-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.0
332899,Wasdale Gardens 12,2024-01-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
332899,Wasdale Gardens 12,2024-01-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332899,Wasdale Gardens 12,2024-01-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
332899,Wasdale Gardens 12,2024-01-13T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T12:10:00.000+00:00,busbar,,L3 Current (Min),A,108.25
332899,Wasdale Gardens 12,2024-01-13T12:10:00.000+00:00,busbar,,L3 Current (Max),A,110.0
332899,Wasdale Gardens 12,2024-01-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.62
332899,Wasdale Gardens 12,2024-01-13T12:10:00.000+00:00,busbar,,L2 Current (Min),A,110.12
332899,Wasdale Gardens 12,2024-01-13T12:10:00.000+00:00,busbar,,L2 Current (Max),A,110.5
332899,Wasdale Gardens 12,2024-01-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.25
332899,Wasdale Gardens 12,2024-01-13T12:10:00.000+00:00,busbar,,L1 Current (Min),A,130.12
332899,Wasdale Gardens 12,2024-01-13T12:10:00.000+00:00,busbar,,L1 Current (Max),A,130.5
332899,Wasdale Gardens 12,2024-01-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.25
332899,Wasdale Gardens 12,2024-01-13T12:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T12:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.44
332899,Wasdale Gardens 12,2024-01-13T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,118.06
332899,Wasdale Gardens 12,2024-01-13T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.32
332899,Wasdale Gardens 12,2024-01-13T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-15.0
332899,Wasdale Gardens 12,2024-01-13T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,12.0
332899,Wasdale Gardens 12,2024-01-13T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.5595
332899,Wasdale Gardens 12,2024-01-13T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.45736
332899,Wasdale Gardens 12,2024-01-13T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99261
332899,Wasdale Gardens 12,2024-01-13T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,-10.0
332899,Wasdale Gardens 12,2024-01-13T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-13T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-13T12:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T12:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T12:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,72.88
332899,Wasdale Gardens 12,2024-01-13T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,72.88
332899,Wasdale Gardens 12,2024-01-13T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,72.88
332899,Wasdale Gardens 12,2024-01-13T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,52.5
332899,Wasdale Gardens 12,2024-01-13T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,56.88
332899,Wasdale Gardens 12,2024-01-13T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,54.75
332899,Wasdale Gardens 12,2024-01-13T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,88.62
332899,Wasdale Gardens 12,2024-01-13T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,88.75
332899,Wasdale Gardens 12,2024-01-13T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,88.75
332899,Wasdale Gardens 12,2024-01-13T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.38
332899,Wasdale Gardens 12,2024-01-13T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
332899,Wasdale Gardens 12,2024-01-13T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.25
332899,Wasdale Gardens 12,2024-01-13T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87137
332899,Wasdale Gardens 12,2024-01-13T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9939
332899,Wasdale Gardens 12,2024-01-13T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96741
332899,Wasdale Gardens 12,2024-01-13T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-13T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-13T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-13T12:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T12:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T12:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.38
332899,Wasdale Gardens 12,2024-01-13T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,21.5
332899,Wasdale Gardens 12,2024-01-13T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
332899,Wasdale Gardens 12,2024-01-13T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,61.62
332899,Wasdale Gardens 12,2024-01-13T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,61.75
332899,Wasdale Gardens 12,2024-01-13T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.75
332899,Wasdale Gardens 12,2024-01-13T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,54.88
332899,Wasdale Gardens 12,2024-01-13T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,54.88
332899,Wasdale Gardens 12,2024-01-13T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.88
332899,Wasdale Gardens 12,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-59.44
332899,Wasdale Gardens 12,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.93
332899,Wasdale Gardens 12,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.94
332899,Wasdale Gardens 12,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.49517
332899,Wasdale Gardens 12,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9689
332899,Wasdale Gardens 12,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.71786
332899,Wasdale Gardens 12,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T12:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T12:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T12:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,2.75
332899,Wasdale Gardens 12,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,2.88
332899,Wasdale Gardens 12,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.75
332899,Wasdale Gardens 12,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.5
332899,Wasdale Gardens 12,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,23.25
332899,Wasdale Gardens 12,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.88
332899,Wasdale Gardens 12,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,2.0
332899,Wasdale Gardens 12,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,2.12
332899,Wasdale Gardens 12,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
332899,Wasdale Gardens 12,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.5
332899,Wasdale Gardens 12,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
332899,Wasdale Gardens 12,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.25
332899,Wasdale Gardens 12,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93371
332899,Wasdale Gardens 12,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97058
332899,Wasdale Gardens 12,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96851
332899,Wasdale Gardens 12,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-13T12:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T12:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,35.38
332899,Wasdale Gardens 12,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,35.88
332899,Wasdale Gardens 12,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.62
332899,Wasdale Gardens 12,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,38.38
332899,Wasdale Gardens 12,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,39.75
332899,Wasdale Gardens 12,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
332899,Wasdale Gardens 12,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,72.75
332899,Wasdale Gardens 12,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,72.75
332899,Wasdale Gardens 12,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.75
332899,Wasdale Gardens 12,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.64
332899,Wasdale Gardens 12,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
332899,Wasdale Gardens 12,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
332899,Wasdale Gardens 12,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.41
332899,Wasdale Gardens 12,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.47
332899,Wasdale Gardens 12,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
332899,Wasdale Gardens 12,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.14
332899,Wasdale Gardens 12,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
332899,Wasdale Gardens 12,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
332899,Wasdale Gardens 12,2024-01-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.0
332899,Wasdale Gardens 12,2024-01-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
332899,Wasdale Gardens 12,2024-01-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332899,Wasdale Gardens 12,2024-01-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,52.0
332899,Wasdale Gardens 12,2024-01-13T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T12:00:00.000+00:00,busbar,,L3 Current (Min),A,79.75
332899,Wasdale Gardens 12,2024-01-13T12:00:00.000+00:00,busbar,,L3 Current (Max),A,80.12
332899,Wasdale Gardens 12,2024-01-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
332899,Wasdale Gardens 12,2024-01-13T12:00:00.000+00:00,busbar,,L2 Current (Min),A,104.75
332899,Wasdale Gardens 12,2024-01-13T12:00:00.000+00:00,busbar,,L2 Current (Max),A,108.0
332899,Wasdale Gardens 12,2024-01-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.38
332899,Wasdale Gardens 12,2024-01-13T12:00:00.000+00:00,busbar,,L1 Current (Min),A,217.5
332899,Wasdale Gardens 12,2024-01-13T12:00:00.000+00:00,busbar,,L1 Current (Max),A,217.5
332899,Wasdale Gardens 12,2024-01-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.5
332899,Wasdale Gardens 12,2024-01-13T12:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T12:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.12
332899,Wasdale Gardens 12,2024-01-13T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,109.69
332899,Wasdale Gardens 12,2024-01-13T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.82
332899,Wasdale Gardens 12,2024-01-13T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-13.0
332899,Wasdale Gardens 12,2024-01-13T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-13T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.55181
332899,Wasdale Gardens 12,2024-01-13T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.27352
332899,Wasdale Gardens 12,2024-01-13T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9949
332899,Wasdale Gardens 12,2024-01-13T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,-9.0
332899,Wasdale Gardens 12,2024-01-13T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-13T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,33.0
332899,Wasdale Gardens 12,2024-01-13T11:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T11:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T11:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,65.62
332899,Wasdale Gardens 12,2024-01-13T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,65.88
332899,Wasdale Gardens 12,2024-01-13T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,65.75
332899,Wasdale Gardens 12,2024-01-13T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,24.88
332899,Wasdale Gardens 12,2024-01-13T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,25.25
332899,Wasdale Gardens 12,2024-01-13T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
332899,Wasdale Gardens 12,2024-01-13T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,135.62
332899,Wasdale Gardens 12,2024-01-13T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,136.0
332899,Wasdale Gardens 12,2024-01-13T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,135.88
332899,Wasdale Gardens 12,2024-01-13T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.5
332899,Wasdale Gardens 12,2024-01-13T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.94
332899,Wasdale Gardens 12,2024-01-13T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.37
332899,Wasdale Gardens 12,2024-01-13T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91794
332899,Wasdale Gardens 12,2024-01-13T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99652
332899,Wasdale Gardens 12,2024-01-13T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94852
332899,Wasdale Gardens 12,2024-01-13T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-13T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-13T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-13T11:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T11:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T11:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,23.62
332899,Wasdale Gardens 12,2024-01-13T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,24.0
332899,Wasdale Gardens 12,2024-01-13T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.75
332899,Wasdale Gardens 12,2024-01-13T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,54.62
332899,Wasdale Gardens 12,2024-01-13T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,55.25
332899,Wasdale Gardens 12,2024-01-13T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.88
332899,Wasdale Gardens 12,2024-01-13T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,37.0
332899,Wasdale Gardens 12,2024-01-13T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,37.25
332899,Wasdale Gardens 12,2024-01-13T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
332899,Wasdale Gardens 12,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-61.69
332899,Wasdale Gardens 12,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.37
332899,Wasdale Gardens 12,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.63
332899,Wasdale Gardens 12,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.45791
332899,Wasdale Gardens 12,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95306
332899,Wasdale Gardens 12,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85644
332899,Wasdale Gardens 12,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T11:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T11:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T11:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.75
332899,Wasdale Gardens 12,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,2.88
332899,Wasdale Gardens 12,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.75
332899,Wasdale Gardens 12,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
332899,Wasdale Gardens 12,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,13.62
332899,Wasdale Gardens 12,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
332899,Wasdale Gardens 12,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,2.0
332899,Wasdale Gardens 12,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.13
332899,Wasdale Gardens 12,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.0
332899,Wasdale Gardens 12,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.13
332899,Wasdale Gardens 12,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92633
332899,Wasdale Gardens 12,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92309
332899,Wasdale Gardens 12,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97494
332899,Wasdale Gardens 12,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-13T11:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T11:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,36.5
332899,Wasdale Gardens 12,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,36.62
332899,Wasdale Gardens 12,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
332899,Wasdale Gardens 12,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,28.0
332899,Wasdale Gardens 12,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,28.12
332899,Wasdale Gardens 12,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.12
332899,Wasdale Gardens 12,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,80.0
332899,Wasdale Gardens 12,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,80.38
332899,Wasdale Gardens 12,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,80.12
332899,Wasdale Gardens 12,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.58
332899,Wasdale Gardens 12,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
332899,Wasdale Gardens 12,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
332899,Wasdale Gardens 12,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.47
332899,Wasdale Gardens 12,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.5
332899,Wasdale Gardens 12,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
332899,Wasdale Gardens 12,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.69
332899,Wasdale Gardens 12,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
332899,Wasdale Gardens 12,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
332899,Wasdale Gardens 12,2024-01-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.0
332899,Wasdale Gardens 12,2024-01-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,61.0
332899,Wasdale Gardens 12,2024-01-13T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T11:50:00.000+00:00,busbar,,L3 Current (Min),A,74.88
332899,Wasdale Gardens 12,2024-01-13T11:50:00.000+00:00,busbar,,L3 Current (Max),A,76.38
332899,Wasdale Gardens 12,2024-01-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
332899,Wasdale Gardens 12,2024-01-13T11:50:00.000+00:00,busbar,,L2 Current (Min),A,88.62
332899,Wasdale Gardens 12,2024-01-13T11:50:00.000+00:00,busbar,,L2 Current (Max),A,91.5
332899,Wasdale Gardens 12,2024-01-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
332899,Wasdale Gardens 12,2024-01-13T11:50:00.000+00:00,busbar,,L1 Current (Min),A,253.88
332899,Wasdale Gardens 12,2024-01-13T11:50:00.000+00:00,busbar,,L1 Current (Max),A,254.25
332899,Wasdale Gardens 12,2024-01-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.0
332899,Wasdale Gardens 12,2024-01-13T11:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T11:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.25
332899,Wasdale Gardens 12,2024-01-13T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,112.5
332899,Wasdale Gardens 12,2024-01-13T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.19
332899,Wasdale Gardens 12,2024-01-13T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-14.0
332899,Wasdale Gardens 12,2024-01-13T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,10.0
332899,Wasdale Gardens 12,2024-01-13T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.5599
332899,Wasdale Gardens 12,2024-01-13T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.37707
332899,Wasdale Gardens 12,2024-01-13T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96008
332899,Wasdale Gardens 12,2024-01-13T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,-10.0
332899,Wasdale Gardens 12,2024-01-13T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-13T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-13T11:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T11:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T11:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,70.0
332899,Wasdale Gardens 12,2024-01-13T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,71.88
332899,Wasdale Gardens 12,2024-01-13T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,70.75
332899,Wasdale Gardens 12,2024-01-13T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,45.5
332899,Wasdale Gardens 12,2024-01-13T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,45.88
332899,Wasdale Gardens 12,2024-01-13T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.75
332899,Wasdale Gardens 12,2024-01-13T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,41.75
332899,Wasdale Gardens 12,2024-01-13T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,47.25
332899,Wasdale Gardens 12,2024-01-13T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.12
332899,Wasdale Gardens 12,2024-01-13T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.69
332899,Wasdale Gardens 12,2024-01-13T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.12
332899,Wasdale Gardens 12,2024-01-13T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.56
332899,Wasdale Gardens 12,2024-01-13T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95883
332899,Wasdale Gardens 12,2024-01-13T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99716
332899,Wasdale Gardens 12,2024-01-13T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9519
332899,Wasdale Gardens 12,2024-01-13T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-13T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-13T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-13T11:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T11:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T11:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,54.88
332899,Wasdale Gardens 12,2024-01-13T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,55.0
332899,Wasdale Gardens 12,2024-01-13T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,55.0
332899,Wasdale Gardens 12,2024-01-13T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,53.62
332899,Wasdale Gardens 12,2024-01-13T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,53.75
332899,Wasdale Gardens 12,2024-01-13T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.75
332899,Wasdale Gardens 12,2024-01-13T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,43.0
332899,Wasdale Gardens 12,2024-01-13T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,43.25
332899,Wasdale Gardens 12,2024-01-13T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.12
332899,Wasdale Gardens 12,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-59.75
332899,Wasdale Gardens 12,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.13
332899,Wasdale Gardens 12,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.06
332899,Wasdale Gardens 12,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.56051
332899,Wasdale Gardens 12,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94134
332899,Wasdale Gardens 12,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91626
332899,Wasdale Gardens 12,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-13T11:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T11:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T11:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.62
332899,Wasdale Gardens 12,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,2.88
332899,Wasdale Gardens 12,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.75
332899,Wasdale Gardens 12,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.5
332899,Wasdale Gardens 12,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,13.0
332899,Wasdale Gardens 12,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.88
332899,Wasdale Gardens 12,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,2.25
332899,Wasdale Gardens 12,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,2.25
332899,Wasdale Gardens 12,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.25
332899,Wasdale Gardens 12,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
332899,Wasdale Gardens 12,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
332899,Wasdale Gardens 12,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.44
332899,Wasdale Gardens 12,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97659
332899,Wasdale Gardens 12,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98209
332899,Wasdale Gardens 12,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88089
332899,Wasdale Gardens 12,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-13T11:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T11:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,57.38
332899,Wasdale Gardens 12,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,57.38
332899,Wasdale Gardens 12,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.38
332899,Wasdale Gardens 12,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,53.5
332899,Wasdale Gardens 12,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,55.12
332899,Wasdale Gardens 12,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
332899,Wasdale Gardens 12,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,40.62
332899,Wasdale Gardens 12,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,40.75
332899,Wasdale Gardens 12,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.62
332899,Wasdale Gardens 12,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
332899,Wasdale Gardens 12,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
332899,Wasdale Gardens 12,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
332899,Wasdale Gardens 12,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.05
332899,Wasdale Gardens 12,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.08
332899,Wasdale Gardens 12,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
332899,Wasdale Gardens 12,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.25
332899,Wasdale Gardens 12,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
332899,Wasdale Gardens 12,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
332899,Wasdale Gardens 12,2024-01-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.0
332899,Wasdale Gardens 12,2024-01-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332899,Wasdale Gardens 12,2024-01-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
332899,Wasdale Gardens 12,2024-01-13T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T11:40:00.000+00:00,busbar,,L3 Current (Min),A,108.25
332899,Wasdale Gardens 12,2024-01-13T11:40:00.000+00:00,busbar,,L3 Current (Max),A,108.88
332899,Wasdale Gardens 12,2024-01-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.38
332899,Wasdale Gardens 12,2024-01-13T11:40:00.000+00:00,busbar,,L2 Current (Min),A,108.25
332899,Wasdale Gardens 12,2024-01-13T11:40:00.000+00:00,busbar,,L2 Current (Max),A,110.0
332899,Wasdale Gardens 12,2024-01-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
332899,Wasdale Gardens 12,2024-01-13T11:40:00.000+00:00,busbar,,L1 Current (Min),A,127.25
332899,Wasdale Gardens 12,2024-01-13T11:40:00.000+00:00,busbar,,L1 Current (Max),A,132.25
332899,Wasdale Gardens 12,2024-01-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.62
332899,Wasdale Gardens 12,2024-01-13T11:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T11:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.88
332899,Wasdale Gardens 12,2024-01-13T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,83.63
332899,Wasdale Gardens 12,2024-01-13T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.88
332899,Wasdale Gardens 12,2024-01-13T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-13.0
332899,Wasdale Gardens 12,2024-01-13T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-13T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.55407
332899,Wasdale Gardens 12,2024-01-13T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.09618
332899,Wasdale Gardens 12,2024-01-13T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97803
332899,Wasdale Gardens 12,2024-01-13T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,-9.0
332899,Wasdale Gardens 12,2024-01-13T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-13T11:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T11:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T11:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,62.0
332899,Wasdale Gardens 12,2024-01-13T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,65.38
332899,Wasdale Gardens 12,2024-01-13T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,63.62
332899,Wasdale Gardens 12,2024-01-13T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,12.5
332899,Wasdale Gardens 12,2024-01-13T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,12.62
332899,Wasdale Gardens 12,2024-01-13T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.62
332899,Wasdale Gardens 12,2024-01-13T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,48.25
332899,Wasdale Gardens 12,2024-01-13T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,48.75
332899,Wasdale Gardens 12,2024-01-13T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.5
332899,Wasdale Gardens 12,2024-01-13T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.94
332899,Wasdale Gardens 12,2024-01-13T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.62
332899,Wasdale Gardens 12,2024-01-13T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.37
332899,Wasdale Gardens 12,2024-01-13T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97678
332899,Wasdale Gardens 12,2024-01-13T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99677
332899,Wasdale Gardens 12,2024-01-13T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9411
332899,Wasdale Gardens 12,2024-01-13T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-13T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-13T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-13T11:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T11:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T11:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,44.5
332899,Wasdale Gardens 12,2024-01-13T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,44.75
332899,Wasdale Gardens 12,2024-01-13T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.62
332899,Wasdale Gardens 12,2024-01-13T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,59.25
332899,Wasdale Gardens 12,2024-01-13T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,59.38
332899,Wasdale Gardens 12,2024-01-13T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.38
332899,Wasdale Gardens 12,2024-01-13T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,36.0
332899,Wasdale Gardens 12,2024-01-13T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,36.12
332899,Wasdale Gardens 12,2024-01-13T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.12
332899,Wasdale Gardens 12,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-52.56
332899,Wasdale Gardens 12,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.31
332899,Wasdale Gardens 12,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.88
332899,Wasdale Gardens 12,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.59332
