Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8952
332899,Wasdale Gardens 12,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78073
332899,Wasdale Gardens 12,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T11:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T11:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T11:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,2.88
332899,Wasdale Gardens 12,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,3.0
332899,Wasdale Gardens 12,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
332899,Wasdale Gardens 12,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
332899,Wasdale Gardens 12,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,12.25
332899,Wasdale Gardens 12,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.25
332899,Wasdale Gardens 12,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
332899,Wasdale Gardens 12,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
332899,Wasdale Gardens 12,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.81
332899,Wasdale Gardens 12,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97238
332899,Wasdale Gardens 12,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98895
332899,Wasdale Gardens 12,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.936
332899,Wasdale Gardens 12,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-13T11:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T11:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,51.5
332899,Wasdale Gardens 12,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,51.5
332899,Wasdale Gardens 12,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.5
332899,Wasdale Gardens 12,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,77.75
332899,Wasdale Gardens 12,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,77.88
332899,Wasdale Gardens 12,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,77.88
332899,Wasdale Gardens 12,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,48.75
332899,Wasdale Gardens 12,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,48.75
332899,Wasdale Gardens 12,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.75
332899,Wasdale Gardens 12,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
332899,Wasdale Gardens 12,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
332899,Wasdale Gardens 12,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
332899,Wasdale Gardens 12,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
332899,Wasdale Gardens 12,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.12
332899,Wasdale Gardens 12,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
332899,Wasdale Gardens 12,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.05
332899,Wasdale Gardens 12,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
332899,Wasdale Gardens 12,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
332899,Wasdale Gardens 12,2024-01-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.0
332899,Wasdale Gardens 12,2024-01-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
332899,Wasdale Gardens 12,2024-01-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
332899,Wasdale Gardens 12,2024-01-13T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T11:30:00.000+00:00,busbar,,L3 Current (Min),A,91.25
332899,Wasdale Gardens 12,2024-01-13T11:30:00.000+00:00,busbar,,L3 Current (Max),A,92.38
332899,Wasdale Gardens 12,2024-01-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.75
332899,Wasdale Gardens 12,2024-01-13T11:30:00.000+00:00,busbar,,L2 Current (Min),A,149.88
332899,Wasdale Gardens 12,2024-01-13T11:30:00.000+00:00,busbar,,L2 Current (Max),A,150.0
332899,Wasdale Gardens 12,2024-01-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
332899,Wasdale Gardens 12,2024-01-13T11:30:00.000+00:00,busbar,,L1 Current (Min),A,134.38
332899,Wasdale Gardens 12,2024-01-13T11:30:00.000+00:00,busbar,,L1 Current (Max),A,134.75
332899,Wasdale Gardens 12,2024-01-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
332899,Wasdale Gardens 12,2024-01-13T11:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T11:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-121.56
332899,Wasdale Gardens 12,2024-01-13T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,92.75
332899,Wasdale Gardens 12,2024-01-13T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.12
332899,Wasdale Gardens 12,2024-01-13T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-21.0
332899,Wasdale Gardens 12,2024-01-13T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-13T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.52316
332899,Wasdale Gardens 12,2024-01-13T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.04402
332899,Wasdale Gardens 12,2024-01-13T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99304
332899,Wasdale Gardens 12,2024-01-13T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,-13.0
332899,Wasdale Gardens 12,2024-01-13T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-13T11:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T11:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T11:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,101.0
332899,Wasdale Gardens 12,2024-01-13T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,101.0
332899,Wasdale Gardens 12,2024-01-13T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,101.0
332899,Wasdale Gardens 12,2024-01-13T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,15.75
332899,Wasdale Gardens 12,2024-01-13T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,15.75
332899,Wasdale Gardens 12,2024-01-13T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.75
332899,Wasdale Gardens 12,2024-01-13T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,92.25
332899,Wasdale Gardens 12,2024-01-13T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,93.12
332899,Wasdale Gardens 12,2024-01-13T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,92.62
332899,Wasdale Gardens 12,2024-01-13T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.75
332899,Wasdale Gardens 12,2024-01-13T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
332899,Wasdale Gardens 12,2024-01-13T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.0
332899,Wasdale Gardens 12,2024-01-13T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94022
332899,Wasdale Gardens 12,2024-01-13T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99597
332899,Wasdale Gardens 12,2024-01-13T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9191
332899,Wasdale Gardens 12,2024-01-13T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-13T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-13T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-13T11:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T11:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T11:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,35.5
332899,Wasdale Gardens 12,2024-01-13T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,35.5
332899,Wasdale Gardens 12,2024-01-13T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
332899,Wasdale Gardens 12,2024-01-13T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,71.5
332899,Wasdale Gardens 12,2024-01-13T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,71.88
332899,Wasdale Gardens 12,2024-01-13T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,71.62
332899,Wasdale Gardens 12,2024-01-13T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,28.12
332899,Wasdale Gardens 12,2024-01-13T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,28.12
332899,Wasdale Gardens 12,2024-01-13T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.12
332899,Wasdale Gardens 12,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-49.0
332899,Wasdale Gardens 12,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.25
332899,Wasdale Gardens 12,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.5
332899,Wasdale Gardens 12,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.60681
332899,Wasdale Gardens 12,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97354
332899,Wasdale Gardens 12,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85132
332899,Wasdale Gardens 12,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T11:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T11:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T11:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.5
332899,Wasdale Gardens 12,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,2.5
332899,Wasdale Gardens 12,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
332899,Wasdale Gardens 12,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.25
332899,Wasdale Gardens 12,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,21.38
332899,Wasdale Gardens 12,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.38
332899,Wasdale Gardens 12,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,2.0
332899,Wasdale Gardens 12,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
332899,Wasdale Gardens 12,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
332899,Wasdale Gardens 12,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
332899,Wasdale Gardens 12,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.81
332899,Wasdale Gardens 12,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95117
332899,Wasdale Gardens 12,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99387
332899,Wasdale Gardens 12,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93686
332899,Wasdale Gardens 12,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-13T11:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T11:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,42.25
332899,Wasdale Gardens 12,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,42.25
332899,Wasdale Gardens 12,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.25
332899,Wasdale Gardens 12,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,86.12
332899,Wasdale Gardens 12,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,86.38
332899,Wasdale Gardens 12,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,86.25
332899,Wasdale Gardens 12,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,51.25
332899,Wasdale Gardens 12,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,51.25
332899,Wasdale Gardens 12,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.25
332899,Wasdale Gardens 12,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
332899,Wasdale Gardens 12,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
332899,Wasdale Gardens 12,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
332899,Wasdale Gardens 12,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.42
332899,Wasdale Gardens 12,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.44
332899,Wasdale Gardens 12,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
332899,Wasdale Gardens 12,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.92
332899,Wasdale Gardens 12,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
332899,Wasdale Gardens 12,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
332899,Wasdale Gardens 12,2024-01-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.0
332899,Wasdale Gardens 12,2024-01-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
332899,Wasdale Gardens 12,2024-01-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
332899,Wasdale Gardens 12,2024-01-13T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T11:20:00.000+00:00,busbar,,L3 Current (Min),A,102.88
332899,Wasdale Gardens 12,2024-01-13T11:20:00.000+00:00,busbar,,L3 Current (Max),A,103.25
332899,Wasdale Gardens 12,2024-01-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
332899,Wasdale Gardens 12,2024-01-13T11:20:00.000+00:00,busbar,,L2 Current (Min),A,178.38
332899,Wasdale Gardens 12,2024-01-13T11:20:00.000+00:00,busbar,,L2 Current (Max),A,178.38
332899,Wasdale Gardens 12,2024-01-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.38
332899,Wasdale Gardens 12,2024-01-13T11:20:00.000+00:00,busbar,,L1 Current (Min),A,172.0
332899,Wasdale Gardens 12,2024-01-13T11:20:00.000+00:00,busbar,,L1 Current (Max),A,172.88
332899,Wasdale Gardens 12,2024-01-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.38
332899,Wasdale Gardens 12,2024-01-13T11:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T11:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.69
332899,Wasdale Gardens 12,2024-01-13T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,102.25
332899,Wasdale Gardens 12,2024-01-13T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.56
332899,Wasdale Gardens 12,2024-01-13T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-13T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-13T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.53368
332899,Wasdale Gardens 12,2024-01-13T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.19896
332899,Wasdale Gardens 12,2024-01-13T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95972
332899,Wasdale Gardens 12,2024-01-13T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-13T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-13T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-13T11:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T11:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T11:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,37.12
332899,Wasdale Gardens 12,2024-01-13T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,37.5
332899,Wasdale Gardens 12,2024-01-13T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.38
332899,Wasdale Gardens 12,2024-01-13T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,20.5
332899,Wasdale Gardens 12,2024-01-13T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,20.62
332899,Wasdale Gardens 12,2024-01-13T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
332899,Wasdale Gardens 12,2024-01-13T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,41.62
332899,Wasdale Gardens 12,2024-01-13T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,42.0
332899,Wasdale Gardens 12,2024-01-13T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.75
332899,Wasdale Gardens 12,2024-01-13T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.0
332899,Wasdale Gardens 12,2024-01-13T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.38
332899,Wasdale Gardens 12,2024-01-13T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-35.69
332899,Wasdale Gardens 12,2024-01-13T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96555
332899,Wasdale Gardens 12,2024-01-13T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99432
332899,Wasdale Gardens 12,2024-01-13T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.75106
332899,Wasdale Gardens 12,2024-01-13T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-13T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-13T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-13T11:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T11:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T11:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,44.88
332899,Wasdale Gardens 12,2024-01-13T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,45.25
332899,Wasdale Gardens 12,2024-01-13T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.0
332899,Wasdale Gardens 12,2024-01-13T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,69.75
332899,Wasdale Gardens 12,2024-01-13T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,69.75
332899,Wasdale Gardens 12,2024-01-13T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,69.75
332899,Wasdale Gardens 12,2024-01-13T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,19.62
332899,Wasdale Gardens 12,2024-01-13T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,19.88
332899,Wasdale Gardens 12,2024-01-13T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.75
332899,Wasdale Gardens 12,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-62.5
332899,Wasdale Gardens 12,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.0
332899,Wasdale Gardens 12,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.69
332899,Wasdale Gardens 12,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.4439
332899,Wasdale Gardens 12,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92297
332899,Wasdale Gardens 12,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84479
332899,Wasdale Gardens 12,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T11:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T11:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T11:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.5
332899,Wasdale Gardens 12,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.62
332899,Wasdale Gardens 12,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
332899,Wasdale Gardens 12,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.75
332899,Wasdale Gardens 12,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,14.88
332899,Wasdale Gardens 12,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.75
332899,Wasdale Gardens 12,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
332899,Wasdale Gardens 12,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
332899,Wasdale Gardens 12,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.13
332899,Wasdale Gardens 12,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96609
332899,Wasdale Gardens 12,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99194
332899,Wasdale Gardens 12,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97739
332899,Wasdale Gardens 12,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-13T11:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T11:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,49.5
332899,Wasdale Gardens 12,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,49.62
332899,Wasdale Gardens 12,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.62
332899,Wasdale Gardens 12,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,77.38
332899,Wasdale Gardens 12,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,78.0
332899,Wasdale Gardens 12,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,77.75
332899,Wasdale Gardens 12,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,82.5
332899,Wasdale Gardens 12,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,82.75
332899,Wasdale Gardens 12,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,82.62
332899,Wasdale Gardens 12,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.69
332899,Wasdale Gardens 12,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
332899,Wasdale Gardens 12,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
332899,Wasdale Gardens 12,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.8
332899,Wasdale Gardens 12,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.81
332899,Wasdale Gardens 12,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
332899,Wasdale Gardens 12,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
332899,Wasdale Gardens 12,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
332899,Wasdale Gardens 12,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
332899,Wasdale Gardens 12,2024-01-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
332899,Wasdale Gardens 12,2024-01-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
332899,Wasdale Gardens 12,2024-01-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
332899,Wasdale Gardens 12,2024-01-13T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T11:10:00.000+00:00,busbar,,L3 Current (Min),A,88.88
332899,Wasdale Gardens 12,2024-01-13T11:10:00.000+00:00,busbar,,L3 Current (Max),A,89.38
332899,Wasdale Gardens 12,2024-01-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.25
332899,Wasdale Gardens 12,2024-01-13T11:10:00.000+00:00,busbar,,L2 Current (Min),A,157.62
332899,Wasdale Gardens 12,2024-01-13T11:10:00.000+00:00,busbar,,L2 Current (Max),A,158.0
332899,Wasdale Gardens 12,2024-01-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.88
332899,Wasdale Gardens 12,2024-01-13T11:10:00.000+00:00,busbar,,L1 Current (Min),A,143.5
332899,Wasdale Gardens 12,2024-01-13T11:10:00.000+00:00,busbar,,L1 Current (Max),A,143.75
332899,Wasdale Gardens 12,2024-01-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.62
332899,Wasdale Gardens 12,2024-01-13T11:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T11:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-120.94
332899,Wasdale Gardens 12,2024-01-13T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,103.19
332899,Wasdale Gardens 12,2024-01-13T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.75
332899,Wasdale Gardens 12,2024-01-13T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-19.0
332899,Wasdale Gardens 12,2024-01-13T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-13T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.53176
332899,Wasdale Gardens 12,2024-01-13T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.21831
332899,Wasdale Gardens 12,2024-01-13T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94754
332899,Wasdale Gardens 12,2024-01-13T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,-12.0
332899,Wasdale Gardens 12,2024-01-13T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-13T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-13T11:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T11:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T11:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,91.38
332899,Wasdale Gardens 12,2024-01-13T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,92.38
332899,Wasdale Gardens 12,2024-01-13T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,91.75
332899,Wasdale Gardens 12,2024-01-13T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,22.5
332899,Wasdale Gardens 12,2024-01-13T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,22.62
332899,Wasdale Gardens 12,2024-01-13T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
332899,Wasdale Gardens 12,2024-01-13T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,28.0
332899,Wasdale Gardens 12,2024-01-13T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,28.5
332899,Wasdale Gardens 12,2024-01-13T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.12
332899,Wasdale Gardens 12,2024-01-13T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.0
332899,Wasdale Gardens 12,2024-01-13T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.63
332899,Wasdale Gardens 12,2024-01-13T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.81
332899,Wasdale Gardens 12,2024-01-13T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96176
332899,Wasdale Gardens 12,2024-01-13T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92563
332899,Wasdale Gardens 12,2024-01-13T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94974
332899,Wasdale Gardens 12,2024-01-13T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-13T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-13T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-13T11:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T11:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T11:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,35.38
332899,Wasdale Gardens 12,2024-01-13T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,35.75
332899,Wasdale Gardens 12,2024-01-13T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
332899,Wasdale Gardens 12,2024-01-13T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,18.25
332899,Wasdale Gardens 12,2024-01-13T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,18.38
332899,Wasdale Gardens 12,2024-01-13T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.25
332899,Wasdale Gardens 12,2024-01-13T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,40.75
332899,Wasdale Gardens 12,2024-01-13T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,40.88
332899,Wasdale Gardens 12,2024-01-13T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.75
332899,Wasdale Gardens 12,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-70.81
332899,Wasdale Gardens 12,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.12
332899,Wasdale Gardens 12,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.81
332899,Wasdale Gardens 12,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.4049
332899,Wasdale Gardens 12,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87774
332899,Wasdale Gardens 12,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80539
332899,Wasdale Gardens 12,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T11:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T11:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T11:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,2.62
332899,Wasdale Gardens 12,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,2.75
332899,Wasdale Gardens 12,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.62
332899,Wasdale Gardens 12,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.38
332899,Wasdale Gardens 12,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,12.62
332899,Wasdale Gardens 12,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
332899,Wasdale Gardens 12,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,2.0
332899,Wasdale Gardens 12,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,2.12
332899,Wasdale Gardens 12,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
332899,Wasdale Gardens 12,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
332899,Wasdale Gardens 12,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.31
332899,Wasdale Gardens 12,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.81
332899,Wasdale Gardens 12,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94415
332899,Wasdale Gardens 12,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97278
332899,Wasdale Gardens 12,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9407
332899,Wasdale Gardens 12,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-13T11:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T11:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,37.25
332899,Wasdale Gardens 12,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,37.25
332899,Wasdale Gardens 12,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.25
332899,Wasdale Gardens 12,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,57.12
332899,Wasdale Gardens 12,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,66.75
332899,Wasdale Gardens 12,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.62
332899,Wasdale Gardens 12,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,50.38
332899,Wasdale Gardens 12,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,50.88
332899,Wasdale Gardens 12,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.75
332899,Wasdale Gardens 12,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.12
332899,Wasdale Gardens 12,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
332899,Wasdale Gardens 12,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
332899,Wasdale Gardens 12,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.38
332899,Wasdale Gardens 12,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
332899,Wasdale Gardens 12,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
332899,Wasdale Gardens 12,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.11
332899,Wasdale Gardens 12,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
332899,Wasdale Gardens 12,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
332899,Wasdale Gardens 12,2024-01-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.0
332899,Wasdale Gardens 12,2024-01-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
332899,Wasdale Gardens 12,2024-01-13T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T11:00:00.000+00:00,busbar,,L3 Current (Min),A,93.5
332899,Wasdale Gardens 12,2024-01-13T11:00:00.000+00:00,busbar,,L3 Current (Max),A,96.38
332899,Wasdale Gardens 12,2024-01-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
332899,Wasdale Gardens 12,2024-01-13T11:00:00.000+00:00,busbar,,L2 Current (Min),A,81.38
332899,Wasdale Gardens 12,2024-01-13T11:00:00.000+00:00,busbar,,L2 Current (Max),A,91.12
332899,Wasdale Gardens 12,2024-01-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
332899,Wasdale Gardens 12,2024-01-13T11:00:00.000+00:00,busbar,,L1 Current (Min),A,121.25
332899,Wasdale Gardens 12,2024-01-13T11:00:00.000+00:00,busbar,,L1 Current (Max),A,121.38
332899,Wasdale Gardens 12,2024-01-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.25
332899,Wasdale Gardens 12,2024-01-13T11:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T11:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-119.62
332899,Wasdale Gardens 12,2024-01-13T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,91.69
332899,Wasdale Gardens 12,2024-01-13T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.37
332899,Wasdale Gardens 12,2024-01-13T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-14.0
332899,Wasdale Gardens 12,2024-01-13T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-13T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.48849
332899,Wasdale Gardens 12,2024-01-13T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.0237
332899,Wasdale Gardens 12,2024-01-13T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98022
332899,Wasdale Gardens 12,2024-01-13T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,-8.0
332899,Wasdale Gardens 12,2024-01-13T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-13T10:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T10:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T10:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,64.5
332899,Wasdale Gardens 12,2024-01-13T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,64.75
332899,Wasdale Gardens 12,2024-01-13T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,64.75
332899,Wasdale Gardens 12,2024-01-13T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,16.62
332899,Wasdale Gardens 12,2024-01-13T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,16.88
332899,Wasdale Gardens 12,2024-01-13T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.88
332899,Wasdale Gardens 12,2024-01-13T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,58.5
332899,Wasdale Gardens 12,2024-01-13T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,58.75
332899,Wasdale Gardens 12,2024-01-13T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,58.62
332899,Wasdale Gardens 12,2024-01-13T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.56
332899,Wasdale Gardens 12,2024-01-13T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.19
332899,Wasdale Gardens 12,2024-01-13T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.93
332899,Wasdale Gardens 12,2024-01-13T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92941
332899,Wasdale Gardens 12,2024-01-13T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76822
332899,Wasdale Gardens 12,2024-01-13T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97867
332899,Wasdale Gardens 12,2024-01-13T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-13T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-13T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-13T10:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T10:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T10:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,25.62
332899,Wasdale Gardens 12,2024-01-13T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,28.12
