Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-13T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.62
332899,Wasdale Gardens 12,2024-01-13T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.0
332899,Wasdale Gardens 12,2024-01-13T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,11.0
332899,Wasdale Gardens 12,2024-01-13T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
332899,Wasdale Gardens 12,2024-01-13T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,53.88
332899,Wasdale Gardens 12,2024-01-13T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,54.0
332899,Wasdale Gardens 12,2024-01-13T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.88
332899,Wasdale Gardens 12,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-53.31
332899,Wasdale Gardens 12,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.38
332899,Wasdale Gardens 12,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.31
332899,Wasdale Gardens 12,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.60351
332899,Wasdale Gardens 12,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89126
332899,Wasdale Gardens 12,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89044
332899,Wasdale Gardens 12,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-13T10:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T10:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T10:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,3.0
332899,Wasdale Gardens 12,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,3.12
332899,Wasdale Gardens 12,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
332899,Wasdale Gardens 12,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
332899,Wasdale Gardens 12,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,13.0
332899,Wasdale Gardens 12,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.88
332899,Wasdale Gardens 12,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,2.38
332899,Wasdale Gardens 12,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,2.38
332899,Wasdale Gardens 12,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.38
332899,Wasdale Gardens 12,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
332899,Wasdale Gardens 12,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.56
332899,Wasdale Gardens 12,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
332899,Wasdale Gardens 12,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95624
332899,Wasdale Gardens 12,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98639
332899,Wasdale Gardens 12,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98553
332899,Wasdale Gardens 12,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
332899,Wasdale Gardens 12,2024-01-13T10:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T10:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,41.38
332899,Wasdale Gardens 12,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,41.5
332899,Wasdale Gardens 12,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.38
332899,Wasdale Gardens 12,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,60.5
332899,Wasdale Gardens 12,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,61.25
332899,Wasdale Gardens 12,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.88
332899,Wasdale Gardens 12,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,108.88
332899,Wasdale Gardens 12,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,109.12
332899,Wasdale Gardens 12,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,109.0
332899,Wasdale Gardens 12,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.98
332899,Wasdale Gardens 12,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
332899,Wasdale Gardens 12,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
332899,Wasdale Gardens 12,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
332899,Wasdale Gardens 12,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
332899,Wasdale Gardens 12,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
332899,Wasdale Gardens 12,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
332899,Wasdale Gardens 12,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
332899,Wasdale Gardens 12,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
332899,Wasdale Gardens 12,2024-01-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.0
332899,Wasdale Gardens 12,2024-01-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
332899,Wasdale Gardens 12,2024-01-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,54.0
332899,Wasdale Gardens 12,2024-01-13T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T10:50:00.000+00:00,busbar,,L3 Current (Min),A,78.12
332899,Wasdale Gardens 12,2024-01-13T10:50:00.000+00:00,busbar,,L3 Current (Max),A,80.38
332899,Wasdale Gardens 12,2024-01-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.62
332899,Wasdale Gardens 12,2024-01-13T10:50:00.000+00:00,busbar,,L2 Current (Min),A,82.25
332899,Wasdale Gardens 12,2024-01-13T10:50:00.000+00:00,busbar,,L2 Current (Max),A,83.25
332899,Wasdale Gardens 12,2024-01-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.75
332899,Wasdale Gardens 12,2024-01-13T10:50:00.000+00:00,busbar,,L1 Current (Min),A,223.75
332899,Wasdale Gardens 12,2024-01-13T10:50:00.000+00:00,busbar,,L1 Current (Max),A,224.0
332899,Wasdale Gardens 12,2024-01-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.88
332899,Wasdale Gardens 12,2024-01-13T10:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T10:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-120.69
332899,Wasdale Gardens 12,2024-01-13T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,109.94
332899,Wasdale Gardens 12,2024-01-13T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.69
332899,Wasdale Gardens 12,2024-01-13T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-15.0
332899,Wasdale Gardens 12,2024-01-13T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-13T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.50539
332899,Wasdale Gardens 12,2024-01-13T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.32805
332899,Wasdale Gardens 12,2024-01-13T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97989
332899,Wasdale Gardens 12,2024-01-13T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,-9.0
332899,Wasdale Gardens 12,2024-01-13T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-13T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-13T10:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T10:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T10:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,73.5
332899,Wasdale Gardens 12,2024-01-13T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,74.12
332899,Wasdale Gardens 12,2024-01-13T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,73.75
332899,Wasdale Gardens 12,2024-01-13T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,23.0
332899,Wasdale Gardens 12,2024-01-13T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,23.88
332899,Wasdale Gardens 12,2024-01-13T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
332899,Wasdale Gardens 12,2024-01-13T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,54.12
332899,Wasdale Gardens 12,2024-01-13T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,54.12
332899,Wasdale Gardens 12,2024-01-13T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.12
332899,Wasdale Gardens 12,2024-01-13T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.81
332899,Wasdale Gardens 12,2024-01-13T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
332899,Wasdale Gardens 12,2024-01-13T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.93
332899,Wasdale Gardens 12,2024-01-13T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99072
332899,Wasdale Gardens 12,2024-01-13T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99496
332899,Wasdale Gardens 12,2024-01-13T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98163
332899,Wasdale Gardens 12,2024-01-13T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-13T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-13T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-13T10:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T10:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T10:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,87.25
332899,Wasdale Gardens 12,2024-01-13T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,87.5
332899,Wasdale Gardens 12,2024-01-13T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,87.38
332899,Wasdale Gardens 12,2024-01-13T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,65.25
332899,Wasdale Gardens 12,2024-01-13T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,65.38
332899,Wasdale Gardens 12,2024-01-13T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,65.38
332899,Wasdale Gardens 12,2024-01-13T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,57.0
332899,Wasdale Gardens 12,2024-01-13T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,57.12
332899,Wasdale Gardens 12,2024-01-13T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.0
332899,Wasdale Gardens 12,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-65.69
332899,Wasdale Gardens 12,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.44
332899,Wasdale Gardens 12,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.06
332899,Wasdale Gardens 12,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.41045
332899,Wasdale Gardens 12,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90262
332899,Wasdale Gardens 12,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85602
332899,Wasdale Gardens 12,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T10:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T10:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T10:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.62
332899,Wasdale Gardens 12,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,2.62
332899,Wasdale Gardens 12,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.62
332899,Wasdale Gardens 12,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
332899,Wasdale Gardens 12,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,13.38
332899,Wasdale Gardens 12,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.25
332899,Wasdale Gardens 12,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,2.12
332899,Wasdale Gardens 12,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,2.25
332899,Wasdale Gardens 12,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.12
332899,Wasdale Gardens 12,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
332899,Wasdale Gardens 12,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
332899,Wasdale Gardens 12,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
332899,Wasdale Gardens 12,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9754
332899,Wasdale Gardens 12,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97906
332899,Wasdale Gardens 12,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99075
332899,Wasdale Gardens 12,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
332899,Wasdale Gardens 12,2024-01-13T10:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T10:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,55.0
332899,Wasdale Gardens 12,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,55.0
332899,Wasdale Gardens 12,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
332899,Wasdale Gardens 12,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,52.62
332899,Wasdale Gardens 12,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,53.5
332899,Wasdale Gardens 12,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
332899,Wasdale Gardens 12,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,123.38
332899,Wasdale Gardens 12,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,124.0
332899,Wasdale Gardens 12,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,123.75
332899,Wasdale Gardens 12,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
332899,Wasdale Gardens 12,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
332899,Wasdale Gardens 12,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
332899,Wasdale Gardens 12,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
332899,Wasdale Gardens 12,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.72
332899,Wasdale Gardens 12,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
332899,Wasdale Gardens 12,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
332899,Wasdale Gardens 12,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
332899,Wasdale Gardens 12,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
332899,Wasdale Gardens 12,2024-01-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.0
332899,Wasdale Gardens 12,2024-01-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
332899,Wasdale Gardens 12,2024-01-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
332899,Wasdale Gardens 12,2024-01-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
332899,Wasdale Gardens 12,2024-01-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,57.0
332899,Wasdale Gardens 12,2024-01-13T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T10:40:00.000+00:00,busbar,,L3 Current (Min),A,132.0
332899,Wasdale Gardens 12,2024-01-13T10:40:00.000+00:00,busbar,,L3 Current (Max),A,132.62
332899,Wasdale Gardens 12,2024-01-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.25
332899,Wasdale Gardens 12,2024-01-13T10:40:00.000+00:00,busbar,,L2 Current (Min),A,123.0
332899,Wasdale Gardens 12,2024-01-13T10:40:00.000+00:00,busbar,,L2 Current (Max),A,123.38
332899,Wasdale Gardens 12,2024-01-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.25
332899,Wasdale Gardens 12,2024-01-13T10:40:00.000+00:00,busbar,,L1 Current (Min),A,236.5
332899,Wasdale Gardens 12,2024-01-13T10:40:00.000+00:00,busbar,,L1 Current (Max),A,237.0
332899,Wasdale Gardens 12,2024-01-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.75
332899,Wasdale Gardens 12,2024-01-13T10:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T10:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.5
332899,Wasdale Gardens 12,2024-01-13T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,92.38
332899,Wasdale Gardens 12,2024-01-13T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.38
332899,Wasdale Gardens 12,2024-01-13T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-13T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-13T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.58962
332899,Wasdale Gardens 12,2024-01-13T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.03828
332899,Wasdale Gardens 12,2024-01-13T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99438
332899,Wasdale Gardens 12,2024-01-13T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-13T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-13T10:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T10:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T10:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,48.25
332899,Wasdale Gardens 12,2024-01-13T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,48.5
332899,Wasdale Gardens 12,2024-01-13T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.38
332899,Wasdale Gardens 12,2024-01-13T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.88
332899,Wasdale Gardens 12,2024-01-13T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,11.88
332899,Wasdale Gardens 12,2024-01-13T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.88
332899,Wasdale Gardens 12,2024-01-13T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,91.38
332899,Wasdale Gardens 12,2024-01-13T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,91.38
332899,Wasdale Gardens 12,2024-01-13T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,91.38
332899,Wasdale Gardens 12,2024-01-13T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.57
332899,Wasdale Gardens 12,2024-01-13T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.12
332899,Wasdale Gardens 12,2024-01-13T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.81
332899,Wasdale Gardens 12,2024-01-13T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94528
332899,Wasdale Gardens 12,2024-01-13T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81485
332899,Wasdale Gardens 12,2024-01-13T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98709
332899,Wasdale Gardens 12,2024-01-13T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-13T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-13T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-13T10:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T10:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T10:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,49.75
332899,Wasdale Gardens 12,2024-01-13T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,49.75
332899,Wasdale Gardens 12,2024-01-13T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.75
332899,Wasdale Gardens 12,2024-01-13T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.5
332899,Wasdale Gardens 12,2024-01-13T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,12.5
332899,Wasdale Gardens 12,2024-01-13T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
332899,Wasdale Gardens 12,2024-01-13T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,61.62
332899,Wasdale Gardens 12,2024-01-13T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,61.88
332899,Wasdale Gardens 12,2024-01-13T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.75
332899,Wasdale Gardens 12,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-52.88
332899,Wasdale Gardens 12,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.44
332899,Wasdale Gardens 12,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.25
332899,Wasdale Gardens 12,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.5603
332899,Wasdale Gardens 12,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89932
332899,Wasdale Gardens 12,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76437
332899,Wasdale Gardens 12,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T10:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T10:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T10:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,2.38
332899,Wasdale Gardens 12,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,2.38
332899,Wasdale Gardens 12,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.38
332899,Wasdale Gardens 12,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.5
332899,Wasdale Gardens 12,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,9.88
332899,Wasdale Gardens 12,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.62
332899,Wasdale Gardens 12,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,2.5
332899,Wasdale Gardens 12,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,2.5
332899,Wasdale Gardens 12,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
332899,Wasdale Gardens 12,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
332899,Wasdale Gardens 12,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
332899,Wasdale Gardens 12,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.13
332899,Wasdale Gardens 12,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99149
332899,Wasdale Gardens 12,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99152
332899,Wasdale Gardens 12,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92352
332899,Wasdale Gardens 12,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-13T10:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T10:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,96.0
332899,Wasdale Gardens 12,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,96.12
332899,Wasdale Gardens 12,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,96.12
332899,Wasdale Gardens 12,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,78.75
332899,Wasdale Gardens 12,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,79.25
332899,Wasdale Gardens 12,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,79.0
332899,Wasdale Gardens 12,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,36.62
332899,Wasdale Gardens 12,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,36.88
332899,Wasdale Gardens 12,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.75
332899,Wasdale Gardens 12,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
332899,Wasdale Gardens 12,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
332899,Wasdale Gardens 12,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
332899,Wasdale Gardens 12,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
332899,Wasdale Gardens 12,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.02
332899,Wasdale Gardens 12,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
332899,Wasdale Gardens 12,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
332899,Wasdale Gardens 12,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
332899,Wasdale Gardens 12,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
332899,Wasdale Gardens 12,2024-01-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
332899,Wasdale Gardens 12,2024-01-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
332899,Wasdale Gardens 12,2024-01-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332899,Wasdale Gardens 12,2024-01-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
332899,Wasdale Gardens 12,2024-01-13T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T10:30:00.000+00:00,busbar,,L3 Current (Min),A,131.75
332899,Wasdale Gardens 12,2024-01-13T10:30:00.000+00:00,busbar,,L3 Current (Max),A,132.0
332899,Wasdale Gardens 12,2024-01-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.88
332899,Wasdale Gardens 12,2024-01-13T10:30:00.000+00:00,busbar,,L2 Current (Min),A,98.38
332899,Wasdale Gardens 12,2024-01-13T10:30:00.000+00:00,busbar,,L2 Current (Max),A,99.25
332899,Wasdale Gardens 12,2024-01-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.88
332899,Wasdale Gardens 12,2024-01-13T10:30:00.000+00:00,busbar,,L1 Current (Min),A,190.88
332899,Wasdale Gardens 12,2024-01-13T10:30:00.000+00:00,busbar,,L1 Current (Max),A,191.38
332899,Wasdale Gardens 12,2024-01-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.12
332899,Wasdale Gardens 12,2024-01-13T10:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T10:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.81
332899,Wasdale Gardens 12,2024-01-13T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,111.25
332899,Wasdale Gardens 12,2024-01-13T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.44
332899,Wasdale Gardens 12,2024-01-13T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-13T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,9.0
332899,Wasdale Gardens 12,2024-01-13T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.55087
332899,Wasdale Gardens 12,2024-01-13T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.36031
332899,Wasdale Gardens 12,2024-01-13T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9899
332899,Wasdale Gardens 12,2024-01-13T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,-8.0
332899,Wasdale Gardens 12,2024-01-13T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-13T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-13T10:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T10:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T10:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,52.0
332899,Wasdale Gardens 12,2024-01-13T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,65.88
332899,Wasdale Gardens 12,2024-01-13T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,55.62
332899,Wasdale Gardens 12,2024-01-13T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,40.38
332899,Wasdale Gardens 12,2024-01-13T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,40.88
332899,Wasdale Gardens 12,2024-01-13T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.62
332899,Wasdale Gardens 12,2024-01-13T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,69.5
332899,Wasdale Gardens 12,2024-01-13T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,70.12
332899,Wasdale Gardens 12,2024-01-13T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,69.75
332899,Wasdale Gardens 12,2024-01-13T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.88
332899,Wasdale Gardens 12,2024-01-13T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.31
332899,Wasdale Gardens 12,2024-01-13T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.0
332899,Wasdale Gardens 12,2024-01-13T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88305
332899,Wasdale Gardens 12,2024-01-13T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8005
332899,Wasdale Gardens 12,2024-01-13T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98126
332899,Wasdale Gardens 12,2024-01-13T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-13T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-13T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-13T10:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T10:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T10:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,33.0
332899,Wasdale Gardens 12,2024-01-13T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,33.25
332899,Wasdale Gardens 12,2024-01-13T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.12
332899,Wasdale Gardens 12,2024-01-13T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.12
332899,Wasdale Gardens 12,2024-01-13T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,12.25
332899,Wasdale Gardens 12,2024-01-13T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.25
332899,Wasdale Gardens 12,2024-01-13T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,59.75
332899,Wasdale Gardens 12,2024-01-13T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,59.88
332899,Wasdale Gardens 12,2024-01-13T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.88
332899,Wasdale Gardens 12,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-46.25
332899,Wasdale Gardens 12,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.81
332899,Wasdale Gardens 12,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.62
332899,Wasdale Gardens 12,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.65292
332899,Wasdale Gardens 12,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77053
332899,Wasdale Gardens 12,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86578
332899,Wasdale Gardens 12,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-13T10:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T10:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T10:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,3.12
332899,Wasdale Gardens 12,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,3.12
332899,Wasdale Gardens 12,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.12
332899,Wasdale Gardens 12,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,8.12
332899,Wasdale Gardens 12,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,8.62
332899,Wasdale Gardens 12,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.38
332899,Wasdale Gardens 12,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,2.5
332899,Wasdale Gardens 12,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,2.62
332899,Wasdale Gardens 12,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.62
332899,Wasdale Gardens 12,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
332899,Wasdale Gardens 12,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.25
332899,Wasdale Gardens 12,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.63
332899,Wasdale Gardens 12,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96054
332899,Wasdale Gardens 12,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95331
332899,Wasdale Gardens 12,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91531
332899,Wasdale Gardens 12,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-13T10:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T10:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,39.0
332899,Wasdale Gardens 12,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,39.12
332899,Wasdale Gardens 12,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
332899,Wasdale Gardens 12,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,34.25
332899,Wasdale Gardens 12,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,34.88
332899,Wasdale Gardens 12,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.62
332899,Wasdale Gardens 12,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,38.12
332899,Wasdale Gardens 12,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,38.62
332899,Wasdale Gardens 12,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.25
332899,Wasdale Gardens 12,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.08
332899,Wasdale Gardens 12,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
332899,Wasdale Gardens 12,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
332899,Wasdale Gardens 12,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.27
332899,Wasdale Gardens 12,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.34
332899,Wasdale Gardens 12,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
332899,Wasdale Gardens 12,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.84
332899,Wasdale Gardens 12,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
332899,Wasdale Gardens 12,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
332899,Wasdale Gardens 12,2024-01-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.0
332899,Wasdale Gardens 12,2024-01-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
332899,Wasdale Gardens 12,2024-01-13T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T10:20:00.000+00:00,busbar,,L3 Current (Min),A,77.12
332899,Wasdale Gardens 12,2024-01-13T10:20:00.000+00:00,busbar,,L3 Current (Max),A,84.38
332899,Wasdale Gardens 12,2024-01-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.75
332899,Wasdale Gardens 12,2024-01-13T10:20:00.000+00:00,busbar,,L2 Current (Min),A,46.5
332899,Wasdale Gardens 12,2024-01-13T10:20:00.000+00:00,busbar,,L2 Current (Max),A,47.5
332899,Wasdale Gardens 12,2024-01-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.88
332899,Wasdale Gardens 12,2024-01-13T10:20:00.000+00:00,busbar,,L1 Current (Min),A,169.12
332899,Wasdale Gardens 12,2024-01-13T10:20:00.000+00:00,busbar,,L1 Current (Max),A,169.5
332899,Wasdale Gardens 12,2024-01-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.38
332899,Wasdale Gardens 12,2024-01-13T10:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T10:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-134.37
332899,Wasdale Gardens 12,2024-01-13T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,104.87
332899,Wasdale Gardens 12,2024-01-13T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.25
332899,Wasdale Gardens 12,2024-01-13T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-13T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-13T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.68234
332899,Wasdale Gardens 12,2024-01-13T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.25176
332899,Wasdale Gardens 12,2024-01-13T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94583
332899,Wasdale Gardens 12,2024-01-13T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-13T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-13T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-13T10:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T10:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T10:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,24.38
332899,Wasdale Gardens 12,2024-01-13T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,25.38
332899,Wasdale Gardens 12,2024-01-13T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.75
332899,Wasdale Gardens 12,2024-01-13T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,25.38
332899,Wasdale Gardens 12,2024-01-13T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,25.62
332899,Wasdale Gardens 12,2024-01-13T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
332899,Wasdale Gardens 12,2024-01-13T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,35.75
332899,Wasdale Gardens 12,2024-01-13T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,36.25
332899,Wasdale Gardens 12,2024-01-13T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.12
332899,Wasdale Gardens 12,2024-01-13T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.81
332899,Wasdale Gardens 12,2024-01-13T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
