Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-13T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.94
332899,Wasdale Gardens 12,2024-01-13T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
332899,Wasdale Gardens 12,2024-01-13T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98578
332899,Wasdale Gardens 12,2024-01-13T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82989
332899,Wasdale Gardens 12,2024-01-13T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99176
332899,Wasdale Gardens 12,2024-01-13T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-13T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-13T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-13T10:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T10:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T10:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,93.62
332899,Wasdale Gardens 12,2024-01-13T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,93.75
332899,Wasdale Gardens 12,2024-01-13T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,93.75
332899,Wasdale Gardens 12,2024-01-13T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.88
332899,Wasdale Gardens 12,2024-01-13T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,13.12
332899,Wasdale Gardens 12,2024-01-13T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
332899,Wasdale Gardens 12,2024-01-13T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,68.62
332899,Wasdale Gardens 12,2024-01-13T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,68.75
332899,Wasdale Gardens 12,2024-01-13T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,68.75
332899,Wasdale Gardens 12,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-47.5
332899,Wasdale Gardens 12,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.06
332899,Wasdale Gardens 12,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-38.69
332899,Wasdale Gardens 12,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.62658
332899,Wasdale Gardens 12,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80035
332899,Wasdale Gardens 12,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74081
332899,Wasdale Gardens 12,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T10:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T10:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T10:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,3.25
332899,Wasdale Gardens 12,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,3.5
332899,Wasdale Gardens 12,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.38
332899,Wasdale Gardens 12,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,8.38
332899,Wasdale Gardens 12,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,8.38
332899,Wasdale Gardens 12,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.38
332899,Wasdale Gardens 12,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,2.62
332899,Wasdale Gardens 12,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,2.62
332899,Wasdale Gardens 12,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.62
332899,Wasdale Gardens 12,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.13
332899,Wasdale Gardens 12,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
332899,Wasdale Gardens 12,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.37
332899,Wasdale Gardens 12,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94208
332899,Wasdale Gardens 12,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97641
332899,Wasdale Gardens 12,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96051
332899,Wasdale Gardens 12,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-13T10:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T10:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,37.88
332899,Wasdale Gardens 12,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,38.0
332899,Wasdale Gardens 12,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
332899,Wasdale Gardens 12,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,46.5
332899,Wasdale Gardens 12,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,46.62
332899,Wasdale Gardens 12,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
332899,Wasdale Gardens 12,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,58.12
332899,Wasdale Gardens 12,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,58.25
332899,Wasdale Gardens 12,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.25
332899,Wasdale Gardens 12,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
332899,Wasdale Gardens 12,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
332899,Wasdale Gardens 12,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
332899,Wasdale Gardens 12,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.19
332899,Wasdale Gardens 12,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
332899,Wasdale Gardens 12,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
332899,Wasdale Gardens 12,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
332899,Wasdale Gardens 12,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
332899,Wasdale Gardens 12,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
332899,Wasdale Gardens 12,2024-01-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
332899,Wasdale Gardens 12,2024-01-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
332899,Wasdale Gardens 12,2024-01-13T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T10:10:00.000+00:00,busbar,,L3 Current (Min),A,120.25
332899,Wasdale Gardens 12,2024-01-13T10:10:00.000+00:00,busbar,,L3 Current (Max),A,123.12
332899,Wasdale Gardens 12,2024-01-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.88
332899,Wasdale Gardens 12,2024-01-13T10:10:00.000+00:00,busbar,,L2 Current (Min),A,61.12
332899,Wasdale Gardens 12,2024-01-13T10:10:00.000+00:00,busbar,,L2 Current (Max),A,61.88
332899,Wasdale Gardens 12,2024-01-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
332899,Wasdale Gardens 12,2024-01-13T10:10:00.000+00:00,busbar,,L1 Current (Min),A,164.25
332899,Wasdale Gardens 12,2024-01-13T10:10:00.000+00:00,busbar,,L1 Current (Max),A,165.0
332899,Wasdale Gardens 12,2024-01-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.62
332899,Wasdale Gardens 12,2024-01-13T10:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T10:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-128.43
332899,Wasdale Gardens 12,2024-01-13T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,113.87
332899,Wasdale Gardens 12,2024-01-13T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.94
332899,Wasdale Gardens 12,2024-01-13T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-13T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-13T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.61501
332899,Wasdale Gardens 12,2024-01-13T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.36516
332899,Wasdale Gardens 12,2024-01-13T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86984
332899,Wasdale Gardens 12,2024-01-13T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-13T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-13T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-13T10:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T10:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T10:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,42.5
332899,Wasdale Gardens 12,2024-01-13T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,42.75
332899,Wasdale Gardens 12,2024-01-13T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.62
332899,Wasdale Gardens 12,2024-01-13T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,29.88
332899,Wasdale Gardens 12,2024-01-13T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,30.12
332899,Wasdale Gardens 12,2024-01-13T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
332899,Wasdale Gardens 12,2024-01-13T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,27.75
332899,Wasdale Gardens 12,2024-01-13T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,28.38
332899,Wasdale Gardens 12,2024-01-13T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.12
332899,Wasdale Gardens 12,2024-01-13T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.25
332899,Wasdale Gardens 12,2024-01-13T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.0
332899,Wasdale Gardens 12,2024-01-13T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.25
332899,Wasdale Gardens 12,2024-01-13T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87176
332899,Wasdale Gardens 12,2024-01-13T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90072
332899,Wasdale Gardens 12,2024-01-13T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96637
332899,Wasdale Gardens 12,2024-01-13T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-13T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-13T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-13T10:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T10:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T10:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,32.62
332899,Wasdale Gardens 12,2024-01-13T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,32.75
332899,Wasdale Gardens 12,2024-01-13T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.62
332899,Wasdale Gardens 12,2024-01-13T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,17.62
332899,Wasdale Gardens 12,2024-01-13T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,17.88
332899,Wasdale Gardens 12,2024-01-13T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.75
332899,Wasdale Gardens 12,2024-01-13T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,39.0
332899,Wasdale Gardens 12,2024-01-13T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,39.62
332899,Wasdale Gardens 12,2024-01-13T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.38
332899,Wasdale Gardens 12,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-52.06
332899,Wasdale Gardens 12,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.0
332899,Wasdale Gardens 12,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.56
332899,Wasdale Gardens 12,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.54723
332899,Wasdale Gardens 12,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87143
332899,Wasdale Gardens 12,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85251
332899,Wasdale Gardens 12,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-13T10:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T10:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T10:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,2.5
332899,Wasdale Gardens 12,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,2.88
332899,Wasdale Gardens 12,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.62
332899,Wasdale Gardens 12,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.88
332899,Wasdale Gardens 12,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,8.38
332899,Wasdale Gardens 12,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.12
332899,Wasdale Gardens 12,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,2.62
332899,Wasdale Gardens 12,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,2.62
332899,Wasdale Gardens 12,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.62
332899,Wasdale Gardens 12,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
332899,Wasdale Gardens 12,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.0
332899,Wasdale Gardens 12,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.87
332899,Wasdale Gardens 12,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98471
332899,Wasdale Gardens 12,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92074
332899,Wasdale Gardens 12,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95422
332899,Wasdale Gardens 12,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-13T10:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T10:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,70.62
332899,Wasdale Gardens 12,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,70.75
332899,Wasdale Gardens 12,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,70.62
332899,Wasdale Gardens 12,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,27.62
332899,Wasdale Gardens 12,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,29.62
332899,Wasdale Gardens 12,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.62
332899,Wasdale Gardens 12,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,51.38
332899,Wasdale Gardens 12,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,51.75
332899,Wasdale Gardens 12,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.5
332899,Wasdale Gardens 12,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.02
332899,Wasdale Gardens 12,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
332899,Wasdale Gardens 12,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
332899,Wasdale Gardens 12,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.66
332899,Wasdale Gardens 12,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
332899,Wasdale Gardens 12,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
332899,Wasdale Gardens 12,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.41
332899,Wasdale Gardens 12,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.44
332899,Wasdale Gardens 12,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
332899,Wasdale Gardens 12,2024-01-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
332899,Wasdale Gardens 12,2024-01-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
332899,Wasdale Gardens 12,2024-01-13T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T10:00:00.000+00:00,busbar,,L3 Current (Min),A,93.62
332899,Wasdale Gardens 12,2024-01-13T10:00:00.000+00:00,busbar,,L3 Current (Max),A,94.88
332899,Wasdale Gardens 12,2024-01-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.25
332899,Wasdale Gardens 12,2024-01-13T10:00:00.000+00:00,busbar,,L2 Current (Min),A,45.62
332899,Wasdale Gardens 12,2024-01-13T10:00:00.000+00:00,busbar,,L2 Current (Max),A,45.88
332899,Wasdale Gardens 12,2024-01-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.75
332899,Wasdale Gardens 12,2024-01-13T10:00:00.000+00:00,busbar,,L1 Current (Min),A,120.62
332899,Wasdale Gardens 12,2024-01-13T10:00:00.000+00:00,busbar,,L1 Current (Max),A,120.88
332899,Wasdale Gardens 12,2024-01-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.75
332899,Wasdale Gardens 12,2024-01-13T10:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T10:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.81
332899,Wasdale Gardens 12,2024-01-13T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,113.56
332899,Wasdale Gardens 12,2024-01-13T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.56
332899,Wasdale Gardens 12,2024-01-13T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-13T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,13.0
332899,Wasdale Gardens 12,2024-01-13T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.58795
332899,Wasdale Gardens 12,2024-01-13T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.40035
332899,Wasdale Gardens 12,2024-01-13T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94235
332899,Wasdale Gardens 12,2024-01-13T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-13T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-13T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-13T09:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T09:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T09:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,44.0
332899,Wasdale Gardens 12,2024-01-13T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,44.38
332899,Wasdale Gardens 12,2024-01-13T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.25
332899,Wasdale Gardens 12,2024-01-13T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,55.75
332899,Wasdale Gardens 12,2024-01-13T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,59.25
332899,Wasdale Gardens 12,2024-01-13T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,57.5
332899,Wasdale Gardens 12,2024-01-13T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,35.5
332899,Wasdale Gardens 12,2024-01-13T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,35.88
332899,Wasdale Gardens 12,2024-01-13T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.75
332899,Wasdale Gardens 12,2024-01-13T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.5
332899,Wasdale Gardens 12,2024-01-13T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.44
332899,Wasdale Gardens 12,2024-01-13T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.75
332899,Wasdale Gardens 12,2024-01-13T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93884
332899,Wasdale Gardens 12,2024-01-13T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93216
332899,Wasdale Gardens 12,2024-01-13T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94607
332899,Wasdale Gardens 12,2024-01-13T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-13T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-13T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-13T09:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T09:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T09:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,36.88
332899,Wasdale Gardens 12,2024-01-13T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,43.5
332899,Wasdale Gardens 12,2024-01-13T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.12
332899,Wasdale Gardens 12,2024-01-13T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,21.38
332899,Wasdale Gardens 12,2024-01-13T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,21.5
332899,Wasdale Gardens 12,2024-01-13T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
332899,Wasdale Gardens 12,2024-01-13T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,37.62
332899,Wasdale Gardens 12,2024-01-13T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,37.62
332899,Wasdale Gardens 12,2024-01-13T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.62
332899,Wasdale Gardens 12,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-55.06
332899,Wasdale Gardens 12,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.81
332899,Wasdale Gardens 12,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.56
332899,Wasdale Gardens 12,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.60598
332899,Wasdale Gardens 12,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95218
332899,Wasdale Gardens 12,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84271
332899,Wasdale Gardens 12,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-13T09:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T09:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T09:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,3.12
332899,Wasdale Gardens 12,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,3.25
332899,Wasdale Gardens 12,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.25
332899,Wasdale Gardens 12,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.25
332899,Wasdale Gardens 12,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,15.38
332899,Wasdale Gardens 12,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.38
332899,Wasdale Gardens 12,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,2.62
332899,Wasdale Gardens 12,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,2.62
332899,Wasdale Gardens 12,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.62
332899,Wasdale Gardens 12,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.56
332899,Wasdale Gardens 12,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
332899,Wasdale Gardens 12,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.37
332899,Wasdale Gardens 12,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9426
332899,Wasdale Gardens 12,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93875
332899,Wasdale Gardens 12,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96176
332899,Wasdale Gardens 12,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-13T09:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T09:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,33.12
332899,Wasdale Gardens 12,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,33.38
332899,Wasdale Gardens 12,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.25
332899,Wasdale Gardens 12,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,28.5
332899,Wasdale Gardens 12,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,28.88
332899,Wasdale Gardens 12,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.75
332899,Wasdale Gardens 12,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,56.25
332899,Wasdale Gardens 12,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,56.62
332899,Wasdale Gardens 12,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.5
332899,Wasdale Gardens 12,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.98
332899,Wasdale Gardens 12,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
332899,Wasdale Gardens 12,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
332899,Wasdale Gardens 12,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.59
332899,Wasdale Gardens 12,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
332899,Wasdale Gardens 12,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
332899,Wasdale Gardens 12,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.97
332899,Wasdale Gardens 12,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
332899,Wasdale Gardens 12,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
332899,Wasdale Gardens 12,2024-01-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
332899,Wasdale Gardens 12,2024-01-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
332899,Wasdale Gardens 12,2024-01-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
332899,Wasdale Gardens 12,2024-01-13T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T09:50:00.000+00:00,busbar,,L3 Current (Min),A,70.25
332899,Wasdale Gardens 12,2024-01-13T09:50:00.000+00:00,busbar,,L3 Current (Max),A,74.88
332899,Wasdale Gardens 12,2024-01-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.62
332899,Wasdale Gardens 12,2024-01-13T09:50:00.000+00:00,busbar,,L2 Current (Min),A,59.88
332899,Wasdale Gardens 12,2024-01-13T09:50:00.000+00:00,busbar,,L2 Current (Max),A,60.88
332899,Wasdale Gardens 12,2024-01-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.38
332899,Wasdale Gardens 12,2024-01-13T09:50:00.000+00:00,busbar,,L1 Current (Min),A,132.25
332899,Wasdale Gardens 12,2024-01-13T09:50:00.000+00:00,busbar,,L1 Current (Max),A,132.38
332899,Wasdale Gardens 12,2024-01-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.25
332899,Wasdale Gardens 12,2024-01-13T09:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T09:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.69
332899,Wasdale Gardens 12,2024-01-13T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,104.43
332899,Wasdale Gardens 12,2024-01-13T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.5
332899,Wasdale Gardens 12,2024-01-13T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-23.0
332899,Wasdale Gardens 12,2024-01-13T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-13T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.53466
332899,Wasdale Gardens 12,2024-01-13T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.24028
332899,Wasdale Gardens 12,2024-01-13T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96118
332899,Wasdale Gardens 12,2024-01-13T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,-15.0
332899,Wasdale Gardens 12,2024-01-13T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-13T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-13T09:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T09:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T09:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,109.25
332899,Wasdale Gardens 12,2024-01-13T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,112.12
332899,Wasdale Gardens 12,2024-01-13T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,110.75
332899,Wasdale Gardens 12,2024-01-13T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,22.0
332899,Wasdale Gardens 12,2024-01-13T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,22.0
332899,Wasdale Gardens 12,2024-01-13T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
332899,Wasdale Gardens 12,2024-01-13T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,40.25
332899,Wasdale Gardens 12,2024-01-13T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,40.5
332899,Wasdale Gardens 12,2024-01-13T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.38
332899,Wasdale Gardens 12,2024-01-13T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.44
332899,Wasdale Gardens 12,2024-01-13T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
332899,Wasdale Gardens 12,2024-01-13T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.62
332899,Wasdale Gardens 12,2024-01-13T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97217
332899,Wasdale Gardens 12,2024-01-13T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99368
332899,Wasdale Gardens 12,2024-01-13T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87253
332899,Wasdale Gardens 12,2024-01-13T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-13T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-13T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-13T09:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T09:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T09:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,56.38
332899,Wasdale Gardens 12,2024-01-13T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,56.5
332899,Wasdale Gardens 12,2024-01-13T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,56.38
332899,Wasdale Gardens 12,2024-01-13T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,65.62
332899,Wasdale Gardens 12,2024-01-13T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,65.62
332899,Wasdale Gardens 12,2024-01-13T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,65.62
332899,Wasdale Gardens 12,2024-01-13T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,28.12
332899,Wasdale Gardens 12,2024-01-13T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,28.12
332899,Wasdale Gardens 12,2024-01-13T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.12
332899,Wasdale Gardens 12,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-38.75
332899,Wasdale Gardens 12,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
332899,Wasdale Gardens 12,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.56
332899,Wasdale Gardens 12,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.72946
332899,Wasdale Gardens 12,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98486
332899,Wasdale Gardens 12,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8331
332899,Wasdale Gardens 12,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-13T09:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T09:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T09:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.88
332899,Wasdale Gardens 12,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,3.0
332899,Wasdale Gardens 12,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.88
332899,Wasdale Gardens 12,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.25
332899,Wasdale Gardens 12,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,24.38
332899,Wasdale Gardens 12,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.25
332899,Wasdale Gardens 12,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,2.75
332899,Wasdale Gardens 12,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,2.75
332899,Wasdale Gardens 12,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.75
332899,Wasdale Gardens 12,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
332899,Wasdale Gardens 12,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
332899,Wasdale Gardens 12,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.63
332899,Wasdale Gardens 12,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9935
332899,Wasdale Gardens 12,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97781
332899,Wasdale Gardens 12,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91406
332899,Wasdale Gardens 12,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-13T09:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T09:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,95.75
332899,Wasdale Gardens 12,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,96.0
332899,Wasdale Gardens 12,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,95.88
332899,Wasdale Gardens 12,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,51.38
332899,Wasdale Gardens 12,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,51.75
332899,Wasdale Gardens 12,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.62
332899,Wasdale Gardens 12,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,40.62
332899,Wasdale Gardens 12,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,40.75
332899,Wasdale Gardens 12,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.75
332899,Wasdale Gardens 12,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.97
332899,Wasdale Gardens 12,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
332899,Wasdale Gardens 12,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
332899,Wasdale Gardens 12,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
332899,Wasdale Gardens 12,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.02
332899,Wasdale Gardens 12,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
332899,Wasdale Gardens 12,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.64
332899,Wasdale Gardens 12,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
332899,Wasdale Gardens 12,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
332899,Wasdale Gardens 12,2024-01-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.0
332899,Wasdale Gardens 12,2024-01-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
332899,Wasdale Gardens 12,2024-01-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
332899,Wasdale Gardens 12,2024-01-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332899,Wasdale Gardens 12,2024-01-13T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T09:40:00.000+00:00,busbar,,L3 Current (Min),A,145.12
332899,Wasdale Gardens 12,2024-01-13T09:40:00.000+00:00,busbar,,L3 Current (Max),A,145.88
332899,Wasdale Gardens 12,2024-01-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
332899,Wasdale Gardens 12,2024-01-13T09:40:00.000+00:00,busbar,,L2 Current (Min),A,136.0
332899,Wasdale Gardens 12,2024-01-13T09:40:00.000+00:00,busbar,,L2 Current (Max),A,136.38
332899,Wasdale Gardens 12,2024-01-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.25
332899,Wasdale Gardens 12,2024-01-13T09:40:00.000+00:00,busbar,,L1 Current (Min),A,111.12
332899,Wasdale Gardens 12,2024-01-13T09:40:00.000+00:00,busbar,,L1 Current (Max),A,111.25
332899,Wasdale Gardens 12,2024-01-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.25
332899,Wasdale Gardens 12,2024-01-13T09:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T09:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-125.75
332899,Wasdale Gardens 12,2024-01-13T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,115.19
332899,Wasdale Gardens 12,2024-01-13T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.31
332899,Wasdale Gardens 12,2024-01-13T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-17.0
332899,Wasdale Gardens 12,2024-01-13T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,15.0
332899,Wasdale Gardens 12,2024-01-13T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.58117
332899,Wasdale Gardens 12,2024-01-13T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.42275
332899,Wasdale Gardens 12,2024-01-13T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97046
