Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-13T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,-12.0
332899,Wasdale Gardens 12,2024-01-13T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-13T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-13T09:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T09:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T09:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,85.0
332899,Wasdale Gardens 12,2024-01-13T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,85.25
332899,Wasdale Gardens 12,2024-01-13T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,85.0
332899,Wasdale Gardens 12,2024-01-13T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,68.25
332899,Wasdale Gardens 12,2024-01-13T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,68.62
332899,Wasdale Gardens 12,2024-01-13T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,68.38
332899,Wasdale Gardens 12,2024-01-13T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,50.25
332899,Wasdale Gardens 12,2024-01-13T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,50.62
332899,Wasdale Gardens 12,2024-01-13T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,50.38
332899,Wasdale Gardens 12,2024-01-13T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.19
332899,Wasdale Gardens 12,2024-01-13T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.37
332899,Wasdale Gardens 12,2024-01-13T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.31
332899,Wasdale Gardens 12,2024-01-13T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97855
332899,Wasdale Gardens 12,2024-01-13T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98984
332899,Wasdale Gardens 12,2024-01-13T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97339
332899,Wasdale Gardens 12,2024-01-13T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-13T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-13T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-13T09:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T09:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T09:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,71.38
332899,Wasdale Gardens 12,2024-01-13T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,71.62
332899,Wasdale Gardens 12,2024-01-13T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,71.5
332899,Wasdale Gardens 12,2024-01-13T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,54.38
332899,Wasdale Gardens 12,2024-01-13T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,54.5
332899,Wasdale Gardens 12,2024-01-13T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.38
332899,Wasdale Gardens 12,2024-01-13T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,39.75
332899,Wasdale Gardens 12,2024-01-13T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,40.0
332899,Wasdale Gardens 12,2024-01-13T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.88
332899,Wasdale Gardens 12,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-46.31
332899,Wasdale Gardens 12,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.68
332899,Wasdale Gardens 12,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.13
332899,Wasdale Gardens 12,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.65475
332899,Wasdale Gardens 12,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85705
332899,Wasdale Gardens 12,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77319
332899,Wasdale Gardens 12,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T09:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T09:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T09:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,2.25
332899,Wasdale Gardens 12,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,2.25
332899,Wasdale Gardens 12,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.25
332899,Wasdale Gardens 12,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.0
332899,Wasdale Gardens 12,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,9.25
332899,Wasdale Gardens 12,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.12
332899,Wasdale Gardens 12,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,2.25
332899,Wasdale Gardens 12,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,2.38
332899,Wasdale Gardens 12,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.38
332899,Wasdale Gardens 12,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
332899,Wasdale Gardens 12,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
332899,Wasdale Gardens 12,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
332899,Wasdale Gardens 12,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98437
332899,Wasdale Gardens 12,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95001
332899,Wasdale Gardens 12,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98239
332899,Wasdale Gardens 12,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
332899,Wasdale Gardens 12,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-13T09:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T09:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,109.0
332899,Wasdale Gardens 12,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,109.25
332899,Wasdale Gardens 12,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,109.12
332899,Wasdale Gardens 12,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,31.5
332899,Wasdale Gardens 12,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,36.0
332899,Wasdale Gardens 12,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.25
332899,Wasdale Gardens 12,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,89.5
332899,Wasdale Gardens 12,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,89.75
332899,Wasdale Gardens 12,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,89.62
332899,Wasdale Gardens 12,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.62
332899,Wasdale Gardens 12,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
332899,Wasdale Gardens 12,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
332899,Wasdale Gardens 12,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.45
332899,Wasdale Gardens 12,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
332899,Wasdale Gardens 12,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
332899,Wasdale Gardens 12,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.11
332899,Wasdale Gardens 12,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
332899,Wasdale Gardens 12,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
332899,Wasdale Gardens 12,2024-01-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.0
332899,Wasdale Gardens 12,2024-01-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
332899,Wasdale Gardens 12,2024-01-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
332899,Wasdale Gardens 12,2024-01-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
332899,Wasdale Gardens 12,2024-01-13T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T09:30:00.000+00:00,busbar,,L3 Current (Min),A,159.38
332899,Wasdale Gardens 12,2024-01-13T09:30:00.000+00:00,busbar,,L3 Current (Max),A,159.88
332899,Wasdale Gardens 12,2024-01-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.75
332899,Wasdale Gardens 12,2024-01-13T09:30:00.000+00:00,busbar,,L2 Current (Min),A,82.38
332899,Wasdale Gardens 12,2024-01-13T09:30:00.000+00:00,busbar,,L2 Current (Max),A,86.62
332899,Wasdale Gardens 12,2024-01-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.12
332899,Wasdale Gardens 12,2024-01-13T09:30:00.000+00:00,busbar,,L1 Current (Min),A,181.5
332899,Wasdale Gardens 12,2024-01-13T09:30:00.000+00:00,busbar,,L1 Current (Max),A,182.25
332899,Wasdale Gardens 12,2024-01-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.88
332899,Wasdale Gardens 12,2024-01-13T09:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T09:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-128.37
332899,Wasdale Gardens 12,2024-01-13T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,108.31
332899,Wasdale Gardens 12,2024-01-13T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.5
332899,Wasdale Gardens 12,2024-01-13T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-13.0
332899,Wasdale Gardens 12,2024-01-13T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-13T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.61379
332899,Wasdale Gardens 12,2024-01-13T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.31713
332899,Wasdale Gardens 12,2024-01-13T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95364
332899,Wasdale Gardens 12,2024-01-13T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,-10.0
332899,Wasdale Gardens 12,2024-01-13T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-13T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-13T09:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T09:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T09:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,67.62
332899,Wasdale Gardens 12,2024-01-13T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,68.12
332899,Wasdale Gardens 12,2024-01-13T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,67.88
332899,Wasdale Gardens 12,2024-01-13T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,35.88
332899,Wasdale Gardens 12,2024-01-13T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,36.12
332899,Wasdale Gardens 12,2024-01-13T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
332899,Wasdale Gardens 12,2024-01-13T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,40.12
332899,Wasdale Gardens 12,2024-01-13T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,40.25
332899,Wasdale Gardens 12,2024-01-13T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.25
332899,Wasdale Gardens 12,2024-01-13T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.06
332899,Wasdale Gardens 12,2024-01-13T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.13
332899,Wasdale Gardens 12,2024-01-13T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.63
332899,Wasdale Gardens 12,2024-01-13T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99341
332899,Wasdale Gardens 12,2024-01-13T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92053
332899,Wasdale Gardens 12,2024-01-13T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97494
332899,Wasdale Gardens 12,2024-01-13T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,32.0
332899,Wasdale Gardens 12,2024-01-13T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-13T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-13T09:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T09:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T09:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,130.0
332899,Wasdale Gardens 12,2024-01-13T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,130.12
332899,Wasdale Gardens 12,2024-01-13T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,130.12
332899,Wasdale Gardens 12,2024-01-13T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.12
332899,Wasdale Gardens 12,2024-01-13T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,16.38
332899,Wasdale Gardens 12,2024-01-13T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.25
332899,Wasdale Gardens 12,2024-01-13T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,48.25
332899,Wasdale Gardens 12,2024-01-13T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,48.62
332899,Wasdale Gardens 12,2024-01-13T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.5
332899,Wasdale Gardens 12,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-67.62
332899,Wasdale Gardens 12,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.94
332899,Wasdale Gardens 12,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.56
332899,Wasdale Gardens 12,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.40041
332899,Wasdale Gardens 12,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90976
332899,Wasdale Gardens 12,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89767
332899,Wasdale Gardens 12,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-13T09:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T09:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T09:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.5
332899,Wasdale Gardens 12,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,13.25
332899,Wasdale Gardens 12,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.88
332899,Wasdale Gardens 12,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,2.75
332899,Wasdale Gardens 12,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,3.0
332899,Wasdale Gardens 12,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.88
332899,Wasdale Gardens 12,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
332899,Wasdale Gardens 12,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
332899,Wasdale Gardens 12,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
332899,Wasdale Gardens 12,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95557
332899,Wasdale Gardens 12,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98541
332899,Wasdale Gardens 12,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97879
332899,Wasdale Gardens 12,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-13T09:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T09:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,65.38
332899,Wasdale Gardens 12,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,65.62
332899,Wasdale Gardens 12,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.5
332899,Wasdale Gardens 12,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,57.88
332899,Wasdale Gardens 12,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,58.62
332899,Wasdale Gardens 12,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.38
332899,Wasdale Gardens 12,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,87.88
332899,Wasdale Gardens 12,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,88.5
332899,Wasdale Gardens 12,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,88.25
332899,Wasdale Gardens 12,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.27
332899,Wasdale Gardens 12,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
332899,Wasdale Gardens 12,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
332899,Wasdale Gardens 12,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.72
332899,Wasdale Gardens 12,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
332899,Wasdale Gardens 12,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
332899,Wasdale Gardens 12,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.42
332899,Wasdale Gardens 12,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
332899,Wasdale Gardens 12,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
332899,Wasdale Gardens 12,2024-01-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.0
332899,Wasdale Gardens 12,2024-01-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
332899,Wasdale Gardens 12,2024-01-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
332899,Wasdale Gardens 12,2024-01-13T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T09:20:00.000+00:00,busbar,,L3 Current (Min),A,169.5
332899,Wasdale Gardens 12,2024-01-13T09:20:00.000+00:00,busbar,,L3 Current (Max),A,170.25
332899,Wasdale Gardens 12,2024-01-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.88
332899,Wasdale Gardens 12,2024-01-13T09:20:00.000+00:00,busbar,,L2 Current (Min),A,79.0
332899,Wasdale Gardens 12,2024-01-13T09:20:00.000+00:00,busbar,,L2 Current (Max),A,79.88
332899,Wasdale Gardens 12,2024-01-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
332899,Wasdale Gardens 12,2024-01-13T09:20:00.000+00:00,busbar,,L1 Current (Min),A,178.88
332899,Wasdale Gardens 12,2024-01-13T09:20:00.000+00:00,busbar,,L1 Current (Max),A,179.88
332899,Wasdale Gardens 12,2024-01-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.62
332899,Wasdale Gardens 12,2024-01-13T09:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T09:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-129.19
332899,Wasdale Gardens 12,2024-01-13T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,99.62
332899,Wasdale Gardens 12,2024-01-13T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.0
332899,Wasdale Gardens 12,2024-01-13T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-13T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-13T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.60266
332899,Wasdale Gardens 12,2024-01-13T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.16237
332899,Wasdale Gardens 12,2024-01-13T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99188
332899,Wasdale Gardens 12,2024-01-13T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-13T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-13T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-13T09:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T09:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T09:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,29.88
332899,Wasdale Gardens 12,2024-01-13T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,30.0
332899,Wasdale Gardens 12,2024-01-13T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
332899,Wasdale Gardens 12,2024-01-13T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,21.88
332899,Wasdale Gardens 12,2024-01-13T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,22.12
332899,Wasdale Gardens 12,2024-01-13T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.88
332899,Wasdale Gardens 12,2024-01-13T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,78.0
332899,Wasdale Gardens 12,2024-01-13T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,78.25
332899,Wasdale Gardens 12,2024-01-13T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,78.12
332899,Wasdale Gardens 12,2024-01-13T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.62
332899,Wasdale Gardens 12,2024-01-13T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.31
332899,Wasdale Gardens 12,2024-01-13T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.38
332899,Wasdale Gardens 12,2024-01-13T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90475
332899,Wasdale Gardens 12,2024-01-13T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99265
332899,Wasdale Gardens 12,2024-01-13T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99701
332899,Wasdale Gardens 12,2024-01-13T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-13T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-13T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,37.0
332899,Wasdale Gardens 12,2024-01-13T09:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T09:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T09:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,38.88
332899,Wasdale Gardens 12,2024-01-13T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,39.0
332899,Wasdale Gardens 12,2024-01-13T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.88
332899,Wasdale Gardens 12,2024-01-13T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,55.75
332899,Wasdale Gardens 12,2024-01-13T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,56.0
332899,Wasdale Gardens 12,2024-01-13T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.88
332899,Wasdale Gardens 12,2024-01-13T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,152.62
332899,Wasdale Gardens 12,2024-01-13T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,152.88
332899,Wasdale Gardens 12,2024-01-13T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,152.88
332899,Wasdale Gardens 12,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-53.94
332899,Wasdale Gardens 12,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.94
332899,Wasdale Gardens 12,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.19
332899,Wasdale Gardens 12,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.5624
332899,Wasdale Gardens 12,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88824
332899,Wasdale Gardens 12,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94672
332899,Wasdale Gardens 12,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-13T09:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T09:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T09:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.38
332899,Wasdale Gardens 12,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.5
332899,Wasdale Gardens 12,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.38
332899,Wasdale Gardens 12,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
332899,Wasdale Gardens 12,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,13.0
332899,Wasdale Gardens 12,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.88
332899,Wasdale Gardens 12,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,3.12
332899,Wasdale Gardens 12,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,3.12
332899,Wasdale Gardens 12,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.12
332899,Wasdale Gardens 12,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.25
332899,Wasdale Gardens 12,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
332899,Wasdale Gardens 12,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.5
332899,Wasdale Gardens 12,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96951
332899,Wasdale Gardens 12,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97937
332899,Wasdale Gardens 12,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9574
332899,Wasdale Gardens 12,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-13T09:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T09:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,73.62
332899,Wasdale Gardens 12,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,74.12
332899,Wasdale Gardens 12,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.75
332899,Wasdale Gardens 12,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,44.0
332899,Wasdale Gardens 12,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,48.12
332899,Wasdale Gardens 12,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.12
332899,Wasdale Gardens 12,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,54.25
332899,Wasdale Gardens 12,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,54.38
332899,Wasdale Gardens 12,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.25
332899,Wasdale Gardens 12,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.2
332899,Wasdale Gardens 12,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.31
332899,Wasdale Gardens 12,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
332899,Wasdale Gardens 12,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.2
332899,Wasdale Gardens 12,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.33
332899,Wasdale Gardens 12,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
332899,Wasdale Gardens 12,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.3
332899,Wasdale Gardens 12,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
332899,Wasdale Gardens 12,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
332899,Wasdale Gardens 12,2024-01-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
332899,Wasdale Gardens 12,2024-01-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,70.0
332899,Wasdale Gardens 12,2024-01-13T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T09:10:00.000+00:00,busbar,,L3 Current (Min),A,103.12
332899,Wasdale Gardens 12,2024-01-13T09:10:00.000+00:00,busbar,,L3 Current (Max),A,103.75
332899,Wasdale Gardens 12,2024-01-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.38
332899,Wasdale Gardens 12,2024-01-13T09:10:00.000+00:00,busbar,,L2 Current (Min),A,108.62
332899,Wasdale Gardens 12,2024-01-13T09:10:00.000+00:00,busbar,,L2 Current (Max),A,113.0
332899,Wasdale Gardens 12,2024-01-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.88
332899,Wasdale Gardens 12,2024-01-13T09:10:00.000+00:00,busbar,,L1 Current (Min),A,287.25
332899,Wasdale Gardens 12,2024-01-13T09:10:00.000+00:00,busbar,,L1 Current (Max),A,287.75
332899,Wasdale Gardens 12,2024-01-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,287.38
332899,Wasdale Gardens 12,2024-01-13T09:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T09:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.37
332899,Wasdale Gardens 12,2024-01-13T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,101.38
332899,Wasdale Gardens 12,2024-01-13T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.25
332899,Wasdale Gardens 12,2024-01-13T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-13T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-13T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.57287
332899,Wasdale Gardens 12,2024-01-13T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.20049
332899,Wasdale Gardens 12,2024-01-13T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90237
332899,Wasdale Gardens 12,2024-01-13T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-13T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-13T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-13T09:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T09:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T09:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,38.38
332899,Wasdale Gardens 12,2024-01-13T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,38.62
332899,Wasdale Gardens 12,2024-01-13T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.5
332899,Wasdale Gardens 12,2024-01-13T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,21.88
332899,Wasdale Gardens 12,2024-01-13T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,22.12
332899,Wasdale Gardens 12,2024-01-13T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
332899,Wasdale Gardens 12,2024-01-13T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,25.75
332899,Wasdale Gardens 12,2024-01-13T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,26.0
332899,Wasdale Gardens 12,2024-01-13T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.88
332899,Wasdale Gardens 12,2024-01-13T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.94
332899,Wasdale Gardens 12,2024-01-13T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.69
332899,Wasdale Gardens 12,2024-01-13T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.13
332899,Wasdale Gardens 12,2024-01-13T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99347
332899,Wasdale Gardens 12,2024-01-13T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95648
332899,Wasdale Gardens 12,2024-01-13T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95651
332899,Wasdale Gardens 12,2024-01-13T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
332899,Wasdale Gardens 12,2024-01-13T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-13T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-13T09:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T09:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T09:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,113.5
332899,Wasdale Gardens 12,2024-01-13T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,113.62
332899,Wasdale Gardens 12,2024-01-13T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,113.5
332899,Wasdale Gardens 12,2024-01-13T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,18.38
332899,Wasdale Gardens 12,2024-01-13T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,18.62
332899,Wasdale Gardens 12,2024-01-13T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
332899,Wasdale Gardens 12,2024-01-13T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,42.75
332899,Wasdale Gardens 12,2024-01-13T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,43.25
332899,Wasdale Gardens 12,2024-01-13T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
332899,Wasdale Gardens 12,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-50.38
332899,Wasdale Gardens 12,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.06
332899,Wasdale Gardens 12,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.12
332899,Wasdale Gardens 12,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.62811
332899,Wasdale Gardens 12,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80929
332899,Wasdale Gardens 12,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8808
332899,Wasdale Gardens 12,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-13T09:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T09:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T09:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
332899,Wasdale Gardens 12,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,9.88
332899,Wasdale Gardens 12,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.62
332899,Wasdale Gardens 12,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,2.75
332899,Wasdale Gardens 12,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,2.88
332899,Wasdale Gardens 12,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.75
332899,Wasdale Gardens 12,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
332899,Wasdale Gardens 12,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
332899,Wasdale Gardens 12,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
332899,Wasdale Gardens 12,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93222
332899,Wasdale Gardens 12,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97815
332899,Wasdale Gardens 12,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9902
332899,Wasdale Gardens 12,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-13T09:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T09:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,54.25
332899,Wasdale Gardens 12,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,54.75
332899,Wasdale Gardens 12,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.62
332899,Wasdale Gardens 12,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,55.0
332899,Wasdale Gardens 12,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,55.62
332899,Wasdale Gardens 12,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.25
332899,Wasdale Gardens 12,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,93.38
332899,Wasdale Gardens 12,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,94.38
332899,Wasdale Gardens 12,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,94.0
332899,Wasdale Gardens 12,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.95
332899,Wasdale Gardens 12,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.05
332899,Wasdale Gardens 12,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
332899,Wasdale Gardens 12,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.5
332899,Wasdale Gardens 12,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.62
332899,Wasdale Gardens 12,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
332899,Wasdale Gardens 12,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.8
332899,Wasdale Gardens 12,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.94
332899,Wasdale Gardens 12,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
332899,Wasdale Gardens 12,2024-01-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
332899,Wasdale Gardens 12,2024-01-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
332899,Wasdale Gardens 12,2024-01-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
332899,Wasdale Gardens 12,2024-01-13T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T09:00:00.000+00:00,busbar,,L3 Current (Min),A,153.5
332899,Wasdale Gardens 12,2024-01-13T09:00:00.000+00:00,busbar,,L3 Current (Max),A,154.0
332899,Wasdale Gardens 12,2024-01-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.88
332899,Wasdale Gardens 12,2024-01-13T09:00:00.000+00:00,busbar,,L2 Current (Min),A,77.12
332899,Wasdale Gardens 12,2024-01-13T09:00:00.000+00:00,busbar,,L2 Current (Max),A,77.88
332899,Wasdale Gardens 12,2024-01-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
