Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-13T09:00:00.000+00:00,busbar,,L1 Current (Min),A,164.0
332899,Wasdale Gardens 12,2024-01-13T09:00:00.000+00:00,busbar,,L1 Current (Max),A,164.75
332899,Wasdale Gardens 12,2024-01-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.38
332899,Wasdale Gardens 12,2024-01-13T09:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T09:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-125.94
332899,Wasdale Gardens 12,2024-01-13T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,114.69
332899,Wasdale Gardens 12,2024-01-13T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.82
332899,Wasdale Gardens 12,2024-01-13T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-13T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,14.0
332899,Wasdale Gardens 12,2024-01-13T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.56493
332899,Wasdale Gardens 12,2024-01-13T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.41823
332899,Wasdale Gardens 12,2024-01-13T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97516
332899,Wasdale Gardens 12,2024-01-13T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-13T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-13T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-13T08:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T08:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T08:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,33.38
332899,Wasdale Gardens 12,2024-01-13T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,33.5
332899,Wasdale Gardens 12,2024-01-13T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.38
332899,Wasdale Gardens 12,2024-01-13T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,64.88
332899,Wasdale Gardens 12,2024-01-13T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,65.12
332899,Wasdale Gardens 12,2024-01-13T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,65.0
332899,Wasdale Gardens 12,2024-01-13T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,41.88
332899,Wasdale Gardens 12,2024-01-13T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,42.62
332899,Wasdale Gardens 12,2024-01-13T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.25
332899,Wasdale Gardens 12,2024-01-13T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.56
332899,Wasdale Gardens 12,2024-01-13T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.13
332899,Wasdale Gardens 12,2024-01-13T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.56
332899,Wasdale Gardens 12,2024-01-13T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91598
332899,Wasdale Gardens 12,2024-01-13T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96222
332899,Wasdale Gardens 12,2024-01-13T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99399
332899,Wasdale Gardens 12,2024-01-13T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-13T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-13T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-13T08:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T08:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T08:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,33.62
332899,Wasdale Gardens 12,2024-01-13T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,33.75
332899,Wasdale Gardens 12,2024-01-13T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.75
332899,Wasdale Gardens 12,2024-01-13T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,18.5
332899,Wasdale Gardens 12,2024-01-13T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,18.62
332899,Wasdale Gardens 12,2024-01-13T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.62
332899,Wasdale Gardens 12,2024-01-13T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,82.38
332899,Wasdale Gardens 12,2024-01-13T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,82.62
332899,Wasdale Gardens 12,2024-01-13T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,82.5
332899,Wasdale Gardens 12,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.87
332899,Wasdale Gardens 12,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.31
332899,Wasdale Gardens 12,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.81
332899,Wasdale Gardens 12,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84588
332899,Wasdale Gardens 12,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92609
332899,Wasdale Gardens 12,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94144
332899,Wasdale Gardens 12,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-13T08:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T08:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T08:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.12
332899,Wasdale Gardens 12,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,2.12
332899,Wasdale Gardens 12,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.12
332899,Wasdale Gardens 12,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.5
332899,Wasdale Gardens 12,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,14.75
332899,Wasdale Gardens 12,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.62
332899,Wasdale Gardens 12,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,2.75
332899,Wasdale Gardens 12,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,2.88
332899,Wasdale Gardens 12,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.88
332899,Wasdale Gardens 12,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
332899,Wasdale Gardens 12,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
332899,Wasdale Gardens 12,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.75
332899,Wasdale Gardens 12,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97519
332899,Wasdale Gardens 12,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97168
332899,Wasdale Gardens 12,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95911
332899,Wasdale Gardens 12,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-13T08:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T08:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,87.38
332899,Wasdale Gardens 12,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,88.25
332899,Wasdale Gardens 12,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,87.88
332899,Wasdale Gardens 12,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,44.62
332899,Wasdale Gardens 12,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,44.88
332899,Wasdale Gardens 12,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.75
332899,Wasdale Gardens 12,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,49.12
332899,Wasdale Gardens 12,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,49.5
332899,Wasdale Gardens 12,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.25
332899,Wasdale Gardens 12,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.11
332899,Wasdale Gardens 12,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
332899,Wasdale Gardens 12,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
332899,Wasdale Gardens 12,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.86
332899,Wasdale Gardens 12,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
332899,Wasdale Gardens 12,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
332899,Wasdale Gardens 12,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
332899,Wasdale Gardens 12,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
332899,Wasdale Gardens 12,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
332899,Wasdale Gardens 12,2024-01-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
332899,Wasdale Gardens 12,2024-01-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
332899,Wasdale Gardens 12,2024-01-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
332899,Wasdale Gardens 12,2024-01-13T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T08:50:00.000+00:00,busbar,,L3 Current (Min),A,112.62
332899,Wasdale Gardens 12,2024-01-13T08:50:00.000+00:00,busbar,,L3 Current (Max),A,113.62
332899,Wasdale Gardens 12,2024-01-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.12
332899,Wasdale Gardens 12,2024-01-13T08:50:00.000+00:00,busbar,,L2 Current (Min),A,68.25
332899,Wasdale Gardens 12,2024-01-13T08:50:00.000+00:00,busbar,,L2 Current (Max),A,69.25
332899,Wasdale Gardens 12,2024-01-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.62
332899,Wasdale Gardens 12,2024-01-13T08:50:00.000+00:00,busbar,,L1 Current (Min),A,176.25
332899,Wasdale Gardens 12,2024-01-13T08:50:00.000+00:00,busbar,,L1 Current (Max),A,176.5
332899,Wasdale Gardens 12,2024-01-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.38
332899,Wasdale Gardens 12,2024-01-13T08:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T08:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.56
332899,Wasdale Gardens 12,2024-01-13T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,116.56
332899,Wasdale Gardens 12,2024-01-13T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.62
332899,Wasdale Gardens 12,2024-01-13T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-13T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-13T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.56686
332899,Wasdale Gardens 12,2024-01-13T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.43737
332899,Wasdale Gardens 12,2024-01-13T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95807
332899,Wasdale Gardens 12,2024-01-13T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-13T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-13T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-13T08:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T08:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T08:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,30.88
332899,Wasdale Gardens 12,2024-01-13T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,31.75
332899,Wasdale Gardens 12,2024-01-13T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.38
332899,Wasdale Gardens 12,2024-01-13T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,33.62
332899,Wasdale Gardens 12,2024-01-13T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,33.75
332899,Wasdale Gardens 12,2024-01-13T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.75
332899,Wasdale Gardens 12,2024-01-13T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,31.5
332899,Wasdale Gardens 12,2024-01-13T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,31.88
332899,Wasdale Gardens 12,2024-01-13T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.75
332899,Wasdale Gardens 12,2024-01-13T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.56
332899,Wasdale Gardens 12,2024-01-13T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.5
332899,Wasdale Gardens 12,2024-01-13T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
332899,Wasdale Gardens 12,2024-01-13T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98767
332899,Wasdale Gardens 12,2024-01-13T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81329
332899,Wasdale Gardens 12,2024-01-13T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98743
332899,Wasdale Gardens 12,2024-01-13T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-13T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-13T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-13T08:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T08:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T08:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,79.5
332899,Wasdale Gardens 12,2024-01-13T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,79.62
332899,Wasdale Gardens 12,2024-01-13T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,79.62
332899,Wasdale Gardens 12,2024-01-13T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.38
332899,Wasdale Gardens 12,2024-01-13T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,10.75
332899,Wasdale Gardens 12,2024-01-13T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
332899,Wasdale Gardens 12,2024-01-13T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,47.0
332899,Wasdale Gardens 12,2024-01-13T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,47.25
332899,Wasdale Gardens 12,2024-01-13T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.12
332899,Wasdale Gardens 12,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-55.5
332899,Wasdale Gardens 12,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.5
332899,Wasdale Gardens 12,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.06
332899,Wasdale Gardens 12,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.53985
332899,Wasdale Gardens 12,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92038
332899,Wasdale Gardens 12,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95792
332899,Wasdale Gardens 12,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-13T08:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T08:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T08:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
332899,Wasdale Gardens 12,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,13.75
332899,Wasdale Gardens 12,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.62
332899,Wasdale Gardens 12,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,3.12
332899,Wasdale Gardens 12,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,3.12
332899,Wasdale Gardens 12,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.12
332899,Wasdale Gardens 12,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
332899,Wasdale Gardens 12,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.75
332899,Wasdale Gardens 12,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
332899,Wasdale Gardens 12,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98611
332899,Wasdale Gardens 12,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95227
332899,Wasdale Gardens 12,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99136
332899,Wasdale Gardens 12,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-13T08:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T08:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,64.0
332899,Wasdale Gardens 12,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,64.0
332899,Wasdale Gardens 12,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.0
332899,Wasdale Gardens 12,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,41.25
332899,Wasdale Gardens 12,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,41.25
332899,Wasdale Gardens 12,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.25
332899,Wasdale Gardens 12,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,95.38
332899,Wasdale Gardens 12,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,95.62
332899,Wasdale Gardens 12,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,95.5
332899,Wasdale Gardens 12,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
332899,Wasdale Gardens 12,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
332899,Wasdale Gardens 12,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
332899,Wasdale Gardens 12,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.48
332899,Wasdale Gardens 12,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.5
332899,Wasdale Gardens 12,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
332899,Wasdale Gardens 12,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
332899,Wasdale Gardens 12,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
332899,Wasdale Gardens 12,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
332899,Wasdale Gardens 12,2024-01-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
332899,Wasdale Gardens 12,2024-01-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
332899,Wasdale Gardens 12,2024-01-13T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T08:40:00.000+00:00,busbar,,L3 Current (Min),A,133.0
332899,Wasdale Gardens 12,2024-01-13T08:40:00.000+00:00,busbar,,L3 Current (Max),A,133.0
332899,Wasdale Gardens 12,2024-01-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
332899,Wasdale Gardens 12,2024-01-13T08:40:00.000+00:00,busbar,,L2 Current (Min),A,51.38
332899,Wasdale Gardens 12,2024-01-13T08:40:00.000+00:00,busbar,,L2 Current (Max),A,51.5
332899,Wasdale Gardens 12,2024-01-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.38
332899,Wasdale Gardens 12,2024-01-13T08:40:00.000+00:00,busbar,,L1 Current (Min),A,176.88
332899,Wasdale Gardens 12,2024-01-13T08:40:00.000+00:00,busbar,,L1 Current (Max),A,177.38
332899,Wasdale Gardens 12,2024-01-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.12
332899,Wasdale Gardens 12,2024-01-13T08:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T08:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-136.37
332899,Wasdale Gardens 12,2024-01-13T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,115.88
332899,Wasdale Gardens 12,2024-01-13T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.0
332899,Wasdale Gardens 12,2024-01-13T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-13T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,10.0
332899,Wasdale Gardens 12,2024-01-13T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.67633
332899,Wasdale Gardens 12,2024-01-13T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.42382
332899,Wasdale Gardens 12,2024-01-13T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97891
332899,Wasdale Gardens 12,2024-01-13T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-13T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-13T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-13T08:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T08:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T08:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,24.12
332899,Wasdale Gardens 12,2024-01-13T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,24.25
332899,Wasdale Gardens 12,2024-01-13T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.12
332899,Wasdale Gardens 12,2024-01-13T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,40.25
332899,Wasdale Gardens 12,2024-01-13T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,50.0
332899,Wasdale Gardens 12,2024-01-13T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.0
332899,Wasdale Gardens 12,2024-01-13T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,46.12
332899,Wasdale Gardens 12,2024-01-13T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,46.25
332899,Wasdale Gardens 12,2024-01-13T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.25
332899,Wasdale Gardens 12,2024-01-13T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.25
332899,Wasdale Gardens 12,2024-01-13T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.06
332899,Wasdale Gardens 12,2024-01-13T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.06
332899,Wasdale Gardens 12,2024-01-13T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86401
332899,Wasdale Gardens 12,2024-01-13T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8696
332899,Wasdale Gardens 12,2024-01-13T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9819
332899,Wasdale Gardens 12,2024-01-13T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-13T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-13T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-13T08:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T08:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T08:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,23.5
332899,Wasdale Gardens 12,2024-01-13T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,23.5
332899,Wasdale Gardens 12,2024-01-13T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
332899,Wasdale Gardens 12,2024-01-13T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.38
332899,Wasdale Gardens 12,2024-01-13T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,11.88
332899,Wasdale Gardens 12,2024-01-13T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.62
332899,Wasdale Gardens 12,2024-01-13T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,46.88
332899,Wasdale Gardens 12,2024-01-13T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,47.0
332899,Wasdale Gardens 12,2024-01-13T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.88
332899,Wasdale Gardens 12,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-54.13
332899,Wasdale Gardens 12,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.38
332899,Wasdale Gardens 12,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.06
332899,Wasdale Gardens 12,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.57372
332899,Wasdale Gardens 12,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9089
332899,Wasdale Gardens 12,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92956
332899,Wasdale Gardens 12,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-13T08:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T08:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T08:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
332899,Wasdale Gardens 12,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,13.12
332899,Wasdale Gardens 12,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
332899,Wasdale Gardens 12,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,2.62
332899,Wasdale Gardens 12,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,2.62
332899,Wasdale Gardens 12,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.62
332899,Wasdale Gardens 12,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
332899,Wasdale Gardens 12,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.94
332899,Wasdale Gardens 12,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.31
332899,Wasdale Gardens 12,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98267
332899,Wasdale Gardens 12,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96475
332899,Wasdale Gardens 12,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96011
332899,Wasdale Gardens 12,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-13T08:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T08:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,52.62
332899,Wasdale Gardens 12,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,52.88
332899,Wasdale Gardens 12,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.75
332899,Wasdale Gardens 12,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,43.25
332899,Wasdale Gardens 12,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,43.38
332899,Wasdale Gardens 12,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.25
332899,Wasdale Gardens 12,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,56.5
332899,Wasdale Gardens 12,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,57.12
332899,Wasdale Gardens 12,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.75
332899,Wasdale Gardens 12,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.55
332899,Wasdale Gardens 12,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
332899,Wasdale Gardens 12,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
332899,Wasdale Gardens 12,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.19
332899,Wasdale Gardens 12,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.3
332899,Wasdale Gardens 12,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
332899,Wasdale Gardens 12,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.39
332899,Wasdale Gardens 12,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
332899,Wasdale Gardens 12,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
332899,Wasdale Gardens 12,2024-01-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
332899,Wasdale Gardens 12,2024-01-13T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T08:30:00.000+00:00,busbar,,L3 Current (Min),A,67.25
332899,Wasdale Gardens 12,2024-01-13T08:30:00.000+00:00,busbar,,L3 Current (Max),A,67.62
332899,Wasdale Gardens 12,2024-01-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
332899,Wasdale Gardens 12,2024-01-13T08:30:00.000+00:00,busbar,,L2 Current (Min),A,52.62
332899,Wasdale Gardens 12,2024-01-13T08:30:00.000+00:00,busbar,,L2 Current (Max),A,54.75
332899,Wasdale Gardens 12,2024-01-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.88
332899,Wasdale Gardens 12,2024-01-13T08:30:00.000+00:00,busbar,,L1 Current (Min),A,152.12
332899,Wasdale Gardens 12,2024-01-13T08:30:00.000+00:00,busbar,,L1 Current (Max),A,152.62
332899,Wasdale Gardens 12,2024-01-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.38
332899,Wasdale Gardens 12,2024-01-13T08:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T08:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-130.63
332899,Wasdale Gardens 12,2024-01-13T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,115.31
332899,Wasdale Gardens 12,2024-01-13T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.12
332899,Wasdale Gardens 12,2024-01-13T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-13T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,9.0
332899,Wasdale Gardens 12,2024-01-13T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.6361
332899,Wasdale Gardens 12,2024-01-13T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.42269
332899,Wasdale Gardens 12,2024-01-13T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9559
332899,Wasdale Gardens 12,2024-01-13T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-13T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-13T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-13T08:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T08:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T08:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,39.38
332899,Wasdale Gardens 12,2024-01-13T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,39.38
332899,Wasdale Gardens 12,2024-01-13T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.38
332899,Wasdale Gardens 12,2024-01-13T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,39.25
332899,Wasdale Gardens 12,2024-01-13T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,39.38
332899,Wasdale Gardens 12,2024-01-13T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.25
332899,Wasdale Gardens 12,2024-01-13T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,31.25
332899,Wasdale Gardens 12,2024-01-13T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,31.25
332899,Wasdale Gardens 12,2024-01-13T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.25
332899,Wasdale Gardens 12,2024-01-13T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.87
332899,Wasdale Gardens 12,2024-01-13T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.62
332899,Wasdale Gardens 12,2024-01-13T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.06
332899,Wasdale Gardens 12,2024-01-13T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92132
332899,Wasdale Gardens 12,2024-01-13T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8739
332899,Wasdale Gardens 12,2024-01-13T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95813
332899,Wasdale Gardens 12,2024-01-13T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-13T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-13T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-13T08:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T08:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T08:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,34.25
332899,Wasdale Gardens 12,2024-01-13T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,34.25
332899,Wasdale Gardens 12,2024-01-13T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.25
332899,Wasdale Gardens 12,2024-01-13T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.62
332899,Wasdale Gardens 12,2024-01-13T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,10.75
332899,Wasdale Gardens 12,2024-01-13T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.75
332899,Wasdale Gardens 12,2024-01-13T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,39.25
332899,Wasdale Gardens 12,2024-01-13T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,50.62
332899,Wasdale Gardens 12,2024-01-13T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.75
332899,Wasdale Gardens 12,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-58.44
332899,Wasdale Gardens 12,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.87
332899,Wasdale Gardens 12,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.5
332899,Wasdale Gardens 12,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.48882
332899,Wasdale Gardens 12,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79602
332899,Wasdale Gardens 12,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94079
332899,Wasdale Gardens 12,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-13T08:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T08:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T08:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
332899,Wasdale Gardens 12,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,9.38
332899,Wasdale Gardens 12,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.38
332899,Wasdale Gardens 12,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,2.75
332899,Wasdale Gardens 12,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,2.88
332899,Wasdale Gardens 12,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.75
332899,Wasdale Gardens 12,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
332899,Wasdale Gardens 12,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.37
332899,Wasdale Gardens 12,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.0
332899,Wasdale Gardens 12,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95373
332899,Wasdale Gardens 12,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96512
332899,Wasdale Gardens 12,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95294
332899,Wasdale Gardens 12,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-13T08:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T08:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,33.0
332899,Wasdale Gardens 12,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,33.12
332899,Wasdale Gardens 12,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.12
332899,Wasdale Gardens 12,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,50.12
332899,Wasdale Gardens 12,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,50.25
332899,Wasdale Gardens 12,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.12
332899,Wasdale Gardens 12,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,46.88
332899,Wasdale Gardens 12,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,47.38
332899,Wasdale Gardens 12,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.12
332899,Wasdale Gardens 12,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.33
332899,Wasdale Gardens 12,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
332899,Wasdale Gardens 12,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
332899,Wasdale Gardens 12,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.72
332899,Wasdale Gardens 12,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
332899,Wasdale Gardens 12,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
