Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.22
332899,Wasdale Gardens 12,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
332899,Wasdale Gardens 12,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
332899,Wasdale Gardens 12,2024-01-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
332899,Wasdale Gardens 12,2024-01-13T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T08:20:00.000+00:00,busbar,,L3 Current (Min),A,63.62
332899,Wasdale Gardens 12,2024-01-13T08:20:00.000+00:00,busbar,,L3 Current (Max),A,63.88
332899,Wasdale Gardens 12,2024-01-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.75
332899,Wasdale Gardens 12,2024-01-13T08:20:00.000+00:00,busbar,,L2 Current (Min),A,54.88
332899,Wasdale Gardens 12,2024-01-13T08:20:00.000+00:00,busbar,,L2 Current (Max),A,55.5
332899,Wasdale Gardens 12,2024-01-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.12
332899,Wasdale Gardens 12,2024-01-13T08:20:00.000+00:00,busbar,,L1 Current (Min),A,119.88
332899,Wasdale Gardens 12,2024-01-13T08:20:00.000+00:00,busbar,,L1 Current (Max),A,131.88
332899,Wasdale Gardens 12,2024-01-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.75
332899,Wasdale Gardens 12,2024-01-13T08:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T08:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-131.5
332899,Wasdale Gardens 12,2024-01-13T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,109.56
332899,Wasdale Gardens 12,2024-01-13T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.88
332899,Wasdale Gardens 12,2024-01-13T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-13T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,9.0
332899,Wasdale Gardens 12,2024-01-13T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.6332
332899,Wasdale Gardens 12,2024-01-13T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.33355
332899,Wasdale Gardens 12,2024-01-13T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97086
332899,Wasdale Gardens 12,2024-01-13T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-13T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-13T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-13T08:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T08:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T08:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,28.38
332899,Wasdale Gardens 12,2024-01-13T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,28.62
332899,Wasdale Gardens 12,2024-01-13T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
332899,Wasdale Gardens 12,2024-01-13T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,38.12
332899,Wasdale Gardens 12,2024-01-13T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,38.25
332899,Wasdale Gardens 12,2024-01-13T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.25
332899,Wasdale Gardens 12,2024-01-13T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,34.38
332899,Wasdale Gardens 12,2024-01-13T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,34.62
332899,Wasdale Gardens 12,2024-01-13T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.62
332899,Wasdale Gardens 12,2024-01-13T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.38
332899,Wasdale Gardens 12,2024-01-13T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.0
332899,Wasdale Gardens 12,2024-01-13T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.81
332899,Wasdale Gardens 12,2024-01-13T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83697
332899,Wasdale Gardens 12,2024-01-13T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97339
332899,Wasdale Gardens 12,2024-01-13T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95749
332899,Wasdale Gardens 12,2024-01-13T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-13T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-13T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-13T08:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T08:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T08:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,23.62
332899,Wasdale Gardens 12,2024-01-13T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,23.75
332899,Wasdale Gardens 12,2024-01-13T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.75
332899,Wasdale Gardens 12,2024-01-13T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,21.75
332899,Wasdale Gardens 12,2024-01-13T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,21.88
332899,Wasdale Gardens 12,2024-01-13T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.75
332899,Wasdale Gardens 12,2024-01-13T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,42.5
332899,Wasdale Gardens 12,2024-01-13T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,42.62
332899,Wasdale Gardens 12,2024-01-13T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.5
332899,Wasdale Gardens 12,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-41.75
332899,Wasdale Gardens 12,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.69
332899,Wasdale Gardens 12,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.25
332899,Wasdale Gardens 12,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.69659
332899,Wasdale Gardens 12,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84152
332899,Wasdale Gardens 12,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92615
332899,Wasdale Gardens 12,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-13T08:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T08:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T08:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.0
332899,Wasdale Gardens 12,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.38
332899,Wasdale Gardens 12,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,9.62
332899,Wasdale Gardens 12,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
332899,Wasdale Gardens 12,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,2.62
332899,Wasdale Gardens 12,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,2.62
332899,Wasdale Gardens 12,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.62
332899,Wasdale Gardens 12,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
332899,Wasdale Gardens 12,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
332899,Wasdale Gardens 12,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.19
332899,Wasdale Gardens 12,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96524
332899,Wasdale Gardens 12,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96701
332899,Wasdale Gardens 12,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94131
332899,Wasdale Gardens 12,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-13T08:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T08:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,42.12
332899,Wasdale Gardens 12,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,42.25
332899,Wasdale Gardens 12,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.25
332899,Wasdale Gardens 12,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,43.62
332899,Wasdale Gardens 12,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,49.38
332899,Wasdale Gardens 12,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.88
332899,Wasdale Gardens 12,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,46.5
332899,Wasdale Gardens 12,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,46.88
332899,Wasdale Gardens 12,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.75
332899,Wasdale Gardens 12,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.75
332899,Wasdale Gardens 12,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
332899,Wasdale Gardens 12,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
332899,Wasdale Gardens 12,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.33
332899,Wasdale Gardens 12,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
332899,Wasdale Gardens 12,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
332899,Wasdale Gardens 12,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.98
332899,Wasdale Gardens 12,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.03
332899,Wasdale Gardens 12,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
332899,Wasdale Gardens 12,2024-01-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
332899,Wasdale Gardens 12,2024-01-13T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T08:10:00.000+00:00,busbar,,L3 Current (Min),A,61.38
332899,Wasdale Gardens 12,2024-01-13T08:10:00.000+00:00,busbar,,L3 Current (Max),A,61.62
332899,Wasdale Gardens 12,2024-01-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
332899,Wasdale Gardens 12,2024-01-13T08:10:00.000+00:00,busbar,,L2 Current (Min),A,64.62
332899,Wasdale Gardens 12,2024-01-13T08:10:00.000+00:00,busbar,,L2 Current (Max),A,70.75
332899,Wasdale Gardens 12,2024-01-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.12
332899,Wasdale Gardens 12,2024-01-13T08:10:00.000+00:00,busbar,,L1 Current (Min),A,125.38
332899,Wasdale Gardens 12,2024-01-13T08:10:00.000+00:00,busbar,,L1 Current (Max),A,126.12
332899,Wasdale Gardens 12,2024-01-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.88
332899,Wasdale Gardens 12,2024-01-13T08:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T08:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-136.56
332899,Wasdale Gardens 12,2024-01-13T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,103.5
332899,Wasdale Gardens 12,2024-01-13T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.31
332899,Wasdale Gardens 12,2024-01-13T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-13T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-13T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.68267
332899,Wasdale Gardens 12,2024-01-13T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.226
332899,Wasdale Gardens 12,2024-01-13T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9014
332899,Wasdale Gardens 12,2024-01-13T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-13T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-13T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-13T08:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T08:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T08:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,23.88
332899,Wasdale Gardens 12,2024-01-13T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,24.0
332899,Wasdale Gardens 12,2024-01-13T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.88
332899,Wasdale Gardens 12,2024-01-13T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,21.88
332899,Wasdale Gardens 12,2024-01-13T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,21.88
332899,Wasdale Gardens 12,2024-01-13T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.88
332899,Wasdale Gardens 12,2024-01-13T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,23.62
332899,Wasdale Gardens 12,2024-01-13T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,23.88
332899,Wasdale Gardens 12,2024-01-13T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.75
332899,Wasdale Gardens 12,2024-01-13T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.38
332899,Wasdale Gardens 12,2024-01-13T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.31
332899,Wasdale Gardens 12,2024-01-13T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.06
332899,Wasdale Gardens 12,2024-01-13T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81561
332899,Wasdale Gardens 12,2024-01-13T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78778
332899,Wasdale Gardens 12,2024-01-13T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98544
332899,Wasdale Gardens 12,2024-01-13T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-13T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-13T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-13T08:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T08:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T08:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.5
332899,Wasdale Gardens 12,2024-01-13T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,21.62
332899,Wasdale Gardens 12,2024-01-13T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
332899,Wasdale Gardens 12,2024-01-13T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.12
332899,Wasdale Gardens 12,2024-01-13T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,12.12
332899,Wasdale Gardens 12,2024-01-13T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.12
332899,Wasdale Gardens 12,2024-01-13T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,79.25
332899,Wasdale Gardens 12,2024-01-13T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,79.38
332899,Wasdale Gardens 12,2024-01-13T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,79.38
332899,Wasdale Gardens 12,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-54.06
332899,Wasdale Gardens 12,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.81
332899,Wasdale Gardens 12,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.56
332899,Wasdale Gardens 12,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.57427
332899,Wasdale Gardens 12,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86465
332899,Wasdale Gardens 12,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8949
332899,Wasdale Gardens 12,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T08:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T08:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T08:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.38
332899,Wasdale Gardens 12,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,9.38
332899,Wasdale Gardens 12,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.38
332899,Wasdale Gardens 12,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,2.12
332899,Wasdale Gardens 12,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,2.12
332899,Wasdale Gardens 12,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.12
332899,Wasdale Gardens 12,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.69
332899,Wasdale Gardens 12,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
332899,Wasdale Gardens 12,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.19
332899,Wasdale Gardens 12,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89276
332899,Wasdale Gardens 12,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96869
332899,Wasdale Gardens 12,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94934
332899,Wasdale Gardens 12,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-13T08:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T08:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,27.0
332899,Wasdale Gardens 12,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,27.12
332899,Wasdale Gardens 12,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.12
332899,Wasdale Gardens 12,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,39.75
332899,Wasdale Gardens 12,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,39.88
332899,Wasdale Gardens 12,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.75
332899,Wasdale Gardens 12,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,40.75
332899,Wasdale Gardens 12,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,41.0
332899,Wasdale Gardens 12,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.88
332899,Wasdale Gardens 12,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.47
332899,Wasdale Gardens 12,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
332899,Wasdale Gardens 12,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
332899,Wasdale Gardens 12,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.3
332899,Wasdale Gardens 12,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
332899,Wasdale Gardens 12,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
332899,Wasdale Gardens 12,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.83
332899,Wasdale Gardens 12,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
332899,Wasdale Gardens 12,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
332899,Wasdale Gardens 12,2024-01-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
332899,Wasdale Gardens 12,2024-01-13T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T08:00:00.000+00:00,busbar,,L3 Current (Min),A,47.5
332899,Wasdale Gardens 12,2024-01-13T08:00:00.000+00:00,busbar,,L3 Current (Max),A,47.75
332899,Wasdale Gardens 12,2024-01-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.62
332899,Wasdale Gardens 12,2024-01-13T08:00:00.000+00:00,busbar,,L2 Current (Min),A,54.75
332899,Wasdale Gardens 12,2024-01-13T08:00:00.000+00:00,busbar,,L2 Current (Max),A,55.0
332899,Wasdale Gardens 12,2024-01-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.88
332899,Wasdale Gardens 12,2024-01-13T08:00:00.000+00:00,busbar,,L1 Current (Min),A,145.12
332899,Wasdale Gardens 12,2024-01-13T08:00:00.000+00:00,busbar,,L1 Current (Max),A,145.25
332899,Wasdale Gardens 12,2024-01-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.12
332899,Wasdale Gardens 12,2024-01-13T08:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T08:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-129.81
332899,Wasdale Gardens 12,2024-01-13T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,90.62
332899,Wasdale Gardens 12,2024-01-13T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.94
332899,Wasdale Gardens 12,2024-01-13T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-13T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-13T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.61486
332899,Wasdale Gardens 12,2024-01-13T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.00679
332899,Wasdale Gardens 12,2024-01-13T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9801
332899,Wasdale Gardens 12,2024-01-13T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-13T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-13T07:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T07:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T07:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,28.38
332899,Wasdale Gardens 12,2024-01-13T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,28.5
332899,Wasdale Gardens 12,2024-01-13T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
332899,Wasdale Gardens 12,2024-01-13T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,14.5
332899,Wasdale Gardens 12,2024-01-13T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,14.62
332899,Wasdale Gardens 12,2024-01-13T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.62
332899,Wasdale Gardens 12,2024-01-13T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,52.88
332899,Wasdale Gardens 12,2024-01-13T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,53.75
332899,Wasdale Gardens 12,2024-01-13T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,53.38
332899,Wasdale Gardens 12,2024-01-13T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.62
332899,Wasdale Gardens 12,2024-01-13T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.94
332899,Wasdale Gardens 12,2024-01-13T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.62
332899,Wasdale Gardens 12,2024-01-13T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8573
332899,Wasdale Gardens 12,2024-01-13T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83059
332899,Wasdale Gardens 12,2024-01-13T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88315
332899,Wasdale Gardens 12,2024-01-13T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-13T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-13T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-13T07:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T07:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T07:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,23.62
332899,Wasdale Gardens 12,2024-01-13T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,23.75
332899,Wasdale Gardens 12,2024-01-13T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.75
332899,Wasdale Gardens 12,2024-01-13T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.5
332899,Wasdale Gardens 12,2024-01-13T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,12.62
332899,Wasdale Gardens 12,2024-01-13T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
332899,Wasdale Gardens 12,2024-01-13T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,26.88
332899,Wasdale Gardens 12,2024-01-13T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,27.12
332899,Wasdale Gardens 12,2024-01-13T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
332899,Wasdale Gardens 12,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-69.81
332899,Wasdale Gardens 12,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.0
332899,Wasdale Gardens 12,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.19
332899,Wasdale Gardens 12,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.35927
332899,Wasdale Gardens 12,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89947
332899,Wasdale Gardens 12,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80841
332899,Wasdale Gardens 12,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T07:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T07:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T07:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.25
332899,Wasdale Gardens 12,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,14.38
332899,Wasdale Gardens 12,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.38
332899,Wasdale Gardens 12,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.31
332899,Wasdale Gardens 12,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
332899,Wasdale Gardens 12,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.19
332899,Wasdale Gardens 12,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93329
332899,Wasdale Gardens 12,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98062
332899,Wasdale Gardens 12,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95874
332899,Wasdale Gardens 12,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-13T07:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T07:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,33.88
332899,Wasdale Gardens 12,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,34.0
332899,Wasdale Gardens 12,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
332899,Wasdale Gardens 12,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,52.88
332899,Wasdale Gardens 12,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,53.12
332899,Wasdale Gardens 12,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.88
332899,Wasdale Gardens 12,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,55.5
332899,Wasdale Gardens 12,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,55.88
332899,Wasdale Gardens 12,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.62
332899,Wasdale Gardens 12,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
332899,Wasdale Gardens 12,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
332899,Wasdale Gardens 12,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
332899,Wasdale Gardens 12,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.94
332899,Wasdale Gardens 12,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
332899,Wasdale Gardens 12,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
332899,Wasdale Gardens 12,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
332899,Wasdale Gardens 12,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
332899,Wasdale Gardens 12,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
332899,Wasdale Gardens 12,2024-01-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
332899,Wasdale Gardens 12,2024-01-13T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T07:50:00.000+00:00,busbar,,L3 Current (Min),A,56.12
332899,Wasdale Gardens 12,2024-01-13T07:50:00.000+00:00,busbar,,L3 Current (Max),A,56.62
332899,Wasdale Gardens 12,2024-01-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.38
332899,Wasdale Gardens 12,2024-01-13T07:50:00.000+00:00,busbar,,L2 Current (Min),A,77.62
332899,Wasdale Gardens 12,2024-01-13T07:50:00.000+00:00,busbar,,L2 Current (Max),A,77.75
332899,Wasdale Gardens 12,2024-01-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.62
332899,Wasdale Gardens 12,2024-01-13T07:50:00.000+00:00,busbar,,L1 Current (Min),A,136.38
332899,Wasdale Gardens 12,2024-01-13T07:50:00.000+00:00,busbar,,L1 Current (Max),A,137.0
332899,Wasdale Gardens 12,2024-01-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.75
332899,Wasdale Gardens 12,2024-01-13T07:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T07:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-128.19
332899,Wasdale Gardens 12,2024-01-13T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,96.31
332899,Wasdale Gardens 12,2024-01-13T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.69
332899,Wasdale Gardens 12,2024-01-13T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-13T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-13T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.60134
332899,Wasdale Gardens 12,2024-01-13T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.09892
332899,Wasdale Gardens 12,2024-01-13T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90341
332899,Wasdale Gardens 12,2024-01-13T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-13T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-13T07:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T07:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T07:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,40.0
332899,Wasdale Gardens 12,2024-01-13T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,40.12
332899,Wasdale Gardens 12,2024-01-13T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
332899,Wasdale Gardens 12,2024-01-13T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,14.38
332899,Wasdale Gardens 12,2024-01-13T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,14.5
332899,Wasdale Gardens 12,2024-01-13T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
332899,Wasdale Gardens 12,2024-01-13T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,24.25
332899,Wasdale Gardens 12,2024-01-13T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,24.38
332899,Wasdale Gardens 12,2024-01-13T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.25
332899,Wasdale Gardens 12,2024-01-13T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.69
332899,Wasdale Gardens 12,2024-01-13T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.56
332899,Wasdale Gardens 12,2024-01-13T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.5
332899,Wasdale Gardens 12,2024-01-13T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89935
332899,Wasdale Gardens 12,2024-01-13T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77011
332899,Wasdale Gardens 12,2024-01-13T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89178
332899,Wasdale Gardens 12,2024-01-13T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-13T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-13T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-13T07:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T07:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T07:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,27.12
332899,Wasdale Gardens 12,2024-01-13T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,27.25
332899,Wasdale Gardens 12,2024-01-13T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.12
332899,Wasdale Gardens 12,2024-01-13T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.5
332899,Wasdale Gardens 12,2024-01-13T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,11.5
332899,Wasdale Gardens 12,2024-01-13T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
332899,Wasdale Gardens 12,2024-01-13T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,27.38
332899,Wasdale Gardens 12,2024-01-13T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,27.75
332899,Wasdale Gardens 12,2024-01-13T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
332899,Wasdale Gardens 12,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-57.06
332899,Wasdale Gardens 12,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.19
332899,Wasdale Gardens 12,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-41.5
332899,Wasdale Gardens 12,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.54611
332899,Wasdale Gardens 12,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88846
332899,Wasdale Gardens 12,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.64135
332899,Wasdale Gardens 12,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T07:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T07:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T07:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.0
332899,Wasdale Gardens 12,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,14.0
332899,Wasdale Gardens 12,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
332899,Wasdale Gardens 12,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.25
332899,Wasdale Gardens 12,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.94
332899,Wasdale Gardens 12,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.81
332899,Wasdale Gardens 12,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9187
332899,Wasdale Gardens 12,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93552
332899,Wasdale Gardens 12,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9595
332899,Wasdale Gardens 12,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
