Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-13T07:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T07:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,29.75
332899,Wasdale Gardens 12,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,30.12
332899,Wasdale Gardens 12,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.88
332899,Wasdale Gardens 12,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,37.75
332899,Wasdale Gardens 12,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,37.88
332899,Wasdale Gardens 12,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.75
332899,Wasdale Gardens 12,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,50.75
332899,Wasdale Gardens 12,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,51.25
332899,Wasdale Gardens 12,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
332899,Wasdale Gardens 12,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.45
332899,Wasdale Gardens 12,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
332899,Wasdale Gardens 12,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
332899,Wasdale Gardens 12,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.92
332899,Wasdale Gardens 12,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
332899,Wasdale Gardens 12,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
332899,Wasdale Gardens 12,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.16
332899,Wasdale Gardens 12,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
332899,Wasdale Gardens 12,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
332899,Wasdale Gardens 12,2024-01-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
332899,Wasdale Gardens 12,2024-01-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332899,Wasdale Gardens 12,2024-01-13T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T07:40:00.000+00:00,busbar,,L3 Current (Min),A,59.38
332899,Wasdale Gardens 12,2024-01-13T07:40:00.000+00:00,busbar,,L3 Current (Max),A,59.62
332899,Wasdale Gardens 12,2024-01-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.38
332899,Wasdale Gardens 12,2024-01-13T07:40:00.000+00:00,busbar,,L2 Current (Min),A,58.88
332899,Wasdale Gardens 12,2024-01-13T07:40:00.000+00:00,busbar,,L2 Current (Max),A,59.0
332899,Wasdale Gardens 12,2024-01-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
332899,Wasdale Gardens 12,2024-01-13T07:40:00.000+00:00,busbar,,L1 Current (Min),A,103.62
332899,Wasdale Gardens 12,2024-01-13T07:40:00.000+00:00,busbar,,L1 Current (Max),A,104.25
332899,Wasdale Gardens 12,2024-01-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.88
332899,Wasdale Gardens 12,2024-01-13T07:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T07:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-125.12
332899,Wasdale Gardens 12,2024-01-13T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,106.69
332899,Wasdale Gardens 12,2024-01-13T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.69
332899,Wasdale Gardens 12,2024-01-13T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-13T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-13T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.56042
332899,Wasdale Gardens 12,2024-01-13T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.2744
332899,Wasdale Gardens 12,2024-01-13T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95883
332899,Wasdale Gardens 12,2024-01-13T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-13T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-13T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-13T07:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T07:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T07:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,44.62
332899,Wasdale Gardens 12,2024-01-13T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,49.5
332899,Wasdale Gardens 12,2024-01-13T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.88
332899,Wasdale Gardens 12,2024-01-13T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,22.62
332899,Wasdale Gardens 12,2024-01-13T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,22.88
332899,Wasdale Gardens 12,2024-01-13T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.62
332899,Wasdale Gardens 12,2024-01-13T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,35.38
332899,Wasdale Gardens 12,2024-01-13T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,35.5
332899,Wasdale Gardens 12,2024-01-13T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.38
332899,Wasdale Gardens 12,2024-01-13T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.06
332899,Wasdale Gardens 12,2024-01-13T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.19
332899,Wasdale Gardens 12,2024-01-13T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.44
332899,Wasdale Gardens 12,2024-01-13T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.74896
332899,Wasdale Gardens 12,2024-01-13T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79178
332899,Wasdale Gardens 12,2024-01-13T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88147
332899,Wasdale Gardens 12,2024-01-13T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-13T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-13T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-13T07:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T07:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T07:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.75
332899,Wasdale Gardens 12,2024-01-13T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,21.62
332899,Wasdale Gardens 12,2024-01-13T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
332899,Wasdale Gardens 12,2024-01-13T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.0
332899,Wasdale Gardens 12,2024-01-13T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,11.12
332899,Wasdale Gardens 12,2024-01-13T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.12
332899,Wasdale Gardens 12,2024-01-13T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,27.75
332899,Wasdale Gardens 12,2024-01-13T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,27.88
332899,Wasdale Gardens 12,2024-01-13T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.88
332899,Wasdale Gardens 12,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-67.5
332899,Wasdale Gardens 12,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.81
332899,Wasdale Gardens 12,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.0
332899,Wasdale Gardens 12,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.3391
332899,Wasdale Gardens 12,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8793
332899,Wasdale Gardens 12,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82895
332899,Wasdale Gardens 12,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T07:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T07:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T07:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
332899,Wasdale Gardens 12,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,13.62
332899,Wasdale Gardens 12,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
332899,Wasdale Gardens 12,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,2.12
332899,Wasdale Gardens 12,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,2.12
332899,Wasdale Gardens 12,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.12
332899,Wasdale Gardens 12,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
332899,Wasdale Gardens 12,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
332899,Wasdale Gardens 12,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.88
332899,Wasdale Gardens 12,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97711
332899,Wasdale Gardens 12,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99237
332899,Wasdale Gardens 12,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8945
332899,Wasdale Gardens 12,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
332899,Wasdale Gardens 12,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-13T07:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T07:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,56.12
332899,Wasdale Gardens 12,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,56.62
332899,Wasdale Gardens 12,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.25
332899,Wasdale Gardens 12,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,99.62
332899,Wasdale Gardens 12,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,101.75
332899,Wasdale Gardens 12,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,101.0
332899,Wasdale Gardens 12,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,35.62
332899,Wasdale Gardens 12,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,36.38
332899,Wasdale Gardens 12,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
332899,Wasdale Gardens 12,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.61
332899,Wasdale Gardens 12,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
332899,Wasdale Gardens 12,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
332899,Wasdale Gardens 12,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.8
332899,Wasdale Gardens 12,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
332899,Wasdale Gardens 12,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
332899,Wasdale Gardens 12,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.7
332899,Wasdale Gardens 12,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.73
332899,Wasdale Gardens 12,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
332899,Wasdale Gardens 12,2024-01-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
332899,Wasdale Gardens 12,2024-01-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
332899,Wasdale Gardens 12,2024-01-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-13T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T07:30:00.000+00:00,busbar,,L3 Current (Min),A,73.38
332899,Wasdale Gardens 12,2024-01-13T07:30:00.000+00:00,busbar,,L3 Current (Max),A,77.25
332899,Wasdale Gardens 12,2024-01-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.38
332899,Wasdale Gardens 12,2024-01-13T07:30:00.000+00:00,busbar,,L2 Current (Min),A,114.5
332899,Wasdale Gardens 12,2024-01-13T07:30:00.000+00:00,busbar,,L2 Current (Max),A,116.75
332899,Wasdale Gardens 12,2024-01-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
332899,Wasdale Gardens 12,2024-01-13T07:30:00.000+00:00,busbar,,L1 Current (Min),A,100.5
332899,Wasdale Gardens 12,2024-01-13T07:30:00.000+00:00,busbar,,L1 Current (Max),A,101.12
332899,Wasdale Gardens 12,2024-01-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.88
332899,Wasdale Gardens 12,2024-01-13T07:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T07:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-133.13
332899,Wasdale Gardens 12,2024-01-13T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,107.75
332899,Wasdale Gardens 12,2024-01-13T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.56
332899,Wasdale Gardens 12,2024-01-13T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-13T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-13T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.64965
332899,Wasdale Gardens 12,2024-01-13T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.29415
332899,Wasdale Gardens 12,2024-01-13T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96185
332899,Wasdale Gardens 12,2024-01-13T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-13T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-13T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-13T07:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T07:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T07:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,24.75
332899,Wasdale Gardens 12,2024-01-13T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,25.0
332899,Wasdale Gardens 12,2024-01-13T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.75
332899,Wasdale Gardens 12,2024-01-13T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,22.88
332899,Wasdale Gardens 12,2024-01-13T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,23.0
332899,Wasdale Gardens 12,2024-01-13T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
332899,Wasdale Gardens 12,2024-01-13T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,33.88
332899,Wasdale Gardens 12,2024-01-13T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,34.0
332899,Wasdale Gardens 12,2024-01-13T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
332899,Wasdale Gardens 12,2024-01-13T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.75
332899,Wasdale Gardens 12,2024-01-13T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.81
332899,Wasdale Gardens 12,2024-01-13T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.13
332899,Wasdale Gardens 12,2024-01-13T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.76382
332899,Wasdale Gardens 12,2024-01-13T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76144
332899,Wasdale Gardens 12,2024-01-13T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92963
332899,Wasdale Gardens 12,2024-01-13T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-13T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-13T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-13T07:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T07:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T07:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,23.5
332899,Wasdale Gardens 12,2024-01-13T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,23.62
332899,Wasdale Gardens 12,2024-01-13T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.62
332899,Wasdale Gardens 12,2024-01-13T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.75
332899,Wasdale Gardens 12,2024-01-13T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,11.75
332899,Wasdale Gardens 12,2024-01-13T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.75
332899,Wasdale Gardens 12,2024-01-13T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,33.38
332899,Wasdale Gardens 12,2024-01-13T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,33.5
332899,Wasdale Gardens 12,2024-01-13T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.38
332899,Wasdale Gardens 12,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-82.06
332899,Wasdale Gardens 12,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.69
332899,Wasdale Gardens 12,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
332899,Wasdale Gardens 12,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.15438
332899,Wasdale Gardens 12,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87362
332899,Wasdale Gardens 12,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99551
332899,Wasdale Gardens 12,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-13T07:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T07:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T07:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
332899,Wasdale Gardens 12,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,13.12
332899,Wasdale Gardens 12,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.12
332899,Wasdale Gardens 12,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.75
332899,Wasdale Gardens 12,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,12.75
332899,Wasdale Gardens 12,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.75
332899,Wasdale Gardens 12,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
332899,Wasdale Gardens 12,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.0
332899,Wasdale Gardens 12,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.0
332899,Wasdale Gardens 12,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95062
332899,Wasdale Gardens 12,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93848
332899,Wasdale Gardens 12,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91003
332899,Wasdale Gardens 12,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-13T07:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T07:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,31.88
332899,Wasdale Gardens 12,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,32.0
332899,Wasdale Gardens 12,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
332899,Wasdale Gardens 12,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,36.25
332899,Wasdale Gardens 12,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,36.38
332899,Wasdale Gardens 12,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.25
332899,Wasdale Gardens 12,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,31.38
332899,Wasdale Gardens 12,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,31.88
332899,Wasdale Gardens 12,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.62
332899,Wasdale Gardens 12,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.5
332899,Wasdale Gardens 12,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
332899,Wasdale Gardens 12,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
332899,Wasdale Gardens 12,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.09
332899,Wasdale Gardens 12,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.16
332899,Wasdale Gardens 12,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
332899,Wasdale Gardens 12,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.33
332899,Wasdale Gardens 12,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.36
332899,Wasdale Gardens 12,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
332899,Wasdale Gardens 12,2024-01-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
332899,Wasdale Gardens 12,2024-01-13T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T07:20:00.000+00:00,busbar,,L3 Current (Min),A,52.88
332899,Wasdale Gardens 12,2024-01-13T07:20:00.000+00:00,busbar,,L3 Current (Max),A,53.0
332899,Wasdale Gardens 12,2024-01-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.88
332899,Wasdale Gardens 12,2024-01-13T07:20:00.000+00:00,busbar,,L2 Current (Min),A,51.12
332899,Wasdale Gardens 12,2024-01-13T07:20:00.000+00:00,busbar,,L2 Current (Max),A,51.12
332899,Wasdale Gardens 12,2024-01-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.12
332899,Wasdale Gardens 12,2024-01-13T07:20:00.000+00:00,busbar,,L1 Current (Min),A,110.75
332899,Wasdale Gardens 12,2024-01-13T07:20:00.000+00:00,busbar,,L1 Current (Max),A,111.25
332899,Wasdale Gardens 12,2024-01-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
332899,Wasdale Gardens 12,2024-01-13T07:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T07:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-138.31
332899,Wasdale Gardens 12,2024-01-13T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,108.69
332899,Wasdale Gardens 12,2024-01-13T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.0
332899,Wasdale Gardens 12,2024-01-13T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-13T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-13T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.70919
332899,Wasdale Gardens 12,2024-01-13T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.31786
332899,Wasdale Gardens 12,2024-01-13T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90628
332899,Wasdale Gardens 12,2024-01-13T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-13T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-13T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-13T07:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T07:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T07:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,27.0
332899,Wasdale Gardens 12,2024-01-13T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,27.0
332899,Wasdale Gardens 12,2024-01-13T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
332899,Wasdale Gardens 12,2024-01-13T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,33.12
332899,Wasdale Gardens 12,2024-01-13T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,33.25
332899,Wasdale Gardens 12,2024-01-13T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.25
332899,Wasdale Gardens 12,2024-01-13T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,23.38
332899,Wasdale Gardens 12,2024-01-13T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,23.62
332899,Wasdale Gardens 12,2024-01-13T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
332899,Wasdale Gardens 12,2024-01-13T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.81
332899,Wasdale Gardens 12,2024-01-13T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-40.19
332899,Wasdale Gardens 12,2024-01-13T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.19
332899,Wasdale Gardens 12,2024-01-13T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.76492
332899,Wasdale Gardens 12,2024-01-13T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.72482
332899,Wasdale Gardens 12,2024-01-13T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87897
332899,Wasdale Gardens 12,2024-01-13T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-13T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-13T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-13T07:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T07:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T07:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,20.5
332899,Wasdale Gardens 12,2024-01-13T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,20.5
332899,Wasdale Gardens 12,2024-01-13T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
332899,Wasdale Gardens 12,2024-01-13T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
332899,Wasdale Gardens 12,2024-01-13T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,11.0
332899,Wasdale Gardens 12,2024-01-13T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.88
332899,Wasdale Gardens 12,2024-01-13T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,26.12
332899,Wasdale Gardens 12,2024-01-13T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,26.12
332899,Wasdale Gardens 12,2024-01-13T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.12
332899,Wasdale Gardens 12,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-69.25
332899,Wasdale Gardens 12,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.81
332899,Wasdale Gardens 12,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
332899,Wasdale Gardens 12,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.34887
332899,Wasdale Gardens 12,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86581
332899,Wasdale Gardens 12,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99408
332899,Wasdale Gardens 12,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-13T07:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T07:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T07:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,1.38
332899,Wasdale Gardens 12,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
332899,Wasdale Gardens 12,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.38
332899,Wasdale Gardens 12,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
332899,Wasdale Gardens 12,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,12.75
332899,Wasdale Gardens 12,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.75
332899,Wasdale Gardens 12,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
332899,Wasdale Gardens 12,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,9.88
332899,Wasdale Gardens 12,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.88
332899,Wasdale Gardens 12,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.19
332899,Wasdale Gardens 12,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.31
332899,Wasdale Gardens 12,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.13
332899,Wasdale Gardens 12,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90863
332899,Wasdale Gardens 12,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93768
332899,Wasdale Gardens 12,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89786
332899,Wasdale Gardens 12,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-13T07:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T07:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,27.12
332899,Wasdale Gardens 12,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,27.38
332899,Wasdale Gardens 12,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.25
332899,Wasdale Gardens 12,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,35.25
332899,Wasdale Gardens 12,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,35.25
332899,Wasdale Gardens 12,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.25
332899,Wasdale Gardens 12,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,30.12
332899,Wasdale Gardens 12,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,30.38
332899,Wasdale Gardens 12,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.25
332899,Wasdale Gardens 12,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.34
332899,Wasdale Gardens 12,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
332899,Wasdale Gardens 12,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
332899,Wasdale Gardens 12,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.8
332899,Wasdale Gardens 12,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.81
332899,Wasdale Gardens 12,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
332899,Wasdale Gardens 12,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.16
332899,Wasdale Gardens 12,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.2
332899,Wasdale Gardens 12,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
332899,Wasdale Gardens 12,2024-01-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
332899,Wasdale Gardens 12,2024-01-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-13T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T07:10:00.000+00:00,busbar,,L3 Current (Min),A,46.62
332899,Wasdale Gardens 12,2024-01-13T07:10:00.000+00:00,busbar,,L3 Current (Max),A,46.88
332899,Wasdale Gardens 12,2024-01-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.88
332899,Wasdale Gardens 12,2024-01-13T07:10:00.000+00:00,busbar,,L2 Current (Min),A,46.12
332899,Wasdale Gardens 12,2024-01-13T07:10:00.000+00:00,busbar,,L2 Current (Max),A,46.5
332899,Wasdale Gardens 12,2024-01-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.38
332899,Wasdale Gardens 12,2024-01-13T07:10:00.000+00:00,busbar,,L1 Current (Min),A,88.62
332899,Wasdale Gardens 12,2024-01-13T07:10:00.000+00:00,busbar,,L1 Current (Max),A,89.12
332899,Wasdale Gardens 12,2024-01-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.88
332899,Wasdale Gardens 12,2024-01-13T07:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T07:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-133.44
332899,Wasdale Gardens 12,2024-01-13T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,99.62
332899,Wasdale Gardens 12,2024-01-13T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.87
332899,Wasdale Gardens 12,2024-01-13T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-13T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-13T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.65759
332899,Wasdale Gardens 12,2024-01-13T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.16216
332899,Wasdale Gardens 12,2024-01-13T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95666
332899,Wasdale Gardens 12,2024-01-13T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-13T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-13T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-13T07:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T07:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T07:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,27.0
332899,Wasdale Gardens 12,2024-01-13T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,27.0
332899,Wasdale Gardens 12,2024-01-13T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
332899,Wasdale Gardens 12,2024-01-13T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,20.88
332899,Wasdale Gardens 12,2024-01-13T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,20.88
332899,Wasdale Gardens 12,2024-01-13T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.88
332899,Wasdale Gardens 12,2024-01-13T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,33.25
332899,Wasdale Gardens 12,2024-01-13T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,33.38
332899,Wasdale Gardens 12,2024-01-13T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.38
332899,Wasdale Gardens 12,2024-01-13T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-42.69
332899,Wasdale Gardens 12,2024-01-13T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-37.0
332899,Wasdale Gardens 12,2024-01-13T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.75
332899,Wasdale Gardens 12,2024-01-13T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.67346
332899,Wasdale Gardens 12,2024-01-13T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76407
332899,Wasdale Gardens 12,2024-01-13T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90582
332899,Wasdale Gardens 12,2024-01-13T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-13T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-13T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-13T07:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T07:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T07:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,18.38
332899,Wasdale Gardens 12,2024-01-13T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,18.5
332899,Wasdale Gardens 12,2024-01-13T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.38
332899,Wasdale Gardens 12,2024-01-13T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.0
332899,Wasdale Gardens 12,2024-01-13T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,11.5
332899,Wasdale Gardens 12,2024-01-13T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.25
332899,Wasdale Gardens 12,2024-01-13T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,26.25
332899,Wasdale Gardens 12,2024-01-13T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,26.38
332899,Wasdale Gardens 12,2024-01-13T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.25
332899,Wasdale Gardens 12,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-81.0
332899,Wasdale Gardens 12,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.19
332899,Wasdale Gardens 12,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
332899,Wasdale Gardens 12,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.14641
332899,Wasdale Gardens 12,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89404
332899,Wasdale Gardens 12,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99652
332899,Wasdale Gardens 12,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-13T07:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T07:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T07:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
332899,Wasdale Gardens 12,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,13.0
332899,Wasdale Gardens 12,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
332899,Wasdale Gardens 12,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.0
