Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,13.12
332899,Wasdale Gardens 12,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
332899,Wasdale Gardens 12,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.56
332899,Wasdale Gardens 12,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.19
332899,Wasdale Gardens 12,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.44
332899,Wasdale Gardens 12,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92596
332899,Wasdale Gardens 12,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94839
332899,Wasdale Gardens 12,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91592
332899,Wasdale Gardens 12,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-13T07:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T07:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,30.88
332899,Wasdale Gardens 12,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,31.0
332899,Wasdale Gardens 12,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.88
332899,Wasdale Gardens 12,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,33.88
332899,Wasdale Gardens 12,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,34.12
332899,Wasdale Gardens 12,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
332899,Wasdale Gardens 12,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.25
332899,Wasdale Gardens 12,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,32.0
332899,Wasdale Gardens 12,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.62
332899,Wasdale Gardens 12,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.22
332899,Wasdale Gardens 12,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.23
332899,Wasdale Gardens 12,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
332899,Wasdale Gardens 12,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.7
332899,Wasdale Gardens 12,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.75
332899,Wasdale Gardens 12,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
332899,Wasdale Gardens 12,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.98
332899,Wasdale Gardens 12,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
332899,Wasdale Gardens 12,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
332899,Wasdale Gardens 12,2024-01-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332899,Wasdale Gardens 12,2024-01-13T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T07:00:00.000+00:00,busbar,,L3 Current (Min),A,50.12
332899,Wasdale Gardens 12,2024-01-13T07:00:00.000+00:00,busbar,,L3 Current (Max),A,50.25
332899,Wasdale Gardens 12,2024-01-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.25
332899,Wasdale Gardens 12,2024-01-13T07:00:00.000+00:00,busbar,,L2 Current (Min),A,51.62
332899,Wasdale Gardens 12,2024-01-13T07:00:00.000+00:00,busbar,,L2 Current (Max),A,52.62
332899,Wasdale Gardens 12,2024-01-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.12
332899,Wasdale Gardens 12,2024-01-13T07:00:00.000+00:00,busbar,,L1 Current (Min),A,103.25
332899,Wasdale Gardens 12,2024-01-13T07:00:00.000+00:00,busbar,,L1 Current (Max),A,103.88
332899,Wasdale Gardens 12,2024-01-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.62
332899,Wasdale Gardens 12,2024-01-13T07:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T07:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-128.31
332899,Wasdale Gardens 12,2024-01-13T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,109.56
332899,Wasdale Gardens 12,2024-01-13T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.12
332899,Wasdale Gardens 12,2024-01-13T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-13T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-13T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.6054
332899,Wasdale Gardens 12,2024-01-13T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.33315
332899,Wasdale Gardens 12,2024-01-13T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87237
332899,Wasdale Gardens 12,2024-01-13T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-13T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-13T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-13T06:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T06:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T06:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,35.12
332899,Wasdale Gardens 12,2024-01-13T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,35.12
332899,Wasdale Gardens 12,2024-01-13T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.12
332899,Wasdale Gardens 12,2024-01-13T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,34.5
332899,Wasdale Gardens 12,2024-01-13T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,35.0
332899,Wasdale Gardens 12,2024-01-13T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.75
332899,Wasdale Gardens 12,2024-01-13T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,20.62
332899,Wasdale Gardens 12,2024-01-13T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,20.62
332899,Wasdale Gardens 12,2024-01-13T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.62
332899,Wasdale Gardens 12,2024-01-13T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.56
332899,Wasdale Gardens 12,2024-01-13T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-42.0
332899,Wasdale Gardens 12,2024-01-13T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.25
332899,Wasdale Gardens 12,2024-01-13T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88779
332899,Wasdale Gardens 12,2024-01-13T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.69683
332899,Wasdale Gardens 12,2024-01-13T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96155
332899,Wasdale Gardens 12,2024-01-13T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-13T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-13T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-13T06:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T06:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T06:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,27.12
332899,Wasdale Gardens 12,2024-01-13T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,27.25
332899,Wasdale Gardens 12,2024-01-13T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.12
332899,Wasdale Gardens 12,2024-01-13T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.5
332899,Wasdale Gardens 12,2024-01-13T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,10.62
332899,Wasdale Gardens 12,2024-01-13T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
332899,Wasdale Gardens 12,2024-01-13T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,42.75
332899,Wasdale Gardens 12,2024-01-13T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,42.75
332899,Wasdale Gardens 12,2024-01-13T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.75
332899,Wasdale Gardens 12,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-68.38
332899,Wasdale Gardens 12,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.5
332899,Wasdale Gardens 12,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.06
332899,Wasdale Gardens 12,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.32107
332899,Wasdale Gardens 12,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86242
332899,Wasdale Gardens 12,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81674
332899,Wasdale Gardens 12,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T06:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T06:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T06:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.5
332899,Wasdale Gardens 12,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,12.5
332899,Wasdale Gardens 12,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
332899,Wasdale Gardens 12,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,2.0
332899,Wasdale Gardens 12,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,2.0
332899,Wasdale Gardens 12,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
332899,Wasdale Gardens 12,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.69
332899,Wasdale Gardens 12,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.06
332899,Wasdale Gardens 12,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.25
332899,Wasdale Gardens 12,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9613
332899,Wasdale Gardens 12,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94519
332899,Wasdale Gardens 12,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88055
332899,Wasdale Gardens 12,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-13T06:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T06:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,37.25
332899,Wasdale Gardens 12,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,37.38
332899,Wasdale Gardens 12,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.38
332899,Wasdale Gardens 12,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,34.38
332899,Wasdale Gardens 12,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,34.5
332899,Wasdale Gardens 12,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.38
332899,Wasdale Gardens 12,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,28.88
332899,Wasdale Gardens 12,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,31.25
332899,Wasdale Gardens 12,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.88
332899,Wasdale Gardens 12,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.59
332899,Wasdale Gardens 12,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.64
332899,Wasdale Gardens 12,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
332899,Wasdale Gardens 12,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.06
332899,Wasdale Gardens 12,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.09
332899,Wasdale Gardens 12,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
332899,Wasdale Gardens 12,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.53
332899,Wasdale Gardens 12,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.56
332899,Wasdale Gardens 12,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
332899,Wasdale Gardens 12,2024-01-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-13T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T06:50:00.000+00:00,busbar,,L3 Current (Min),A,62.0
332899,Wasdale Gardens 12,2024-01-13T06:50:00.000+00:00,busbar,,L3 Current (Max),A,62.5
332899,Wasdale Gardens 12,2024-01-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.12
332899,Wasdale Gardens 12,2024-01-13T06:50:00.000+00:00,busbar,,L2 Current (Min),A,44.25
332899,Wasdale Gardens 12,2024-01-13T06:50:00.000+00:00,busbar,,L2 Current (Max),A,44.62
332899,Wasdale Gardens 12,2024-01-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.38
332899,Wasdale Gardens 12,2024-01-13T06:50:00.000+00:00,busbar,,L1 Current (Min),A,93.5
332899,Wasdale Gardens 12,2024-01-13T06:50:00.000+00:00,busbar,,L1 Current (Max),A,95.88
332899,Wasdale Gardens 12,2024-01-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
332899,Wasdale Gardens 12,2024-01-13T06:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T06:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.94
332899,Wasdale Gardens 12,2024-01-13T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,114.5
332899,Wasdale Gardens 12,2024-01-13T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.0
332899,Wasdale Gardens 12,2024-01-13T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-13T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,12.0
332899,Wasdale Gardens 12,2024-01-13T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.58865
332899,Wasdale Gardens 12,2024-01-13T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.41128
332899,Wasdale Gardens 12,2024-01-13T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98206
332899,Wasdale Gardens 12,2024-01-13T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-13T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-13T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-13T06:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T06:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T06:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,34.12
332899,Wasdale Gardens 12,2024-01-13T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,34.25
332899,Wasdale Gardens 12,2024-01-13T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.25
332899,Wasdale Gardens 12,2024-01-13T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,51.5
332899,Wasdale Gardens 12,2024-01-13T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,51.62
332899,Wasdale Gardens 12,2024-01-13T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.5
332899,Wasdale Gardens 12,2024-01-13T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,52.75
332899,Wasdale Gardens 12,2024-01-13T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,52.75
332899,Wasdale Gardens 12,2024-01-13T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.75
332899,Wasdale Gardens 12,2024-01-13T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.44
332899,Wasdale Gardens 12,2024-01-13T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-37.5
332899,Wasdale Gardens 12,2024-01-13T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.19
332899,Wasdale Gardens 12,2024-01-13T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92804
332899,Wasdale Gardens 12,2024-01-13T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.74347
332899,Wasdale Gardens 12,2024-01-13T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93625
332899,Wasdale Gardens 12,2024-01-13T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-13T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-13T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-13T06:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T06:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T06:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,35.25
332899,Wasdale Gardens 12,2024-01-13T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,35.25
332899,Wasdale Gardens 12,2024-01-13T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.25
332899,Wasdale Gardens 12,2024-01-13T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.12
332899,Wasdale Gardens 12,2024-01-13T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,10.12
332899,Wasdale Gardens 12,2024-01-13T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.12
332899,Wasdale Gardens 12,2024-01-13T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,32.62
332899,Wasdale Gardens 12,2024-01-13T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,32.62
332899,Wasdale Gardens 12,2024-01-13T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.62
332899,Wasdale Gardens 12,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-82.37
332899,Wasdale Gardens 12,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.0
332899,Wasdale Gardens 12,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.38
332899,Wasdale Gardens 12,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.12154
332899,Wasdale Gardens 12,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88287
332899,Wasdale Gardens 12,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89386
332899,Wasdale Gardens 12,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-13T06:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T06:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T06:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
332899,Wasdale Gardens 12,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,13.12
332899,Wasdale Gardens 12,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.12
332899,Wasdale Gardens 12,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,2.62
332899,Wasdale Gardens 12,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,2.62
332899,Wasdale Gardens 12,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.62
332899,Wasdale Gardens 12,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.44
332899,Wasdale Gardens 12,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
332899,Wasdale Gardens 12,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.06
332899,Wasdale Gardens 12,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96051
332899,Wasdale Gardens 12,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98331
332899,Wasdale Gardens 12,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96439
332899,Wasdale Gardens 12,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-13T06:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T06:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,35.38
332899,Wasdale Gardens 12,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,35.5
332899,Wasdale Gardens 12,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.38
332899,Wasdale Gardens 12,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,55.0
332899,Wasdale Gardens 12,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,55.12
332899,Wasdale Gardens 12,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.0
332899,Wasdale Gardens 12,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,47.75
332899,Wasdale Gardens 12,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,48.12
332899,Wasdale Gardens 12,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.88
332899,Wasdale Gardens 12,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.73
332899,Wasdale Gardens 12,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.77
332899,Wasdale Gardens 12,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
332899,Wasdale Gardens 12,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.25
332899,Wasdale Gardens 12,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.28
332899,Wasdale Gardens 12,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
332899,Wasdale Gardens 12,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.73
332899,Wasdale Gardens 12,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.77
332899,Wasdale Gardens 12,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
332899,Wasdale Gardens 12,2024-01-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
332899,Wasdale Gardens 12,2024-01-13T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T06:40:00.000+00:00,busbar,,L3 Current (Min),A,67.62
332899,Wasdale Gardens 12,2024-01-13T06:40:00.000+00:00,busbar,,L3 Current (Max),A,67.75
332899,Wasdale Gardens 12,2024-01-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.62
332899,Wasdale Gardens 12,2024-01-13T06:40:00.000+00:00,busbar,,L2 Current (Min),A,61.62
332899,Wasdale Gardens 12,2024-01-13T06:40:00.000+00:00,busbar,,L2 Current (Max),A,61.88
332899,Wasdale Gardens 12,2024-01-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.75
332899,Wasdale Gardens 12,2024-01-13T06:40:00.000+00:00,busbar,,L1 Current (Min),A,135.38
332899,Wasdale Gardens 12,2024-01-13T06:40:00.000+00:00,busbar,,L1 Current (Max),A,135.88
332899,Wasdale Gardens 12,2024-01-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.62
332899,Wasdale Gardens 12,2024-01-13T06:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T06:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-134.63
332899,Wasdale Gardens 12,2024-01-13T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,109.06
332899,Wasdale Gardens 12,2024-01-13T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.06
332899,Wasdale Gardens 12,2024-01-13T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-13T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-13T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.66464
332899,Wasdale Gardens 12,2024-01-13T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.32564
332899,Wasdale Gardens 12,2024-01-13T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90005
332899,Wasdale Gardens 12,2024-01-13T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-13T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-13T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-13T06:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T06:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T06:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,22.62
332899,Wasdale Gardens 12,2024-01-13T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,23.0
332899,Wasdale Gardens 12,2024-01-13T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.88
332899,Wasdale Gardens 12,2024-01-13T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,28.75
332899,Wasdale Gardens 12,2024-01-13T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,29.0
332899,Wasdale Gardens 12,2024-01-13T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.88
332899,Wasdale Gardens 12,2024-01-13T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,20.75
332899,Wasdale Gardens 12,2024-01-13T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,20.88
332899,Wasdale Gardens 12,2024-01-13T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.88
332899,Wasdale Gardens 12,2024-01-13T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-43.88
332899,Wasdale Gardens 12,2024-01-13T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-40.44
332899,Wasdale Gardens 12,2024-01-13T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.0
332899,Wasdale Gardens 12,2024-01-13T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.64935
332899,Wasdale Gardens 12,2024-01-13T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.71463
332899,Wasdale Gardens 12,2024-01-13T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96887
332899,Wasdale Gardens 12,2024-01-13T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-13T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-13T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-13T06:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T06:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T06:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,17.0
332899,Wasdale Gardens 12,2024-01-13T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,17.12
332899,Wasdale Gardens 12,2024-01-13T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.12
332899,Wasdale Gardens 12,2024-01-13T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.38
332899,Wasdale Gardens 12,2024-01-13T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,10.5
332899,Wasdale Gardens 12,2024-01-13T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
332899,Wasdale Gardens 12,2024-01-13T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,42.62
332899,Wasdale Gardens 12,2024-01-13T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,42.88
332899,Wasdale Gardens 12,2024-01-13T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.75
332899,Wasdale Gardens 12,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-81.0
332899,Wasdale Gardens 12,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.06
332899,Wasdale Gardens 12,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.5
332899,Wasdale Gardens 12,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.16527
332899,Wasdale Gardens 12,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89166
332899,Wasdale Gardens 12,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90243
332899,Wasdale Gardens 12,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T06:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T06:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T06:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
332899,Wasdale Gardens 12,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,12.88
332899,Wasdale Gardens 12,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.88
332899,Wasdale Gardens 12,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,1.5
332899,Wasdale Gardens 12,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.81
332899,Wasdale Gardens 12,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.81
332899,Wasdale Gardens 12,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.13
332899,Wasdale Gardens 12,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92081
332899,Wasdale Gardens 12,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90585
332899,Wasdale Gardens 12,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92682
332899,Wasdale Gardens 12,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-13T06:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T06:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,27.25
332899,Wasdale Gardens 12,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,27.38
332899,Wasdale Gardens 12,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.38
332899,Wasdale Gardens 12,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,25.88
332899,Wasdale Gardens 12,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,26.25
332899,Wasdale Gardens 12,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
332899,Wasdale Gardens 12,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.88
332899,Wasdale Gardens 12,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,33.0
332899,Wasdale Gardens 12,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.88
332899,Wasdale Gardens 12,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.16
332899,Wasdale Gardens 12,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
332899,Wasdale Gardens 12,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
332899,Wasdale Gardens 12,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.67
332899,Wasdale Gardens 12,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
332899,Wasdale Gardens 12,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
332899,Wasdale Gardens 12,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.92
332899,Wasdale Gardens 12,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
332899,Wasdale Gardens 12,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
332899,Wasdale Gardens 12,2024-01-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
332899,Wasdale Gardens 12,2024-01-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-13T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T06:30:00.000+00:00,busbar,,L3 Current (Min),A,44.75
332899,Wasdale Gardens 12,2024-01-13T06:30:00.000+00:00,busbar,,L3 Current (Max),A,45.25
332899,Wasdale Gardens 12,2024-01-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
332899,Wasdale Gardens 12,2024-01-13T06:30:00.000+00:00,busbar,,L2 Current (Min),A,37.75
332899,Wasdale Gardens 12,2024-01-13T06:30:00.000+00:00,busbar,,L2 Current (Max),A,38.12
332899,Wasdale Gardens 12,2024-01-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.88
332899,Wasdale Gardens 12,2024-01-13T06:30:00.000+00:00,busbar,,L1 Current (Min),A,97.38
332899,Wasdale Gardens 12,2024-01-13T06:30:00.000+00:00,busbar,,L1 Current (Max),A,97.75
332899,Wasdale Gardens 12,2024-01-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.62
332899,Wasdale Gardens 12,2024-01-13T06:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T06:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-137.06
332899,Wasdale Gardens 12,2024-01-13T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,100.06
332899,Wasdale Gardens 12,2024-01-13T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.56
332899,Wasdale Gardens 12,2024-01-13T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-13T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-13T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.69876
332899,Wasdale Gardens 12,2024-01-13T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.16405
332899,Wasdale Gardens 12,2024-01-13T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86197
332899,Wasdale Gardens 12,2024-01-13T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-13T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-13T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-13T06:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T06:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T06:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,24.5
332899,Wasdale Gardens 12,2024-01-13T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,24.5
332899,Wasdale Gardens 12,2024-01-13T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
332899,Wasdale Gardens 12,2024-01-13T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,17.5
332899,Wasdale Gardens 12,2024-01-13T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,17.5
332899,Wasdale Gardens 12,2024-01-13T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
332899,Wasdale Gardens 12,2024-01-13T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,19.12
332899,Wasdale Gardens 12,2024-01-13T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,19.25
332899,Wasdale Gardens 12,2024-01-13T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.12
332899,Wasdale Gardens 12,2024-01-13T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-43.06
332899,Wasdale Gardens 12,2024-01-13T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-45.06
332899,Wasdale Gardens 12,2024-01-13T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.69
332899,Wasdale Gardens 12,2024-01-13T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.65182
332899,Wasdale Gardens 12,2024-01-13T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.65881
332899,Wasdale Gardens 12,2024-01-13T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93158
332899,Wasdale Gardens 12,2024-01-13T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-13T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-13T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-13T06:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T06:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T06:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,17.0
332899,Wasdale Gardens 12,2024-01-13T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.0
332899,Wasdale Gardens 12,2024-01-13T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
332899,Wasdale Gardens 12,2024-01-13T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.0
332899,Wasdale Gardens 12,2024-01-13T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,10.12
332899,Wasdale Gardens 12,2024-01-13T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
332899,Wasdale Gardens 12,2024-01-13T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,29.75
332899,Wasdale Gardens 12,2024-01-13T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,29.88
332899,Wasdale Gardens 12,2024-01-13T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.88
332899,Wasdale Gardens 12,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-48.56
332899,Wasdale Gardens 12,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.31
332899,Wasdale Gardens 12,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.75
332899,Wasdale Gardens 12,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
