Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.58288
332899,Wasdale Gardens 12,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90082
332899,Wasdale Gardens 12,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90463
332899,Wasdale Gardens 12,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T06:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T06:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T06:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,1.38
332899,Wasdale Gardens 12,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
332899,Wasdale Gardens 12,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
332899,Wasdale Gardens 12,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
332899,Wasdale Gardens 12,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,13.12
332899,Wasdale Gardens 12,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
332899,Wasdale Gardens 12,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.31
332899,Wasdale Gardens 12,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.81
332899,Wasdale Gardens 12,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.25
332899,Wasdale Gardens 12,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88888
332899,Wasdale Gardens 12,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90069
332899,Wasdale Gardens 12,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83618
332899,Wasdale Gardens 12,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-13T06:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T06:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,23.12
332899,Wasdale Gardens 12,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,23.5
332899,Wasdale Gardens 12,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.25
332899,Wasdale Gardens 12,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,26.12
332899,Wasdale Gardens 12,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,26.12
332899,Wasdale Gardens 12,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.12
332899,Wasdale Gardens 12,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,26.62
332899,Wasdale Gardens 12,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,26.62
332899,Wasdale Gardens 12,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.62
332899,Wasdale Gardens 12,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.8
332899,Wasdale Gardens 12,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.83
332899,Wasdale Gardens 12,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
332899,Wasdale Gardens 12,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.42
332899,Wasdale Gardens 12,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.45
332899,Wasdale Gardens 12,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
332899,Wasdale Gardens 12,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
332899,Wasdale Gardens 12,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.91
332899,Wasdale Gardens 12,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
332899,Wasdale Gardens 12,2024-01-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-13T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T06:20:00.000+00:00,busbar,,L3 Current (Min),A,42.12
332899,Wasdale Gardens 12,2024-01-13T06:20:00.000+00:00,busbar,,L3 Current (Max),A,42.12
332899,Wasdale Gardens 12,2024-01-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.12
332899,Wasdale Gardens 12,2024-01-13T06:20:00.000+00:00,busbar,,L2 Current (Min),A,42.62
332899,Wasdale Gardens 12,2024-01-13T06:20:00.000+00:00,busbar,,L2 Current (Max),A,42.62
332899,Wasdale Gardens 12,2024-01-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.62
332899,Wasdale Gardens 12,2024-01-13T06:20:00.000+00:00,busbar,,L1 Current (Min),A,76.88
332899,Wasdale Gardens 12,2024-01-13T06:20:00.000+00:00,busbar,,L1 Current (Max),A,76.88
332899,Wasdale Gardens 12,2024-01-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.88
332899,Wasdale Gardens 12,2024-01-13T06:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T06:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-149.06
332899,Wasdale Gardens 12,2024-01-13T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,94.31
332899,Wasdale Gardens 12,2024-01-13T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.75
332899,Wasdale Gardens 12,2024-01-13T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-13T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.81402
332899,Wasdale Gardens 12,2024-01-13T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.07091
332899,Wasdale Gardens 12,2024-01-13T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83481
332899,Wasdale Gardens 12,2024-01-13T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-13T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-13T06:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T06:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T06:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,23.62
332899,Wasdale Gardens 12,2024-01-13T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,23.75
332899,Wasdale Gardens 12,2024-01-13T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.62
332899,Wasdale Gardens 12,2024-01-13T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,14.25
332899,Wasdale Gardens 12,2024-01-13T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,14.38
332899,Wasdale Gardens 12,2024-01-13T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.25
332899,Wasdale Gardens 12,2024-01-13T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,18.75
332899,Wasdale Gardens 12,2024-01-13T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,18.75
332899,Wasdale Gardens 12,2024-01-13T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.75
332899,Wasdale Gardens 12,2024-01-13T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-37.19
332899,Wasdale Gardens 12,2024-01-13T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-43.5
332899,Wasdale Gardens 12,2024-01-13T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.69
332899,Wasdale Gardens 12,2024-01-13T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.71969
332899,Wasdale Gardens 12,2024-01-13T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.67745
332899,Wasdale Gardens 12,2024-01-13T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93036
332899,Wasdale Gardens 12,2024-01-13T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-13T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-13T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-13T06:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T06:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T06:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,17.75
332899,Wasdale Gardens 12,2024-01-13T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.75
332899,Wasdale Gardens 12,2024-01-13T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.75
332899,Wasdale Gardens 12,2024-01-13T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.12
332899,Wasdale Gardens 12,2024-01-13T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,10.12
332899,Wasdale Gardens 12,2024-01-13T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.12
332899,Wasdale Gardens 12,2024-01-13T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,29.62
332899,Wasdale Gardens 12,2024-01-13T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,29.75
332899,Wasdale Gardens 12,2024-01-13T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.75
332899,Wasdale Gardens 12,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-80.75
332899,Wasdale Gardens 12,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.88
332899,Wasdale Gardens 12,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.25
332899,Wasdale Gardens 12,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.15669
332899,Wasdale Gardens 12,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89245
332899,Wasdale Gardens 12,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80798
332899,Wasdale Gardens 12,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T06:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T06:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T06:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
332899,Wasdale Gardens 12,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,13.0
332899,Wasdale Gardens 12,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
332899,Wasdale Gardens 12,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,1.38
332899,Wasdale Gardens 12,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.38
332899,Wasdale Gardens 12,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.38
332899,Wasdale Gardens 12,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.63
332899,Wasdale Gardens 12,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.94
332899,Wasdale Gardens 12,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.06
332899,Wasdale Gardens 12,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93472
332899,Wasdale Gardens 12,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88107
332899,Wasdale Gardens 12,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85675
332899,Wasdale Gardens 12,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-13T06:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T06:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,30.0
332899,Wasdale Gardens 12,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,30.0
332899,Wasdale Gardens 12,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
332899,Wasdale Gardens 12,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,23.5
332899,Wasdale Gardens 12,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,23.62
332899,Wasdale Gardens 12,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.62
332899,Wasdale Gardens 12,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,29.75
332899,Wasdale Gardens 12,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,29.75
332899,Wasdale Gardens 12,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.75
332899,Wasdale Gardens 12,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.09
332899,Wasdale Gardens 12,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.11
332899,Wasdale Gardens 12,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
332899,Wasdale Gardens 12,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.97
332899,Wasdale Gardens 12,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
332899,Wasdale Gardens 12,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
332899,Wasdale Gardens 12,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
332899,Wasdale Gardens 12,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
332899,Wasdale Gardens 12,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
332899,Wasdale Gardens 12,2024-01-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-13T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T06:10:00.000+00:00,busbar,,L3 Current (Min),A,41.5
332899,Wasdale Gardens 12,2024-01-13T06:10:00.000+00:00,busbar,,L3 Current (Max),A,41.62
332899,Wasdale Gardens 12,2024-01-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.62
332899,Wasdale Gardens 12,2024-01-13T06:10:00.000+00:00,busbar,,L2 Current (Min),A,42.12
332899,Wasdale Gardens 12,2024-01-13T06:10:00.000+00:00,busbar,,L2 Current (Max),A,42.5
332899,Wasdale Gardens 12,2024-01-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.25
332899,Wasdale Gardens 12,2024-01-13T06:10:00.000+00:00,busbar,,L1 Current (Min),A,79.12
332899,Wasdale Gardens 12,2024-01-13T06:10:00.000+00:00,busbar,,L1 Current (Max),A,79.25
332899,Wasdale Gardens 12,2024-01-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.25
332899,Wasdale Gardens 12,2024-01-13T06:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T06:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-136.37
332899,Wasdale Gardens 12,2024-01-13T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,94.69
332899,Wasdale Gardens 12,2024-01-13T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.37
332899,Wasdale Gardens 12,2024-01-13T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-13T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-13T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.67916
332899,Wasdale Gardens 12,2024-01-13T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.07329
332899,Wasdale Gardens 12,2024-01-13T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93048
332899,Wasdale Gardens 12,2024-01-13T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-13T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-13T06:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T06:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T06:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,22.0
332899,Wasdale Gardens 12,2024-01-13T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,22.12
332899,Wasdale Gardens 12,2024-01-13T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
332899,Wasdale Gardens 12,2024-01-13T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,12.75
332899,Wasdale Gardens 12,2024-01-13T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,12.75
332899,Wasdale Gardens 12,2024-01-13T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.75
332899,Wasdale Gardens 12,2024-01-13T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,29.0
332899,Wasdale Gardens 12,2024-01-13T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,29.25
332899,Wasdale Gardens 12,2024-01-13T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.12
332899,Wasdale Gardens 12,2024-01-13T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.75
332899,Wasdale Gardens 12,2024-01-13T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-44.31
332899,Wasdale Gardens 12,2024-01-13T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.0
332899,Wasdale Gardens 12,2024-01-13T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.75082
332899,Wasdale Gardens 12,2024-01-13T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.67309
332899,Wasdale Gardens 12,2024-01-13T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83914
332899,Wasdale Gardens 12,2024-01-13T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-13T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-13T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-13T06:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T06:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T06:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.88
332899,Wasdale Gardens 12,2024-01-13T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,18.0
332899,Wasdale Gardens 12,2024-01-13T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.88
332899,Wasdale Gardens 12,2024-01-13T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
332899,Wasdale Gardens 12,2024-01-13T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,9.0
332899,Wasdale Gardens 12,2024-01-13T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
332899,Wasdale Gardens 12,2024-01-13T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,23.0
332899,Wasdale Gardens 12,2024-01-13T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,23.12
332899,Wasdale Gardens 12,2024-01-13T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.12
332899,Wasdale Gardens 12,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-80.69
332899,Wasdale Gardens 12,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.19
332899,Wasdale Gardens 12,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.87
332899,Wasdale Gardens 12,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.14257
332899,Wasdale Gardens 12,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87955
332899,Wasdale Gardens 12,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92764
332899,Wasdale Gardens 12,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T06:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T06:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T06:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.62
332899,Wasdale Gardens 12,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,12.75
332899,Wasdale Gardens 12,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.75
332899,Wasdale Gardens 12,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.87
332899,Wasdale Gardens 12,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.56
332899,Wasdale Gardens 12,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.5
332899,Wasdale Gardens 12,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89712
332899,Wasdale Gardens 12,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82882
332899,Wasdale Gardens 12,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87024
332899,Wasdale Gardens 12,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-13T06:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T06:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,23.25
332899,Wasdale Gardens 12,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,23.5
332899,Wasdale Gardens 12,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.38
332899,Wasdale Gardens 12,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,21.25
332899,Wasdale Gardens 12,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,21.38
332899,Wasdale Gardens 12,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.38
332899,Wasdale Gardens 12,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,28.62
332899,Wasdale Gardens 12,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,29.38
332899,Wasdale Gardens 12,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
332899,Wasdale Gardens 12,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
332899,Wasdale Gardens 12,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
332899,Wasdale Gardens 12,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
332899,Wasdale Gardens 12,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.53
332899,Wasdale Gardens 12,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
332899,Wasdale Gardens 12,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
332899,Wasdale Gardens 12,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.84
332899,Wasdale Gardens 12,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
332899,Wasdale Gardens 12,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
332899,Wasdale Gardens 12,2024-01-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-13T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T06:00:00.000+00:00,busbar,,L3 Current (Min),A,41.62
332899,Wasdale Gardens 12,2024-01-13T06:00:00.000+00:00,busbar,,L3 Current (Max),A,42.0
332899,Wasdale Gardens 12,2024-01-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.88
332899,Wasdale Gardens 12,2024-01-13T06:00:00.000+00:00,busbar,,L2 Current (Min),A,38.25
332899,Wasdale Gardens 12,2024-01-13T06:00:00.000+00:00,busbar,,L2 Current (Max),A,38.62
332899,Wasdale Gardens 12,2024-01-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
332899,Wasdale Gardens 12,2024-01-13T06:00:00.000+00:00,busbar,,L1 Current (Min),A,82.12
332899,Wasdale Gardens 12,2024-01-13T06:00:00.000+00:00,busbar,,L1 Current (Max),A,83.12
332899,Wasdale Gardens 12,2024-01-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.62
332899,Wasdale Gardens 12,2024-01-13T06:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T06:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-137.69
332899,Wasdale Gardens 12,2024-01-13T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,98.5
332899,Wasdale Gardens 12,2024-01-13T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.69
332899,Wasdale Gardens 12,2024-01-13T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-13T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.70309
332899,Wasdale Gardens 12,2024-01-13T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.149
332899,Wasdale Gardens 12,2024-01-13T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88577
332899,Wasdale Gardens 12,2024-01-13T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-13T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-13T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-13T05:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T05:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T05:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,20.62
332899,Wasdale Gardens 12,2024-01-13T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,21.0
332899,Wasdale Gardens 12,2024-01-13T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.88
332899,Wasdale Gardens 12,2024-01-13T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,18.12
332899,Wasdale Gardens 12,2024-01-13T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,18.5
332899,Wasdale Gardens 12,2024-01-13T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.25
332899,Wasdale Gardens 12,2024-01-13T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,19.12
332899,Wasdale Gardens 12,2024-01-13T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,19.25
332899,Wasdale Gardens 12,2024-01-13T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.25
332899,Wasdale Gardens 12,2024-01-13T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-37.06
332899,Wasdale Gardens 12,2024-01-13T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-42.88
332899,Wasdale Gardens 12,2024-01-13T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.31
332899,Wasdale Gardens 12,2024-01-13T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.73898
332899,Wasdale Gardens 12,2024-01-13T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.68676
332899,Wasdale Gardens 12,2024-01-13T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84646
332899,Wasdale Gardens 12,2024-01-13T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-13T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-13T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-13T05:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T05:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T05:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,17.38
332899,Wasdale Gardens 12,2024-01-13T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,17.62
332899,Wasdale Gardens 12,2024-01-13T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
332899,Wasdale Gardens 12,2024-01-13T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
332899,Wasdale Gardens 12,2024-01-13T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,8.88
332899,Wasdale Gardens 12,2024-01-13T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
332899,Wasdale Gardens 12,2024-01-13T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,22.62
332899,Wasdale Gardens 12,2024-01-13T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,22.62
332899,Wasdale Gardens 12,2024-01-13T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.62
332899,Wasdale Gardens 12,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-82.0
332899,Wasdale Gardens 12,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.75
332899,Wasdale Gardens 12,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.06
332899,Wasdale Gardens 12,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.15428
332899,Wasdale Gardens 12,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89535
332899,Wasdale Gardens 12,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82754
332899,Wasdale Gardens 12,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T05:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T05:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T05:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.5
332899,Wasdale Gardens 12,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,12.62
332899,Wasdale Gardens 12,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.62
332899,Wasdale Gardens 12,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,1.38
332899,Wasdale Gardens 12,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.5
332899,Wasdale Gardens 12,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.38
332899,Wasdale Gardens 12,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
332899,Wasdale Gardens 12,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.44
332899,Wasdale Gardens 12,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.56
332899,Wasdale Gardens 12,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95615
332899,Wasdale Gardens 12,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91855
332899,Wasdale Gardens 12,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89456
332899,Wasdale Gardens 12,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-13T05:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T05:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,31.12
332899,Wasdale Gardens 12,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,31.25
332899,Wasdale Gardens 12,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.12
332899,Wasdale Gardens 12,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,32.25
332899,Wasdale Gardens 12,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,32.5
332899,Wasdale Gardens 12,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.38
332899,Wasdale Gardens 12,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,30.5
332899,Wasdale Gardens 12,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,30.75
332899,Wasdale Gardens 12,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.62
332899,Wasdale Gardens 12,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
332899,Wasdale Gardens 12,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
332899,Wasdale Gardens 12,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
332899,Wasdale Gardens 12,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.66
332899,Wasdale Gardens 12,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
332899,Wasdale Gardens 12,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
332899,Wasdale Gardens 12,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
332899,Wasdale Gardens 12,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
332899,Wasdale Gardens 12,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
332899,Wasdale Gardens 12,2024-01-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-13T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T05:50:00.000+00:00,busbar,,L3 Current (Min),A,44.25
332899,Wasdale Gardens 12,2024-01-13T05:50:00.000+00:00,busbar,,L3 Current (Max),A,44.5
332899,Wasdale Gardens 12,2024-01-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.38
332899,Wasdale Gardens 12,2024-01-13T05:50:00.000+00:00,busbar,,L2 Current (Min),A,47.12
332899,Wasdale Gardens 12,2024-01-13T05:50:00.000+00:00,busbar,,L2 Current (Max),A,47.25
332899,Wasdale Gardens 12,2024-01-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.25
332899,Wasdale Gardens 12,2024-01-13T05:50:00.000+00:00,busbar,,L1 Current (Min),A,73.38
332899,Wasdale Gardens 12,2024-01-13T05:50:00.000+00:00,busbar,,L1 Current (Max),A,73.62
332899,Wasdale Gardens 12,2024-01-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
332899,Wasdale Gardens 12,2024-01-13T05:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T05:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-140.18
332899,Wasdale Gardens 12,2024-01-13T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,90.06
332899,Wasdale Gardens 12,2024-01-13T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.31
332899,Wasdale Gardens 12,2024-01-13T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-13T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-13T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.72876
332899,Wasdale Gardens 12,2024-01-13T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.00221
332899,Wasdale Gardens 12,2024-01-13T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88089
332899,Wasdale Gardens 12,2024-01-13T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-13T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-13T05:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T05:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T05:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,23.75
332899,Wasdale Gardens 12,2024-01-13T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,24.0
332899,Wasdale Gardens 12,2024-01-13T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.88
332899,Wasdale Gardens 12,2024-01-13T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,12.25
332899,Wasdale Gardens 12,2024-01-13T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,12.38
332899,Wasdale Gardens 12,2024-01-13T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.25
332899,Wasdale Gardens 12,2024-01-13T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,19.38
332899,Wasdale Gardens 12,2024-01-13T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,19.5
332899,Wasdale Gardens 12,2024-01-13T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.38
332899,Wasdale Gardens 12,2024-01-13T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.56
332899,Wasdale Gardens 12,2024-01-13T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-39.07
332899,Wasdale Gardens 12,2024-01-13T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.44
332899,Wasdale Gardens 12,2024-01-13T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7901
332899,Wasdale Gardens 12,2024-01-13T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.74746
332899,Wasdale Gardens 12,2024-01-13T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84784
332899,Wasdale Gardens 12,2024-01-13T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-13T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-13T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-13T05:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T05:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T05:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
