Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-13T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,17.75
332899,Wasdale Gardens 12,2024-01-13T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,17.75
332899,Wasdale Gardens 12,2024-01-13T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.75
332899,Wasdale Gardens 12,2024-01-13T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
332899,Wasdale Gardens 12,2024-01-13T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,8.88
332899,Wasdale Gardens 12,2024-01-13T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
332899,Wasdale Gardens 12,2024-01-13T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,22.5
332899,Wasdale Gardens 12,2024-01-13T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,22.75
332899,Wasdale Gardens 12,2024-01-13T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.62
332899,Wasdale Gardens 12,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-78.69
332899,Wasdale Gardens 12,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.44
332899,Wasdale Gardens 12,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.0
332899,Wasdale Gardens 12,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.13747
332899,Wasdale Gardens 12,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88986
332899,Wasdale Gardens 12,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83374
332899,Wasdale Gardens 12,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T05:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T05:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T05:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
332899,Wasdale Gardens 12,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,12.5
332899,Wasdale Gardens 12,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.38
332899,Wasdale Gardens 12,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,1.38
332899,Wasdale Gardens 12,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.5
332899,Wasdale Gardens 12,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.38
332899,Wasdale Gardens 12,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.63
332899,Wasdale Gardens 12,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.56
332899,Wasdale Gardens 12,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.87
332899,Wasdale Gardens 12,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9447
332899,Wasdale Gardens 12,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87063
332899,Wasdale Gardens 12,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.7893
332899,Wasdale Gardens 12,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-13T05:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T05:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,27.5
332899,Wasdale Gardens 12,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,28.12
332899,Wasdale Gardens 12,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.88
332899,Wasdale Gardens 12,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,20.75
332899,Wasdale Gardens 12,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,20.88
332899,Wasdale Gardens 12,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.75
332899,Wasdale Gardens 12,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,25.38
332899,Wasdale Gardens 12,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,25.75
332899,Wasdale Gardens 12,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
332899,Wasdale Gardens 12,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.92
332899,Wasdale Gardens 12,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
332899,Wasdale Gardens 12,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
332899,Wasdale Gardens 12,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.69
332899,Wasdale Gardens 12,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
332899,Wasdale Gardens 12,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
332899,Wasdale Gardens 12,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.16
332899,Wasdale Gardens 12,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
332899,Wasdale Gardens 12,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
332899,Wasdale Gardens 12,2024-01-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-13T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T05:40:00.000+00:00,busbar,,L3 Current (Min),A,41.75
332899,Wasdale Gardens 12,2024-01-13T05:40:00.000+00:00,busbar,,L3 Current (Max),A,42.12
332899,Wasdale Gardens 12,2024-01-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
332899,Wasdale Gardens 12,2024-01-13T05:40:00.000+00:00,busbar,,L2 Current (Min),A,38.88
332899,Wasdale Gardens 12,2024-01-13T05:40:00.000+00:00,busbar,,L2 Current (Max),A,39.12
332899,Wasdale Gardens 12,2024-01-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
332899,Wasdale Gardens 12,2024-01-13T05:40:00.000+00:00,busbar,,L1 Current (Min),A,68.38
332899,Wasdale Gardens 12,2024-01-13T05:40:00.000+00:00,busbar,,L1 Current (Max),A,68.88
332899,Wasdale Gardens 12,2024-01-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.62
332899,Wasdale Gardens 12,2024-01-13T05:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T05:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-138.5
332899,Wasdale Gardens 12,2024-01-13T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,100.06
332899,Wasdale Gardens 12,2024-01-13T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.56
332899,Wasdale Gardens 12,2024-01-13T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-13T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-13T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.72158
332899,Wasdale Gardens 12,2024-01-13T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.16628
332899,Wasdale Gardens 12,2024-01-13T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84378
332899,Wasdale Gardens 12,2024-01-13T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-13T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-13T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-13T05:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T05:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T05:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,23.62
332899,Wasdale Gardens 12,2024-01-13T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,23.88
332899,Wasdale Gardens 12,2024-01-13T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.75
332899,Wasdale Gardens 12,2024-01-13T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,18.0
332899,Wasdale Gardens 12,2024-01-13T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,18.5
332899,Wasdale Gardens 12,2024-01-13T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.12
332899,Wasdale Gardens 12,2024-01-13T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,18.38
332899,Wasdale Gardens 12,2024-01-13T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,18.62
332899,Wasdale Gardens 12,2024-01-13T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
332899,Wasdale Gardens 12,2024-01-13T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-37.94
332899,Wasdale Gardens 12,2024-01-13T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.06
332899,Wasdale Gardens 12,2024-01-13T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.0
332899,Wasdale Gardens 12,2024-01-13T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.74398
332899,Wasdale Gardens 12,2024-01-13T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.7763
332899,Wasdale Gardens 12,2024-01-13T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87167
332899,Wasdale Gardens 12,2024-01-13T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-13T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-13T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-13T05:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T05:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T05:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.5
332899,Wasdale Gardens 12,2024-01-13T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,19.5
332899,Wasdale Gardens 12,2024-01-13T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
332899,Wasdale Gardens 12,2024-01-13T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
332899,Wasdale Gardens 12,2024-01-13T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,9.25
332899,Wasdale Gardens 12,2024-01-13T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
332899,Wasdale Gardens 12,2024-01-13T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,22.62
332899,Wasdale Gardens 12,2024-01-13T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,22.88
332899,Wasdale Gardens 12,2024-01-13T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.75
332899,Wasdale Gardens 12,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-64.13
332899,Wasdale Gardens 12,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.25
332899,Wasdale Gardens 12,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.87
332899,Wasdale Gardens 12,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.40566
332899,Wasdale Gardens 12,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88992
332899,Wasdale Gardens 12,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88717
332899,Wasdale Gardens 12,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T05:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T05:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T05:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.38
332899,Wasdale Gardens 12,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
332899,Wasdale Gardens 12,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.38
332899,Wasdale Gardens 12,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.38
332899,Wasdale Gardens 12,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,12.5
332899,Wasdale Gardens 12,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.38
332899,Wasdale Gardens 12,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,1.5
332899,Wasdale Gardens 12,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.5
332899,Wasdale Gardens 12,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
332899,Wasdale Gardens 12,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
332899,Wasdale Gardens 12,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.56
332899,Wasdale Gardens 12,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.75
332899,Wasdale Gardens 12,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98041
332899,Wasdale Gardens 12,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85425
332899,Wasdale Gardens 12,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89401
332899,Wasdale Gardens 12,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-13T05:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T05:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,55.88
332899,Wasdale Gardens 12,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,56.12
332899,Wasdale Gardens 12,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.0
332899,Wasdale Gardens 12,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,20.5
332899,Wasdale Gardens 12,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,20.88
332899,Wasdale Gardens 12,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.75
332899,Wasdale Gardens 12,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,29.88
332899,Wasdale Gardens 12,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,30.0
332899,Wasdale Gardens 12,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.88
332899,Wasdale Gardens 12,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.75
332899,Wasdale Gardens 12,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
332899,Wasdale Gardens 12,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
332899,Wasdale Gardens 12,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.72
332899,Wasdale Gardens 12,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.88
332899,Wasdale Gardens 12,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
332899,Wasdale Gardens 12,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.14
332899,Wasdale Gardens 12,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
332899,Wasdale Gardens 12,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
332899,Wasdale Gardens 12,2024-01-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-13T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T05:30:00.000+00:00,busbar,,L3 Current (Min),A,65.88
332899,Wasdale Gardens 12,2024-01-13T05:30:00.000+00:00,busbar,,L3 Current (Max),A,66.12
332899,Wasdale Gardens 12,2024-01-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
332899,Wasdale Gardens 12,2024-01-13T05:30:00.000+00:00,busbar,,L2 Current (Min),A,35.62
332899,Wasdale Gardens 12,2024-01-13T05:30:00.000+00:00,busbar,,L2 Current (Max),A,36.0
332899,Wasdale Gardens 12,2024-01-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.88
332899,Wasdale Gardens 12,2024-01-13T05:30:00.000+00:00,busbar,,L1 Current (Min),A,72.25
332899,Wasdale Gardens 12,2024-01-13T05:30:00.000+00:00,busbar,,L1 Current (Max),A,72.75
332899,Wasdale Gardens 12,2024-01-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
332899,Wasdale Gardens 12,2024-01-13T05:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T05:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-144.62
332899,Wasdale Gardens 12,2024-01-13T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,93.62
332899,Wasdale Gardens 12,2024-01-13T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.0
332899,Wasdale Gardens 12,2024-01-13T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-13T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.77118
332899,Wasdale Gardens 12,2024-01-13T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.06508
332899,Wasdale Gardens 12,2024-01-13T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87033
332899,Wasdale Gardens 12,2024-01-13T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-13T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-13T05:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T05:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T05:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,20.25
332899,Wasdale Gardens 12,2024-01-13T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,20.38
332899,Wasdale Gardens 12,2024-01-13T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.38
332899,Wasdale Gardens 12,2024-01-13T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,12.62
332899,Wasdale Gardens 12,2024-01-13T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,12.75
332899,Wasdale Gardens 12,2024-01-13T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.62
332899,Wasdale Gardens 12,2024-01-13T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,18.88
332899,Wasdale Gardens 12,2024-01-13T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,19.12
332899,Wasdale Gardens 12,2024-01-13T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.12
332899,Wasdale Gardens 12,2024-01-13T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-42.62
332899,Wasdale Gardens 12,2024-01-13T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.06
332899,Wasdale Gardens 12,2024-01-13T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.0
332899,Wasdale Gardens 12,2024-01-13T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.67919
332899,Wasdale Gardens 12,2024-01-13T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.7977
332899,Wasdale Gardens 12,2024-01-13T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87927
332899,Wasdale Gardens 12,2024-01-13T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-13T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-13T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-13T05:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T05:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T05:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,18.0
332899,Wasdale Gardens 12,2024-01-13T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,18.12
332899,Wasdale Gardens 12,2024-01-13T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
332899,Wasdale Gardens 12,2024-01-13T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.25
332899,Wasdale Gardens 12,2024-01-13T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,9.25
332899,Wasdale Gardens 12,2024-01-13T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
332899,Wasdale Gardens 12,2024-01-13T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,22.5
332899,Wasdale Gardens 12,2024-01-13T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,22.5
332899,Wasdale Gardens 12,2024-01-13T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
332899,Wasdale Gardens 12,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-82.13
332899,Wasdale Gardens 12,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.62
332899,Wasdale Gardens 12,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.12
332899,Wasdale Gardens 12,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.1657
332899,Wasdale Gardens 12,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85977
332899,Wasdale Gardens 12,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81732
332899,Wasdale Gardens 12,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T05:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T05:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T05:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
332899,Wasdale Gardens 12,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,12.38
332899,Wasdale Gardens 12,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.38
332899,Wasdale Gardens 12,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,1.38
332899,Wasdale Gardens 12,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.38
332899,Wasdale Gardens 12,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.38
332899,Wasdale Gardens 12,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.06
332899,Wasdale Gardens 12,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.18
332899,Wasdale Gardens 12,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.19
332899,Wasdale Gardens 12,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97052
332899,Wasdale Gardens 12,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89252
332899,Wasdale Gardens 12,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81988
332899,Wasdale Gardens 12,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-13T05:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T05:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,46.88
332899,Wasdale Gardens 12,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,47.0
332899,Wasdale Gardens 12,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
332899,Wasdale Gardens 12,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.88
332899,Wasdale Gardens 12,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,22.12
332899,Wasdale Gardens 12,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
332899,Wasdale Gardens 12,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,25.12
332899,Wasdale Gardens 12,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,25.25
332899,Wasdale Gardens 12,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.25
332899,Wasdale Gardens 12,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.23
332899,Wasdale Gardens 12,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
332899,Wasdale Gardens 12,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
332899,Wasdale Gardens 12,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.92
332899,Wasdale Gardens 12,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.97
332899,Wasdale Gardens 12,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
332899,Wasdale Gardens 12,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.33
332899,Wasdale Gardens 12,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
332899,Wasdale Gardens 12,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
332899,Wasdale Gardens 12,2024-01-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-13T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T05:20:00.000+00:00,busbar,,L3 Current (Min),A,56.0
332899,Wasdale Gardens 12,2024-01-13T05:20:00.000+00:00,busbar,,L3 Current (Max),A,56.12
332899,Wasdale Gardens 12,2024-01-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.12
332899,Wasdale Gardens 12,2024-01-13T05:20:00.000+00:00,busbar,,L2 Current (Min),A,39.75
332899,Wasdale Gardens 12,2024-01-13T05:20:00.000+00:00,busbar,,L2 Current (Max),A,40.12
332899,Wasdale Gardens 12,2024-01-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.88
332899,Wasdale Gardens 12,2024-01-13T05:20:00.000+00:00,busbar,,L1 Current (Min),A,67.75
332899,Wasdale Gardens 12,2024-01-13T05:20:00.000+00:00,busbar,,L1 Current (Max),A,68.12
332899,Wasdale Gardens 12,2024-01-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
332899,Wasdale Gardens 12,2024-01-13T05:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T05:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-139.06
332899,Wasdale Gardens 12,2024-01-13T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,100.88
332899,Wasdale Gardens 12,2024-01-13T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.44
332899,Wasdale Gardens 12,2024-01-13T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-13T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.71218
332899,Wasdale Gardens 12,2024-01-13T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.18355
332899,Wasdale Gardens 12,2024-01-13T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88333
332899,Wasdale Gardens 12,2024-01-13T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-13T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-13T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-13T05:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T05:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T05:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,21.62
332899,Wasdale Gardens 12,2024-01-13T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,21.62
332899,Wasdale Gardens 12,2024-01-13T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.62
332899,Wasdale Gardens 12,2024-01-13T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,18.12
332899,Wasdale Gardens 12,2024-01-13T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,18.12
332899,Wasdale Gardens 12,2024-01-13T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.12
332899,Wasdale Gardens 12,2024-01-13T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,19.5
332899,Wasdale Gardens 12,2024-01-13T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,19.62
332899,Wasdale Gardens 12,2024-01-13T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
332899,Wasdale Gardens 12,2024-01-13T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-43.31
332899,Wasdale Gardens 12,2024-01-13T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-37.87
332899,Wasdale Gardens 12,2024-01-13T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.88
332899,Wasdale Gardens 12,2024-01-13T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.66702
332899,Wasdale Gardens 12,2024-01-13T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.75119
332899,Wasdale Gardens 12,2024-01-13T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8472
332899,Wasdale Gardens 12,2024-01-13T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-13T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-13T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-13T05:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T05:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T05:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,17.25
332899,Wasdale Gardens 12,2024-01-13T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.25
332899,Wasdale Gardens 12,2024-01-13T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.25
332899,Wasdale Gardens 12,2024-01-13T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
332899,Wasdale Gardens 12,2024-01-13T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,8.75
332899,Wasdale Gardens 12,2024-01-13T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
332899,Wasdale Gardens 12,2024-01-13T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,22.0
332899,Wasdale Gardens 12,2024-01-13T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,22.0
332899,Wasdale Gardens 12,2024-01-13T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
332899,Wasdale Gardens 12,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-78.81
332899,Wasdale Gardens 12,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.12
332899,Wasdale Gardens 12,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.56
332899,Wasdale Gardens 12,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.1967
332899,Wasdale Gardens 12,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86938
332899,Wasdale Gardens 12,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.72567
332899,Wasdale Gardens 12,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T05:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T05:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T05:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.38
332899,Wasdale Gardens 12,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,12.5
332899,Wasdale Gardens 12,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.38
332899,Wasdale Gardens 12,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,1.5
332899,Wasdale Gardens 12,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
332899,Wasdale Gardens 12,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.94
332899,Wasdale Gardens 12,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.06
332899,Wasdale Gardens 12,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.94
332899,Wasdale Gardens 12,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87533
332899,Wasdale Gardens 12,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85037
332899,Wasdale Gardens 12,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85949
332899,Wasdale Gardens 12,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-13T05:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T05:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,22.0
332899,Wasdale Gardens 12,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,22.12
332899,Wasdale Gardens 12,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
332899,Wasdale Gardens 12,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.62
332899,Wasdale Gardens 12,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,21.62
332899,Wasdale Gardens 12,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.62
332899,Wasdale Gardens 12,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,27.75
332899,Wasdale Gardens 12,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,27.88
332899,Wasdale Gardens 12,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.75
332899,Wasdale Gardens 12,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.17
332899,Wasdale Gardens 12,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
332899,Wasdale Gardens 12,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
332899,Wasdale Gardens 12,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.78
332899,Wasdale Gardens 12,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
332899,Wasdale Gardens 12,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
332899,Wasdale Gardens 12,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.2
332899,Wasdale Gardens 12,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
332899,Wasdale Gardens 12,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
332899,Wasdale Gardens 12,2024-01-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-13T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T05:10:00.000+00:00,busbar,,L3 Current (Min),A,40.88
332899,Wasdale Gardens 12,2024-01-13T05:10:00.000+00:00,busbar,,L3 Current (Max),A,41.0
332899,Wasdale Gardens 12,2024-01-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
332899,Wasdale Gardens 12,2024-01-13T05:10:00.000+00:00,busbar,,L2 Current (Min),A,35.38
332899,Wasdale Gardens 12,2024-01-13T05:10:00.000+00:00,busbar,,L2 Current (Max),A,35.38
332899,Wasdale Gardens 12,2024-01-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.38
332899,Wasdale Gardens 12,2024-01-13T05:10:00.000+00:00,busbar,,L1 Current (Min),A,70.38
332899,Wasdale Gardens 12,2024-01-13T05:10:00.000+00:00,busbar,,L1 Current (Max),A,70.75
332899,Wasdale Gardens 12,2024-01-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.62
332899,Wasdale Gardens 12,2024-01-13T05:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T05:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-141.69
332899,Wasdale Gardens 12,2024-01-13T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,84.31
332899,Wasdale Gardens 12,2024-01-13T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.88
332899,Wasdale Gardens 12,2024-01-13T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-13T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.73584
332899,Wasdale Gardens 12,2024-01-13T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.09349
332899,Wasdale Gardens 12,2024-01-13T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87518
332899,Wasdale Gardens 12,2024-01-13T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-13T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-13T05:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T05:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T05:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,20.62
332899,Wasdale Gardens 12,2024-01-13T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,20.75
332899,Wasdale Gardens 12,2024-01-13T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.62
332899,Wasdale Gardens 12,2024-01-13T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.38
332899,Wasdale Gardens 12,2024-01-13T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,11.62
332899,Wasdale Gardens 12,2024-01-13T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
332899,Wasdale Gardens 12,2024-01-13T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,19.5
332899,Wasdale Gardens 12,2024-01-13T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,19.75
332899,Wasdale Gardens 12,2024-01-13T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.62
332899,Wasdale Gardens 12,2024-01-13T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-40.19
