Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-13T03:50:00.000+00:00,busbar,,L1 Current (Max),A,76.0
332899,Wasdale Gardens 12,2024-01-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.75
332899,Wasdale Gardens 12,2024-01-13T03:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T03:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-139.06
332899,Wasdale Gardens 12,2024-01-13T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,97.75
332899,Wasdale Gardens 12,2024-01-13T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.38
332899,Wasdale Gardens 12,2024-01-13T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-13T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-13T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.72485
332899,Wasdale Gardens 12,2024-01-13T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.13051
332899,Wasdale Gardens 12,2024-01-13T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88513
332899,Wasdale Gardens 12,2024-01-13T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-13T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-13T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-13T03:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T03:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T03:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,24.75
332899,Wasdale Gardens 12,2024-01-13T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,24.88
332899,Wasdale Gardens 12,2024-01-13T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.75
332899,Wasdale Gardens 12,2024-01-13T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,18.5
332899,Wasdale Gardens 12,2024-01-13T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,18.5
332899,Wasdale Gardens 12,2024-01-13T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
332899,Wasdale Gardens 12,2024-01-13T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,19.62
332899,Wasdale Gardens 12,2024-01-13T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,19.75
332899,Wasdale Gardens 12,2024-01-13T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.75
332899,Wasdale Gardens 12,2024-01-13T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-41.37
332899,Wasdale Gardens 12,2024-01-13T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-48.12
332899,Wasdale Gardens 12,2024-01-13T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.12
332899,Wasdale Gardens 12,2024-01-13T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.69857
332899,Wasdale Gardens 12,2024-01-13T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.62869
332899,Wasdale Gardens 12,2024-01-13T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84704
332899,Wasdale Gardens 12,2024-01-13T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-13T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-13T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-13T03:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T03:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T03:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,17.0
332899,Wasdale Gardens 12,2024-01-13T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,17.12
332899,Wasdale Gardens 12,2024-01-13T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
332899,Wasdale Gardens 12,2024-01-13T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
332899,Wasdale Gardens 12,2024-01-13T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,8.62
332899,Wasdale Gardens 12,2024-01-13T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
332899,Wasdale Gardens 12,2024-01-13T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,22.25
332899,Wasdale Gardens 12,2024-01-13T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,22.38
332899,Wasdale Gardens 12,2024-01-13T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.25
332899,Wasdale Gardens 12,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-64.31
332899,Wasdale Gardens 12,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.88
332899,Wasdale Gardens 12,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.19
332899,Wasdale Gardens 12,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.38811
332899,Wasdale Gardens 12,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88635
332899,Wasdale Gardens 12,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95645
332899,Wasdale Gardens 12,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-13T03:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T03:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T03:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
332899,Wasdale Gardens 12,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,12.88
332899,Wasdale Gardens 12,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.88
332899,Wasdale Gardens 12,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,2.25
332899,Wasdale Gardens 12,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,2.25
332899,Wasdale Gardens 12,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.25
332899,Wasdale Gardens 12,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.5
332899,Wasdale Gardens 12,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.75
332899,Wasdale Gardens 12,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.62
332899,Wasdale Gardens 12,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90533
332899,Wasdale Gardens 12,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86722
332899,Wasdale Gardens 12,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87063
332899,Wasdale Gardens 12,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-13T03:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T03:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,22.25
332899,Wasdale Gardens 12,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,22.38
332899,Wasdale Gardens 12,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.38
332899,Wasdale Gardens 12,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,23.0
332899,Wasdale Gardens 12,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,23.25
332899,Wasdale Gardens 12,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.12
332899,Wasdale Gardens 12,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.88
332899,Wasdale Gardens 12,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,29.0
332899,Wasdale Gardens 12,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
332899,Wasdale Gardens 12,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.19
332899,Wasdale Gardens 12,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.2
332899,Wasdale Gardens 12,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
332899,Wasdale Gardens 12,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.97
332899,Wasdale Gardens 12,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.98
332899,Wasdale Gardens 12,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
332899,Wasdale Gardens 12,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.39
332899,Wasdale Gardens 12,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.41
332899,Wasdale Gardens 12,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
332899,Wasdale Gardens 12,2024-01-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-13T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T03:40:00.000+00:00,busbar,,L3 Current (Min),A,40.0
332899,Wasdale Gardens 12,2024-01-13T03:40:00.000+00:00,busbar,,L3 Current (Max),A,40.25
332899,Wasdale Gardens 12,2024-01-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.12
332899,Wasdale Gardens 12,2024-01-13T03:40:00.000+00:00,busbar,,L2 Current (Min),A,37.75
332899,Wasdale Gardens 12,2024-01-13T03:40:00.000+00:00,busbar,,L2 Current (Max),A,37.88
332899,Wasdale Gardens 12,2024-01-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.75
332899,Wasdale Gardens 12,2024-01-13T03:40:00.000+00:00,busbar,,L1 Current (Min),A,72.75
332899,Wasdale Gardens 12,2024-01-13T03:40:00.000+00:00,busbar,,L1 Current (Max),A,73.0
332899,Wasdale Gardens 12,2024-01-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.88
332899,Wasdale Gardens 12,2024-01-13T03:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T03:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-142.0
332899,Wasdale Gardens 12,2024-01-13T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,91.56
332899,Wasdale Gardens 12,2024-01-13T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.19
332899,Wasdale Gardens 12,2024-01-13T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-13T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.73974
332899,Wasdale Gardens 12,2024-01-13T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.02748
332899,Wasdale Gardens 12,2024-01-13T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98938
332899,Wasdale Gardens 12,2024-01-13T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-13T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-13T03:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T03:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T03:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,22.12
332899,Wasdale Gardens 12,2024-01-13T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,22.38
332899,Wasdale Gardens 12,2024-01-13T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.25
332899,Wasdale Gardens 12,2024-01-13T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,12.75
332899,Wasdale Gardens 12,2024-01-13T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,12.88
332899,Wasdale Gardens 12,2024-01-13T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.88
332899,Wasdale Gardens 12,2024-01-13T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,59.62
332899,Wasdale Gardens 12,2024-01-13T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,59.75
332899,Wasdale Gardens 12,2024-01-13T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,59.75
332899,Wasdale Gardens 12,2024-01-13T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.13
332899,Wasdale Gardens 12,2024-01-13T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-48.5
332899,Wasdale Gardens 12,2024-01-13T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.62
332899,Wasdale Gardens 12,2024-01-13T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82431
332899,Wasdale Gardens 12,2024-01-13T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.61791
332899,Wasdale Gardens 12,2024-01-13T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84222
332899,Wasdale Gardens 12,2024-01-13T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-13T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-13T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-13T03:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T03:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T03:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,21.25
332899,Wasdale Gardens 12,2024-01-13T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,21.5
332899,Wasdale Gardens 12,2024-01-13T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.38
332899,Wasdale Gardens 12,2024-01-13T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
332899,Wasdale Gardens 12,2024-01-13T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,8.88
332899,Wasdale Gardens 12,2024-01-13T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
332899,Wasdale Gardens 12,2024-01-13T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,22.0
332899,Wasdale Gardens 12,2024-01-13T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,22.25
332899,Wasdale Gardens 12,2024-01-13T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.12
332899,Wasdale Gardens 12,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-81.19
332899,Wasdale Gardens 12,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.69
332899,Wasdale Gardens 12,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.69
332899,Wasdale Gardens 12,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.15605
332899,Wasdale Gardens 12,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9155
332899,Wasdale Gardens 12,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83951
332899,Wasdale Gardens 12,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T03:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T03:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T03:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.38
332899,Wasdale Gardens 12,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,13.5
332899,Wasdale Gardens 12,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
332899,Wasdale Gardens 12,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.31
332899,Wasdale Gardens 12,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.81
332899,Wasdale Gardens 12,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.19
332899,Wasdale Gardens 12,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93512
332899,Wasdale Gardens 12,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86712
332899,Wasdale Gardens 12,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84994
332899,Wasdale Gardens 12,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-13T03:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T03:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,29.12
332899,Wasdale Gardens 12,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,29.12
332899,Wasdale Gardens 12,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.12
332899,Wasdale Gardens 12,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,24.38
332899,Wasdale Gardens 12,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,24.62
332899,Wasdale Gardens 12,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
332899,Wasdale Gardens 12,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,25.5
332899,Wasdale Gardens 12,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,25.88
332899,Wasdale Gardens 12,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.62
332899,Wasdale Gardens 12,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.73
332899,Wasdale Gardens 12,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.77
332899,Wasdale Gardens 12,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
332899,Wasdale Gardens 12,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.64
332899,Wasdale Gardens 12,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.69
332899,Wasdale Gardens 12,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
332899,Wasdale Gardens 12,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.84
332899,Wasdale Gardens 12,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.89
332899,Wasdale Gardens 12,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
332899,Wasdale Gardens 12,2024-01-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332899,Wasdale Gardens 12,2024-01-13T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T03:30:00.000+00:00,busbar,,L3 Current (Min),A,46.0
332899,Wasdale Gardens 12,2024-01-13T03:30:00.000+00:00,busbar,,L3 Current (Max),A,46.25
332899,Wasdale Gardens 12,2024-01-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.12
332899,Wasdale Gardens 12,2024-01-13T03:30:00.000+00:00,busbar,,L2 Current (Min),A,42.5
332899,Wasdale Gardens 12,2024-01-13T03:30:00.000+00:00,busbar,,L2 Current (Max),A,42.75
332899,Wasdale Gardens 12,2024-01-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.62
332899,Wasdale Gardens 12,2024-01-13T03:30:00.000+00:00,busbar,,L1 Current (Min),A,106.62
332899,Wasdale Gardens 12,2024-01-13T03:30:00.000+00:00,busbar,,L1 Current (Max),A,107.0
332899,Wasdale Gardens 12,2024-01-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.75
332899,Wasdale Gardens 12,2024-01-13T03:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T03:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-142.88
332899,Wasdale Gardens 12,2024-01-13T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,99.56
332899,Wasdale Gardens 12,2024-01-13T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.69
332899,Wasdale Gardens 12,2024-01-13T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-13T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.72772
332899,Wasdale Gardens 12,2024-01-13T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.16378
332899,Wasdale Gardens 12,2024-01-13T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98468
332899,Wasdale Gardens 12,2024-01-13T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-13T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-13T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-13T03:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T03:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T03:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,18.38
332899,Wasdale Gardens 12,2024-01-13T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,18.38
332899,Wasdale Gardens 12,2024-01-13T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.38
332899,Wasdale Gardens 12,2024-01-13T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,19.5
332899,Wasdale Gardens 12,2024-01-13T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,19.5
332899,Wasdale Gardens 12,2024-01-13T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
332899,Wasdale Gardens 12,2024-01-13T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,61.75
332899,Wasdale Gardens 12,2024-01-13T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,61.75
332899,Wasdale Gardens 12,2024-01-13T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,61.75
332899,Wasdale Gardens 12,2024-01-13T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.31
332899,Wasdale Gardens 12,2024-01-13T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-40.69
332899,Wasdale Gardens 12,2024-01-13T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.94
332899,Wasdale Gardens 12,2024-01-13T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80291
332899,Wasdale Gardens 12,2024-01-13T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.71429
332899,Wasdale Gardens 12,2024-01-13T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95514
332899,Wasdale Gardens 12,2024-01-13T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-13T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-13T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-13T03:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T03:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T03:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.12
332899,Wasdale Gardens 12,2024-01-13T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,20.12
332899,Wasdale Gardens 12,2024-01-13T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.12
332899,Wasdale Gardens 12,2024-01-13T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
332899,Wasdale Gardens 12,2024-01-13T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,9.0
332899,Wasdale Gardens 12,2024-01-13T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
332899,Wasdale Gardens 12,2024-01-13T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,31.88
332899,Wasdale Gardens 12,2024-01-13T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,31.88
332899,Wasdale Gardens 12,2024-01-13T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.88
332899,Wasdale Gardens 12,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-76.62
332899,Wasdale Gardens 12,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.75
332899,Wasdale Gardens 12,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.44
332899,Wasdale Gardens 12,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.22954
332899,Wasdale Gardens 12,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9003
332899,Wasdale Gardens 12,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8573
332899,Wasdale Gardens 12,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T03:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T03:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T03:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
332899,Wasdale Gardens 12,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,13.12
332899,Wasdale Gardens 12,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
332899,Wasdale Gardens 12,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,1.5
332899,Wasdale Gardens 12,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.5
332899,Wasdale Gardens 12,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
332899,Wasdale Gardens 12,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.19
332899,Wasdale Gardens 12,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.0
332899,Wasdale Gardens 12,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.19
332899,Wasdale Gardens 12,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8901
332899,Wasdale Gardens 12,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87637
332899,Wasdale Gardens 12,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81534
332899,Wasdale Gardens 12,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-13T03:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T03:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,23.12
332899,Wasdale Gardens 12,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,23.25
332899,Wasdale Gardens 12,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.25
332899,Wasdale Gardens 12,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,26.5
332899,Wasdale Gardens 12,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,26.62
332899,Wasdale Gardens 12,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
332899,Wasdale Gardens 12,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,26.0
332899,Wasdale Gardens 12,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,26.38
332899,Wasdale Gardens 12,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.12
332899,Wasdale Gardens 12,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.34
332899,Wasdale Gardens 12,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.38
332899,Wasdale Gardens 12,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
332899,Wasdale Gardens 12,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.16
332899,Wasdale Gardens 12,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.17
332899,Wasdale Gardens 12,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
332899,Wasdale Gardens 12,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.39
332899,Wasdale Gardens 12,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.41
332899,Wasdale Gardens 12,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
332899,Wasdale Gardens 12,2024-01-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
332899,Wasdale Gardens 12,2024-01-13T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T03:20:00.000+00:00,busbar,,L3 Current (Min),A,41.38
332899,Wasdale Gardens 12,2024-01-13T03:20:00.000+00:00,busbar,,L3 Current (Max),A,41.62
332899,Wasdale Gardens 12,2024-01-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
332899,Wasdale Gardens 12,2024-01-13T03:20:00.000+00:00,busbar,,L2 Current (Min),A,41.62
332899,Wasdale Gardens 12,2024-01-13T03:20:00.000+00:00,busbar,,L2 Current (Max),A,41.62
332899,Wasdale Gardens 12,2024-01-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.62
332899,Wasdale Gardens 12,2024-01-13T03:20:00.000+00:00,busbar,,L1 Current (Min),A,119.25
332899,Wasdale Gardens 12,2024-01-13T03:20:00.000+00:00,busbar,,L1 Current (Max),A,119.75
332899,Wasdale Gardens 12,2024-01-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
332899,Wasdale Gardens 12,2024-01-13T03:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T03:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-140.56
332899,Wasdale Gardens 12,2024-01-13T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,88.87
332899,Wasdale Gardens 12,2024-01-13T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.31
332899,Wasdale Gardens 12,2024-01-13T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-13T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.72296
332899,Wasdale Gardens 12,2024-01-13T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.00975
332899,Wasdale Gardens 12,2024-01-13T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88128
332899,Wasdale Gardens 12,2024-01-13T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-13T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-13T03:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T03:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T03:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,21.12
332899,Wasdale Gardens 12,2024-01-13T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,21.5
332899,Wasdale Gardens 12,2024-01-13T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.25
332899,Wasdale Gardens 12,2024-01-13T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,14.25
332899,Wasdale Gardens 12,2024-01-13T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,14.38
332899,Wasdale Gardens 12,2024-01-13T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.38
332899,Wasdale Gardens 12,2024-01-13T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,20.38
332899,Wasdale Gardens 12,2024-01-13T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,20.38
332899,Wasdale Gardens 12,2024-01-13T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.38
332899,Wasdale Gardens 12,2024-01-13T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.44
332899,Wasdale Gardens 12,2024-01-13T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-41.31
332899,Wasdale Gardens 12,2024-01-13T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.63
332899,Wasdale Gardens 12,2024-01-13T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81515
332899,Wasdale Gardens 12,2024-01-13T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.70462
332899,Wasdale Gardens 12,2024-01-13T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9512
332899,Wasdale Gardens 12,2024-01-13T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-13T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-13T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-13T03:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T03:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T03:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,20.75
332899,Wasdale Gardens 12,2024-01-13T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,20.88
332899,Wasdale Gardens 12,2024-01-13T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.75
332899,Wasdale Gardens 12,2024-01-13T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
332899,Wasdale Gardens 12,2024-01-13T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,8.88
332899,Wasdale Gardens 12,2024-01-13T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
332899,Wasdale Gardens 12,2024-01-13T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,31.62
332899,Wasdale Gardens 12,2024-01-13T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,31.75
332899,Wasdale Gardens 12,2024-01-13T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.75
332899,Wasdale Gardens 12,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-65.56
332899,Wasdale Gardens 12,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.25
332899,Wasdale Gardens 12,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.94
332899,Wasdale Gardens 12,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.3879
332899,Wasdale Gardens 12,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88934
332899,Wasdale Gardens 12,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90225
332899,Wasdale Gardens 12,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T03:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T03:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T03:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.5
332899,Wasdale Gardens 12,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,12.62
332899,Wasdale Gardens 12,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.62
332899,Wasdale Gardens 12,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.0
332899,Wasdale Gardens 12,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.81
332899,Wasdale Gardens 12,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.32
332899,Wasdale Gardens 12,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90411
332899,Wasdale Gardens 12,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88919
332899,Wasdale Gardens 12,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84219
332899,Wasdale Gardens 12,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-13T03:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T03:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,23.25
332899,Wasdale Gardens 12,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,24.0
332899,Wasdale Gardens 12,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.62
332899,Wasdale Gardens 12,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,25.12
332899,Wasdale Gardens 12,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,29.0
332899,Wasdale Gardens 12,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.62
332899,Wasdale Gardens 12,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,25.5
332899,Wasdale Gardens 12,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,26.0
332899,Wasdale Gardens 12,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.75
332899,Wasdale Gardens 12,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.11
332899,Wasdale Gardens 12,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.17
332899,Wasdale Gardens 12,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
332899,Wasdale Gardens 12,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.88
332899,Wasdale Gardens 12,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.91
332899,Wasdale Gardens 12,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
332899,Wasdale Gardens 12,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.3
332899,Wasdale Gardens 12,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.33
