Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
332899,Wasdale Gardens 12,2024-01-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-13T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T03:10:00.000+00:00,busbar,,L3 Current (Min),A,42.25
332899,Wasdale Gardens 12,2024-01-13T03:10:00.000+00:00,busbar,,L3 Current (Max),A,42.75
332899,Wasdale Gardens 12,2024-01-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
332899,Wasdale Gardens 12,2024-01-13T03:10:00.000+00:00,busbar,,L2 Current (Min),A,43.25
332899,Wasdale Gardens 12,2024-01-13T03:10:00.000+00:00,busbar,,L2 Current (Max),A,47.38
332899,Wasdale Gardens 12,2024-01-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
332899,Wasdale Gardens 12,2024-01-13T03:10:00.000+00:00,busbar,,L1 Current (Min),A,78.75
332899,Wasdale Gardens 12,2024-01-13T03:10:00.000+00:00,busbar,,L1 Current (Max),A,79.12
332899,Wasdale Gardens 12,2024-01-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
332899,Wasdale Gardens 12,2024-01-13T03:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T03:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-137.25
332899,Wasdale Gardens 12,2024-01-13T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,94.31
332899,Wasdale Gardens 12,2024-01-13T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.0
332899,Wasdale Gardens 12,2024-01-13T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-13T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-13T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.70813
332899,Wasdale Gardens 12,2024-01-13T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.07945
332899,Wasdale Gardens 12,2024-01-13T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89987
332899,Wasdale Gardens 12,2024-01-13T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-13T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-13T03:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T03:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T03:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,26.75
332899,Wasdale Gardens 12,2024-01-13T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,27.0
332899,Wasdale Gardens 12,2024-01-13T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.88
332899,Wasdale Gardens 12,2024-01-13T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,19.25
332899,Wasdale Gardens 12,2024-01-13T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,19.25
332899,Wasdale Gardens 12,2024-01-13T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.25
332899,Wasdale Gardens 12,2024-01-13T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,20.5
332899,Wasdale Gardens 12,2024-01-13T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,21.0
332899,Wasdale Gardens 12,2024-01-13T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.75
332899,Wasdale Gardens 12,2024-01-13T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.94
332899,Wasdale Gardens 12,2024-01-13T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-43.31
332899,Wasdale Gardens 12,2024-01-13T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.69
332899,Wasdale Gardens 12,2024-01-13T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83719
332899,Wasdale Gardens 12,2024-01-13T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.68289
332899,Wasdale Gardens 12,2024-01-13T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89438
332899,Wasdale Gardens 12,2024-01-13T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-13T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-13T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-13T03:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T03:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T03:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,24.0
332899,Wasdale Gardens 12,2024-01-13T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,24.12
332899,Wasdale Gardens 12,2024-01-13T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
332899,Wasdale Gardens 12,2024-01-13T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
332899,Wasdale Gardens 12,2024-01-13T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,8.75
332899,Wasdale Gardens 12,2024-01-13T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
332899,Wasdale Gardens 12,2024-01-13T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,23.5
332899,Wasdale Gardens 12,2024-01-13T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,23.5
332899,Wasdale Gardens 12,2024-01-13T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
332899,Wasdale Gardens 12,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-67.81
332899,Wasdale Gardens 12,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.94
332899,Wasdale Gardens 12,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.38
332899,Wasdale Gardens 12,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.36324
332899,Wasdale Gardens 12,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86477
332899,Wasdale Gardens 12,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82931
332899,Wasdale Gardens 12,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T03:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T03:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T03:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.62
332899,Wasdale Gardens 12,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,12.62
332899,Wasdale Gardens 12,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.62
332899,Wasdale Gardens 12,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,1.38
332899,Wasdale Gardens 12,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,1.5
332899,Wasdale Gardens 12,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.38
332899,Wasdale Gardens 12,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.94
332899,Wasdale Gardens 12,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.19
332899,Wasdale Gardens 12,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.44
332899,Wasdale Gardens 12,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9086
332899,Wasdale Gardens 12,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91565
332899,Wasdale Gardens 12,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81411
332899,Wasdale Gardens 12,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-13T03:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T03:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,27.0
332899,Wasdale Gardens 12,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,27.25
332899,Wasdale Gardens 12,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.12
332899,Wasdale Gardens 12,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.62
332899,Wasdale Gardens 12,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,29.75
332899,Wasdale Gardens 12,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.75
332899,Wasdale Gardens 12,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,27.38
332899,Wasdale Gardens 12,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,27.75
332899,Wasdale Gardens 12,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.62
332899,Wasdale Gardens 12,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.42
332899,Wasdale Gardens 12,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.44
332899,Wasdale Gardens 12,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
332899,Wasdale Gardens 12,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.19
332899,Wasdale Gardens 12,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.2
332899,Wasdale Gardens 12,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
332899,Wasdale Gardens 12,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.67
332899,Wasdale Gardens 12,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.69
332899,Wasdale Gardens 12,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
332899,Wasdale Gardens 12,2024-01-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-13T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T03:00:00.000+00:00,busbar,,L3 Current (Min),A,50.0
332899,Wasdale Gardens 12,2024-01-13T03:00:00.000+00:00,busbar,,L3 Current (Max),A,50.12
332899,Wasdale Gardens 12,2024-01-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
332899,Wasdale Gardens 12,2024-01-13T03:00:00.000+00:00,busbar,,L2 Current (Min),A,45.38
332899,Wasdale Gardens 12,2024-01-13T03:00:00.000+00:00,busbar,,L2 Current (Max),A,45.75
332899,Wasdale Gardens 12,2024-01-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.62
332899,Wasdale Gardens 12,2024-01-13T03:00:00.000+00:00,busbar,,L1 Current (Min),A,72.25
332899,Wasdale Gardens 12,2024-01-13T03:00:00.000+00:00,busbar,,L1 Current (Max),A,73.12
332899,Wasdale Gardens 12,2024-01-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.88
332899,Wasdale Gardens 12,2024-01-13T03:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T03:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-134.19
332899,Wasdale Gardens 12,2024-01-13T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,101.75
332899,Wasdale Gardens 12,2024-01-13T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.44
332899,Wasdale Gardens 12,2024-01-13T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-13T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-13T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.6762
332899,Wasdale Gardens 12,2024-01-13T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.19823
332899,Wasdale Gardens 12,2024-01-13T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90521
332899,Wasdale Gardens 12,2024-01-13T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-13T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-13T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-13T02:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T02:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T02:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,29.62
332899,Wasdale Gardens 12,2024-01-13T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,29.88
332899,Wasdale Gardens 12,2024-01-13T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.75
332899,Wasdale Gardens 12,2024-01-13T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,21.62
332899,Wasdale Gardens 12,2024-01-13T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,21.88
332899,Wasdale Gardens 12,2024-01-13T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.75
332899,Wasdale Gardens 12,2024-01-13T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,23.12
332899,Wasdale Gardens 12,2024-01-13T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,23.25
332899,Wasdale Gardens 12,2024-01-13T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.25
332899,Wasdale Gardens 12,2024-01-13T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.88
332899,Wasdale Gardens 12,2024-01-13T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-37.87
332899,Wasdale Gardens 12,2024-01-13T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.94
332899,Wasdale Gardens 12,2024-01-13T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84552
332899,Wasdale Gardens 12,2024-01-13T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.74325
332899,Wasdale Gardens 12,2024-01-13T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83438
332899,Wasdale Gardens 12,2024-01-13T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-13T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-13T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-13T02:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T02:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T02:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,23.62
332899,Wasdale Gardens 12,2024-01-13T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,23.75
332899,Wasdale Gardens 12,2024-01-13T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.75
332899,Wasdale Gardens 12,2024-01-13T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
332899,Wasdale Gardens 12,2024-01-13T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,9.12
332899,Wasdale Gardens 12,2024-01-13T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
332899,Wasdale Gardens 12,2024-01-13T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,22.25
332899,Wasdale Gardens 12,2024-01-13T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,22.5
332899,Wasdale Gardens 12,2024-01-13T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.25
332899,Wasdale Gardens 12,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-80.06
332899,Wasdale Gardens 12,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.0
332899,Wasdale Gardens 12,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.44
332899,Wasdale Gardens 12,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.15001
332899,Wasdale Gardens 12,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89496
332899,Wasdale Gardens 12,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79818
332899,Wasdale Gardens 12,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T02:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T02:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T02:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.88
332899,Wasdale Gardens 12,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,14.0
332899,Wasdale Gardens 12,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.88
332899,Wasdale Gardens 12,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,1.38
332899,Wasdale Gardens 12,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.38
332899,Wasdale Gardens 12,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.38
332899,Wasdale Gardens 12,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.88
332899,Wasdale Gardens 12,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.69
332899,Wasdale Gardens 12,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.31
332899,Wasdale Gardens 12,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87982
332899,Wasdale Gardens 12,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95932
332899,Wasdale Gardens 12,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78528
332899,Wasdale Gardens 12,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-13T02:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T02:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.62
332899,Wasdale Gardens 12,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,23.62
332899,Wasdale Gardens 12,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.62
332899,Wasdale Gardens 12,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,37.75
332899,Wasdale Gardens 12,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,38.12
332899,Wasdale Gardens 12,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.88
332899,Wasdale Gardens 12,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,25.88
332899,Wasdale Gardens 12,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,26.25
332899,Wasdale Gardens 12,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.25
332899,Wasdale Gardens 12,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.94
332899,Wasdale Gardens 12,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
332899,Wasdale Gardens 12,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
332899,Wasdale Gardens 12,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.66
332899,Wasdale Gardens 12,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.7
332899,Wasdale Gardens 12,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
332899,Wasdale Gardens 12,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.33
332899,Wasdale Gardens 12,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.38
332899,Wasdale Gardens 12,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
332899,Wasdale Gardens 12,2024-01-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-13T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T02:50:00.000+00:00,busbar,,L3 Current (Min),A,49.38
332899,Wasdale Gardens 12,2024-01-13T02:50:00.000+00:00,busbar,,L3 Current (Max),A,49.62
332899,Wasdale Gardens 12,2024-01-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
332899,Wasdale Gardens 12,2024-01-13T02:50:00.000+00:00,busbar,,L2 Current (Min),A,53.62
332899,Wasdale Gardens 12,2024-01-13T02:50:00.000+00:00,busbar,,L2 Current (Max),A,54.12
332899,Wasdale Gardens 12,2024-01-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.88
332899,Wasdale Gardens 12,2024-01-13T02:50:00.000+00:00,busbar,,L1 Current (Min),A,72.25
332899,Wasdale Gardens 12,2024-01-13T02:50:00.000+00:00,busbar,,L1 Current (Max),A,72.62
332899,Wasdale Gardens 12,2024-01-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
332899,Wasdale Gardens 12,2024-01-13T02:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T02:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-136.69
332899,Wasdale Gardens 12,2024-01-13T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,108.44
332899,Wasdale Gardens 12,2024-01-13T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.81
332899,Wasdale Gardens 12,2024-01-13T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-13T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-13T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.69177
332899,Wasdale Gardens 12,2024-01-13T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.31997
332899,Wasdale Gardens 12,2024-01-13T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93002
332899,Wasdale Gardens 12,2024-01-13T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-13T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-13T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-13T02:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T02:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T02:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,26.0
332899,Wasdale Gardens 12,2024-01-13T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,26.0
332899,Wasdale Gardens 12,2024-01-13T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
332899,Wasdale Gardens 12,2024-01-13T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,29.5
332899,Wasdale Gardens 12,2024-01-13T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,29.62
332899,Wasdale Gardens 12,2024-01-13T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
332899,Wasdale Gardens 12,2024-01-13T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,24.38
332899,Wasdale Gardens 12,2024-01-13T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,24.5
332899,Wasdale Gardens 12,2024-01-13T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.38
332899,Wasdale Gardens 12,2024-01-13T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.25
332899,Wasdale Gardens 12,2024-01-13T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.94
332899,Wasdale Gardens 12,2024-01-13T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.37
332899,Wasdale Gardens 12,2024-01-13T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8392
332899,Wasdale Gardens 12,2024-01-13T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.74246
332899,Wasdale Gardens 12,2024-01-13T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81543
332899,Wasdale Gardens 12,2024-01-13T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-13T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-13T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-13T02:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T02:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T02:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,24.5
332899,Wasdale Gardens 12,2024-01-13T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,24.62
332899,Wasdale Gardens 12,2024-01-13T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.62
332899,Wasdale Gardens 12,2024-01-13T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.75
332899,Wasdale Gardens 12,2024-01-13T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,9.88
332899,Wasdale Gardens 12,2024-01-13T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
332899,Wasdale Gardens 12,2024-01-13T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,22.25
332899,Wasdale Gardens 12,2024-01-13T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,22.5
332899,Wasdale Gardens 12,2024-01-13T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.38
332899,Wasdale Gardens 12,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-82.37
332899,Wasdale Gardens 12,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.12
332899,Wasdale Gardens 12,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-39.0
332899,Wasdale Gardens 12,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.15261
332899,Wasdale Gardens 12,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90253
332899,Wasdale Gardens 12,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.71032
332899,Wasdale Gardens 12,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T02:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T02:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T02:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
332899,Wasdale Gardens 12,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,13.12
332899,Wasdale Gardens 12,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.12
332899,Wasdale Gardens 12,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,1.38
332899,Wasdale Gardens 12,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.5
332899,Wasdale Gardens 12,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.38
332899,Wasdale Gardens 12,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.19
332899,Wasdale Gardens 12,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.0
332899,Wasdale Gardens 12,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.56
332899,Wasdale Gardens 12,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92319
332899,Wasdale Gardens 12,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95297
332899,Wasdale Gardens 12,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84884
332899,Wasdale Gardens 12,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-13T02:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T02:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,28.75
332899,Wasdale Gardens 12,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,29.0
332899,Wasdale Gardens 12,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.75
332899,Wasdale Gardens 12,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,38.5
332899,Wasdale Gardens 12,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,38.88
332899,Wasdale Gardens 12,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.75
332899,Wasdale Gardens 12,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,29.62
332899,Wasdale Gardens 12,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,29.75
332899,Wasdale Gardens 12,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.62
332899,Wasdale Gardens 12,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.8
332899,Wasdale Gardens 12,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.83
332899,Wasdale Gardens 12,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
332899,Wasdale Gardens 12,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.56
332899,Wasdale Gardens 12,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.61
332899,Wasdale Gardens 12,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
332899,Wasdale Gardens 12,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.22
332899,Wasdale Gardens 12,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.23
332899,Wasdale Gardens 12,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
332899,Wasdale Gardens 12,2024-01-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
332899,Wasdale Gardens 12,2024-01-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-13T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T02:40:00.000+00:00,busbar,,L3 Current (Min),A,51.38
332899,Wasdale Gardens 12,2024-01-13T02:40:00.000+00:00,busbar,,L3 Current (Max),A,51.38
332899,Wasdale Gardens 12,2024-01-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.38
332899,Wasdale Gardens 12,2024-01-13T02:40:00.000+00:00,busbar,,L2 Current (Min),A,50.12
332899,Wasdale Gardens 12,2024-01-13T02:40:00.000+00:00,busbar,,L2 Current (Max),A,50.38
332899,Wasdale Gardens 12,2024-01-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.38
332899,Wasdale Gardens 12,2024-01-13T02:40:00.000+00:00,busbar,,L1 Current (Min),A,77.0
332899,Wasdale Gardens 12,2024-01-13T02:40:00.000+00:00,busbar,,L1 Current (Max),A,77.0
332899,Wasdale Gardens 12,2024-01-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
332899,Wasdale Gardens 12,2024-01-13T02:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T02:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-136.75
332899,Wasdale Gardens 12,2024-01-13T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,105.56
332899,Wasdale Gardens 12,2024-01-13T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.94
332899,Wasdale Gardens 12,2024-01-13T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-13T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-13T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.69631
332899,Wasdale Gardens 12,2024-01-13T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.25533
332899,Wasdale Gardens 12,2024-01-13T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9133
332899,Wasdale Gardens 12,2024-01-13T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-13T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-13T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-13T02:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T02:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T02:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,25.75
332899,Wasdale Gardens 12,2024-01-13T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,25.88
332899,Wasdale Gardens 12,2024-01-13T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.88
332899,Wasdale Gardens 12,2024-01-13T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,23.38
332899,Wasdale Gardens 12,2024-01-13T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,23.5
332899,Wasdale Gardens 12,2024-01-13T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.38
332899,Wasdale Gardens 12,2024-01-13T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,23.62
332899,Wasdale Gardens 12,2024-01-13T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,23.62
332899,Wasdale Gardens 12,2024-01-13T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.62
332899,Wasdale Gardens 12,2024-01-13T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.88
332899,Wasdale Gardens 12,2024-01-13T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-38.69
332899,Wasdale Gardens 12,2024-01-13T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.94
332899,Wasdale Gardens 12,2024-01-13T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87073
332899,Wasdale Gardens 12,2024-01-13T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.7326
332899,Wasdale Gardens 12,2024-01-13T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88046
332899,Wasdale Gardens 12,2024-01-13T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-13T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-13T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-13T02:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T02:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T02:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,25.62
332899,Wasdale Gardens 12,2024-01-13T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,25.75
332899,Wasdale Gardens 12,2024-01-13T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.75
332899,Wasdale Gardens 12,2024-01-13T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.0
332899,Wasdale Gardens 12,2024-01-13T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,10.12
332899,Wasdale Gardens 12,2024-01-13T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
332899,Wasdale Gardens 12,2024-01-13T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,23.0
332899,Wasdale Gardens 12,2024-01-13T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,23.25
332899,Wasdale Gardens 12,2024-01-13T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.12
332899,Wasdale Gardens 12,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-82.87
332899,Wasdale Gardens 12,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.62
332899,Wasdale Gardens 12,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-40.0
332899,Wasdale Gardens 12,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.14318
332899,Wasdale Gardens 12,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88531
332899,Wasdale Gardens 12,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.72702
332899,Wasdale Gardens 12,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T02:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T02:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T02:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
332899,Wasdale Gardens 12,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,13.25
332899,Wasdale Gardens 12,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.12
332899,Wasdale Gardens 12,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.12
332899,Wasdale Gardens 12,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.0
332899,Wasdale Gardens 12,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.06
332899,Wasdale Gardens 12,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85306
332899,Wasdale Gardens 12,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93945
332899,Wasdale Gardens 12,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79376
332899,Wasdale Gardens 12,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-13T02:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T02:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
