Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,24.12
332899,Wasdale Gardens 12,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,24.25
332899,Wasdale Gardens 12,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.25
332899,Wasdale Gardens 12,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,38.62
332899,Wasdale Gardens 12,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,39.12
332899,Wasdale Gardens 12,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.88
332899,Wasdale Gardens 12,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,27.12
332899,Wasdale Gardens 12,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,27.62
332899,Wasdale Gardens 12,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
332899,Wasdale Gardens 12,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.27
332899,Wasdale Gardens 12,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.31
332899,Wasdale Gardens 12,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
332899,Wasdale Gardens 12,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.03
332899,Wasdale Gardens 12,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.05
332899,Wasdale Gardens 12,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
332899,Wasdale Gardens 12,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.55
332899,Wasdale Gardens 12,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.56
332899,Wasdale Gardens 12,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
332899,Wasdale Gardens 12,2024-01-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-13T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T02:30:00.000+00:00,busbar,,L3 Current (Min),A,49.38
332899,Wasdale Gardens 12,2024-01-13T02:30:00.000+00:00,busbar,,L3 Current (Max),A,49.5
332899,Wasdale Gardens 12,2024-01-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
332899,Wasdale Gardens 12,2024-01-13T02:30:00.000+00:00,busbar,,L2 Current (Min),A,52.12
332899,Wasdale Gardens 12,2024-01-13T02:30:00.000+00:00,busbar,,L2 Current (Max),A,53.0
332899,Wasdale Gardens 12,2024-01-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
332899,Wasdale Gardens 12,2024-01-13T02:30:00.000+00:00,busbar,,L1 Current (Min),A,74.62
332899,Wasdale Gardens 12,2024-01-13T02:30:00.000+00:00,busbar,,L1 Current (Max),A,75.25
332899,Wasdale Gardens 12,2024-01-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.12
332899,Wasdale Gardens 12,2024-01-13T02:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T02:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-128.93
332899,Wasdale Gardens 12,2024-01-13T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,108.69
332899,Wasdale Gardens 12,2024-01-13T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.25
332899,Wasdale Gardens 12,2024-01-13T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-13T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-13T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.61172
332899,Wasdale Gardens 12,2024-01-13T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.31655
332899,Wasdale Gardens 12,2024-01-13T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95245
332899,Wasdale Gardens 12,2024-01-13T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-13T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-13T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-13T02:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T02:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T02:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,33.5
332899,Wasdale Gardens 12,2024-01-13T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,33.5
332899,Wasdale Gardens 12,2024-01-13T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.5
332899,Wasdale Gardens 12,2024-01-13T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,29.0
332899,Wasdale Gardens 12,2024-01-13T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,29.12
332899,Wasdale Gardens 12,2024-01-13T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.12
332899,Wasdale Gardens 12,2024-01-13T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,25.38
332899,Wasdale Gardens 12,2024-01-13T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,25.75
332899,Wasdale Gardens 12,2024-01-13T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
332899,Wasdale Gardens 12,2024-01-13T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.19
332899,Wasdale Gardens 12,2024-01-13T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.44
332899,Wasdale Gardens 12,2024-01-13T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.81
332899,Wasdale Gardens 12,2024-01-13T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83593
332899,Wasdale Gardens 12,2024-01-13T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78924
332899,Wasdale Gardens 12,2024-01-13T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92181
332899,Wasdale Gardens 12,2024-01-13T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-13T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-13T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-13T02:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T02:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T02:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,24.62
332899,Wasdale Gardens 12,2024-01-13T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,24.75
332899,Wasdale Gardens 12,2024-01-13T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.75
332899,Wasdale Gardens 12,2024-01-13T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.0
332899,Wasdale Gardens 12,2024-01-13T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,11.12
332899,Wasdale Gardens 12,2024-01-13T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
332899,Wasdale Gardens 12,2024-01-13T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,24.0
332899,Wasdale Gardens 12,2024-01-13T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,24.12
332899,Wasdale Gardens 12,2024-01-13T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
332899,Wasdale Gardens 12,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-66.75
332899,Wasdale Gardens 12,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.38
332899,Wasdale Gardens 12,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.5
332899,Wasdale Gardens 12,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.36019
332899,Wasdale Gardens 12,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88486
332899,Wasdale Gardens 12,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84875
332899,Wasdale Gardens 12,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T02:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T02:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T02:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,1.5
332899,Wasdale Gardens 12,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
332899,Wasdale Gardens 12,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,13.25
332899,Wasdale Gardens 12,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.25
332899,Wasdale Gardens 12,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,1.5
332899,Wasdale Gardens 12,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.5
332899,Wasdale Gardens 12,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.81
332899,Wasdale Gardens 12,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.19
332899,Wasdale Gardens 12,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87137
332899,Wasdale Gardens 12,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94531
332899,Wasdale Gardens 12,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81671
332899,Wasdale Gardens 12,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-13T02:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T02:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,23.75
332899,Wasdale Gardens 12,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,24.0
332899,Wasdale Gardens 12,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.88
332899,Wasdale Gardens 12,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,38.38
332899,Wasdale Gardens 12,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,39.0
332899,Wasdale Gardens 12,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.75
332899,Wasdale Gardens 12,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,25.88
332899,Wasdale Gardens 12,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,26.5
332899,Wasdale Gardens 12,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.25
332899,Wasdale Gardens 12,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.03
332899,Wasdale Gardens 12,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.08
332899,Wasdale Gardens 12,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
332899,Wasdale Gardens 12,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.59
332899,Wasdale Gardens 12,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.64
332899,Wasdale Gardens 12,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
332899,Wasdale Gardens 12,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.23
332899,Wasdale Gardens 12,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.25
332899,Wasdale Gardens 12,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
332899,Wasdale Gardens 12,2024-01-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
332899,Wasdale Gardens 12,2024-01-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-13T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T02:20:00.000+00:00,busbar,,L3 Current (Min),A,54.5
332899,Wasdale Gardens 12,2024-01-13T02:20:00.000+00:00,busbar,,L3 Current (Max),A,54.62
332899,Wasdale Gardens 12,2024-01-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.62
332899,Wasdale Gardens 12,2024-01-13T02:20:00.000+00:00,busbar,,L2 Current (Min),A,50.88
332899,Wasdale Gardens 12,2024-01-13T02:20:00.000+00:00,busbar,,L2 Current (Max),A,51.62
332899,Wasdale Gardens 12,2024-01-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.38
332899,Wasdale Gardens 12,2024-01-13T02:20:00.000+00:00,busbar,,L1 Current (Min),A,76.12
332899,Wasdale Gardens 12,2024-01-13T02:20:00.000+00:00,busbar,,L1 Current (Max),A,76.25
332899,Wasdale Gardens 12,2024-01-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.12
332899,Wasdale Gardens 12,2024-01-13T02:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T02:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-128.13
332899,Wasdale Gardens 12,2024-01-13T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,90.75
332899,Wasdale Gardens 12,2024-01-13T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.75
332899,Wasdale Gardens 12,2024-01-13T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-13T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-13T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.60616
332899,Wasdale Gardens 12,2024-01-13T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.01357
332899,Wasdale Gardens 12,2024-01-13T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91736
332899,Wasdale Gardens 12,2024-01-13T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-13T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-13T02:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T02:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T02:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,37.0
332899,Wasdale Gardens 12,2024-01-13T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,37.25
332899,Wasdale Gardens 12,2024-01-13T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.25
332899,Wasdale Gardens 12,2024-01-13T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,14.12
332899,Wasdale Gardens 12,2024-01-13T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,14.25
332899,Wasdale Gardens 12,2024-01-13T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.25
332899,Wasdale Gardens 12,2024-01-13T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,23.12
332899,Wasdale Gardens 12,2024-01-13T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,23.5
332899,Wasdale Gardens 12,2024-01-13T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.38
332899,Wasdale Gardens 12,2024-01-13T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.19
332899,Wasdale Gardens 12,2024-01-13T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-42.88
332899,Wasdale Gardens 12,2024-01-13T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.31
332899,Wasdale Gardens 12,2024-01-13T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85861
332899,Wasdale Gardens 12,2024-01-13T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.6846
332899,Wasdale Gardens 12,2024-01-13T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93918
332899,Wasdale Gardens 12,2024-01-13T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-13T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-13T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-13T02:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T02:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T02:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,26.38
332899,Wasdale Gardens 12,2024-01-13T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,26.38
332899,Wasdale Gardens 12,2024-01-13T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.38
332899,Wasdale Gardens 12,2024-01-13T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.75
332899,Wasdale Gardens 12,2024-01-13T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,9.88
332899,Wasdale Gardens 12,2024-01-13T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.88
332899,Wasdale Gardens 12,2024-01-13T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,25.0
332899,Wasdale Gardens 12,2024-01-13T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,25.12
332899,Wasdale Gardens 12,2024-01-13T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.12
332899,Wasdale Gardens 12,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-82.75
332899,Wasdale Gardens 12,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.31
332899,Wasdale Gardens 12,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.06
332899,Wasdale Gardens 12,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.13143
332899,Wasdale Gardens 12,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89306
332899,Wasdale Gardens 12,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90469
332899,Wasdale Gardens 12,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T02:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T02:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T02:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.62
332899,Wasdale Gardens 12,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,12.75
332899,Wasdale Gardens 12,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.75
332899,Wasdale Gardens 12,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,2.0
332899,Wasdale Gardens 12,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,2.0
332899,Wasdale Gardens 12,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
332899,Wasdale Gardens 12,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.0
332899,Wasdale Gardens 12,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.81
332899,Wasdale Gardens 12,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.25
332899,Wasdale Gardens 12,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9317
332899,Wasdale Gardens 12,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94427
332899,Wasdale Gardens 12,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84485
332899,Wasdale Gardens 12,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-13T02:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T02:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,30.5
332899,Wasdale Gardens 12,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,30.5
332899,Wasdale Gardens 12,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
332899,Wasdale Gardens 12,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,36.0
332899,Wasdale Gardens 12,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,36.12
332899,Wasdale Gardens 12,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.12
332899,Wasdale Gardens 12,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,30.0
332899,Wasdale Gardens 12,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,30.12
332899,Wasdale Gardens 12,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
332899,Wasdale Gardens 12,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.75
332899,Wasdale Gardens 12,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.78
332899,Wasdale Gardens 12,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
332899,Wasdale Gardens 12,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.23
332899,Wasdale Gardens 12,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.27
332899,Wasdale Gardens 12,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
332899,Wasdale Gardens 12,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.84
332899,Wasdale Gardens 12,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.92
332899,Wasdale Gardens 12,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
332899,Wasdale Gardens 12,2024-01-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
332899,Wasdale Gardens 12,2024-01-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-13T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T02:10:00.000+00:00,busbar,,L3 Current (Min),A,59.88
332899,Wasdale Gardens 12,2024-01-13T02:10:00.000+00:00,busbar,,L3 Current (Max),A,60.12
332899,Wasdale Gardens 12,2024-01-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
332899,Wasdale Gardens 12,2024-01-13T02:10:00.000+00:00,busbar,,L2 Current (Min),A,54.75
332899,Wasdale Gardens 12,2024-01-13T02:10:00.000+00:00,busbar,,L2 Current (Max),A,55.25
332899,Wasdale Gardens 12,2024-01-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.12
332899,Wasdale Gardens 12,2024-01-13T02:10:00.000+00:00,busbar,,L1 Current (Min),A,79.88
332899,Wasdale Gardens 12,2024-01-13T02:10:00.000+00:00,busbar,,L1 Current (Max),A,80.0
332899,Wasdale Gardens 12,2024-01-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
332899,Wasdale Gardens 12,2024-01-13T02:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T02:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-133.31
332899,Wasdale Gardens 12,2024-01-13T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,105.5
332899,Wasdale Gardens 12,2024-01-13T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.5
332899,Wasdale Gardens 12,2024-01-13T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-13T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-13T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.65759
332899,Wasdale Gardens 12,2024-01-13T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.26296
332899,Wasdale Gardens 12,2024-01-13T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92215
332899,Wasdale Gardens 12,2024-01-13T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-13T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-13T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-13T02:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T02:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T02:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,26.38
332899,Wasdale Gardens 12,2024-01-13T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,26.5
332899,Wasdale Gardens 12,2024-01-13T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.38
332899,Wasdale Gardens 12,2024-01-13T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,21.75
332899,Wasdale Gardens 12,2024-01-13T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,21.75
332899,Wasdale Gardens 12,2024-01-13T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.75
332899,Wasdale Gardens 12,2024-01-13T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,24.25
332899,Wasdale Gardens 12,2024-01-13T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,24.38
332899,Wasdale Gardens 12,2024-01-13T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.38
332899,Wasdale Gardens 12,2024-01-13T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.06
332899,Wasdale Gardens 12,2024-01-13T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-44.0
332899,Wasdale Gardens 12,2024-01-13T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.19
332899,Wasdale Gardens 12,2024-01-13T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81903
332899,Wasdale Gardens 12,2024-01-13T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.67343
332899,Wasdale Gardens 12,2024-01-13T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96072
332899,Wasdale Gardens 12,2024-01-13T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-13T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-13T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-13T02:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T02:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T02:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.5
332899,Wasdale Gardens 12,2024-01-13T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,21.5
332899,Wasdale Gardens 12,2024-01-13T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
332899,Wasdale Gardens 12,2024-01-13T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.5
332899,Wasdale Gardens 12,2024-01-13T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,9.5
332899,Wasdale Gardens 12,2024-01-13T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
332899,Wasdale Gardens 12,2024-01-13T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,32.75
332899,Wasdale Gardens 12,2024-01-13T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,33.0
332899,Wasdale Gardens 12,2024-01-13T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.88
332899,Wasdale Gardens 12,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-81.56
332899,Wasdale Gardens 12,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.81
332899,Wasdale Gardens 12,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.06
332899,Wasdale Gardens 12,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.17092
332899,Wasdale Gardens 12,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88855
332899,Wasdale Gardens 12,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83917
332899,Wasdale Gardens 12,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T02:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T02:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T02:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
332899,Wasdale Gardens 12,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,13.12
332899,Wasdale Gardens 12,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.12
332899,Wasdale Gardens 12,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,2.0
332899,Wasdale Gardens 12,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,2.12
332899,Wasdale Gardens 12,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
332899,Wasdale Gardens 12,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.44
332899,Wasdale Gardens 12,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.69
332899,Wasdale Gardens 12,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.31
332899,Wasdale Gardens 12,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90463
332899,Wasdale Gardens 12,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93793
332899,Wasdale Gardens 12,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85342
332899,Wasdale Gardens 12,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-13T02:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T02:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,27.0
332899,Wasdale Gardens 12,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,27.38
332899,Wasdale Gardens 12,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.25
332899,Wasdale Gardens 12,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,36.25
332899,Wasdale Gardens 12,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,36.75
332899,Wasdale Gardens 12,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
332899,Wasdale Gardens 12,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,27.25
332899,Wasdale Gardens 12,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,27.38
332899,Wasdale Gardens 12,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.38
332899,Wasdale Gardens 12,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.09
332899,Wasdale Gardens 12,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.11
332899,Wasdale Gardens 12,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
332899,Wasdale Gardens 12,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.78
332899,Wasdale Gardens 12,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.81
332899,Wasdale Gardens 12,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
332899,Wasdale Gardens 12,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.23
332899,Wasdale Gardens 12,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.25
332899,Wasdale Gardens 12,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
332899,Wasdale Gardens 12,2024-01-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-13T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T02:00:00.000+00:00,busbar,,L3 Current (Min),A,49.0
332899,Wasdale Gardens 12,2024-01-13T02:00:00.000+00:00,busbar,,L3 Current (Max),A,49.62
332899,Wasdale Gardens 12,2024-01-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
332899,Wasdale Gardens 12,2024-01-13T02:00:00.000+00:00,busbar,,L2 Current (Min),A,49.25
332899,Wasdale Gardens 12,2024-01-13T02:00:00.000+00:00,busbar,,L2 Current (Max),A,49.88
332899,Wasdale Gardens 12,2024-01-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
332899,Wasdale Gardens 12,2024-01-13T02:00:00.000+00:00,busbar,,L1 Current (Min),A,85.75
332899,Wasdale Gardens 12,2024-01-13T02:00:00.000+00:00,busbar,,L1 Current (Max),A,86.12
332899,Wasdale Gardens 12,2024-01-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
332899,Wasdale Gardens 12,2024-01-13T02:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T02:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-139.94
332899,Wasdale Gardens 12,2024-01-13T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,90.25
332899,Wasdale Gardens 12,2024-01-13T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.94
332899,Wasdale Gardens 12,2024-01-13T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-13T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.716
332899,Wasdale Gardens 12,2024-01-13T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.01042
332899,Wasdale Gardens 12,2024-01-13T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93451
332899,Wasdale Gardens 12,2024-01-13T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-13T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-13T01:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T01:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T01:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,22.38
332899,Wasdale Gardens 12,2024-01-13T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,22.5
332899,Wasdale Gardens 12,2024-01-13T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
332899,Wasdale Gardens 12,2024-01-13T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,15.62
332899,Wasdale Gardens 12,2024-01-13T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,16.0
332899,Wasdale Gardens 12,2024-01-13T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.75
332899,Wasdale Gardens 12,2024-01-13T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,25.12
332899,Wasdale Gardens 12,2024-01-13T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,25.25
332899,Wasdale Gardens 12,2024-01-13T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.12
332899,Wasdale Gardens 12,2024-01-13T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.32
332899,Wasdale Gardens 12,2024-01-13T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-43.56
332899,Wasdale Gardens 12,2024-01-13T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.13
332899,Wasdale Gardens 12,2024-01-13T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85083
332899,Wasdale Gardens 12,2024-01-13T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.67617
332899,Wasdale Gardens 12,2024-01-13T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95682
332899,Wasdale Gardens 12,2024-01-13T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-13T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-13T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-13T01:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T01:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T01:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,23.88
332899,Wasdale Gardens 12,2024-01-13T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,24.0
332899,Wasdale Gardens 12,2024-01-13T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
332899,Wasdale Gardens 12,2024-01-13T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.62
332899,Wasdale Gardens 12,2024-01-13T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,9.62
332899,Wasdale Gardens 12,2024-01-13T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.62
332899,Wasdale Gardens 12,2024-01-13T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,32.5
332899,Wasdale Gardens 12,2024-01-13T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,32.62
332899,Wasdale Gardens 12,2024-01-13T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.62
332899,Wasdale Gardens 12,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-83.44
332899,Wasdale Gardens 12,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.19
332899,Wasdale Gardens 12,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
332899,Wasdale Gardens 12,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.12572
332899,Wasdale Gardens 12,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88562
332899,Wasdale Gardens 12,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96716
332899,Wasdale Gardens 12,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-13T01:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T01:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T01:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
332899,Wasdale Gardens 12,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,13.25
332899,Wasdale Gardens 12,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.25
332899,Wasdale Gardens 12,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,2.75
332899,Wasdale Gardens 12,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,2.88
332899,Wasdale Gardens 12,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.75
332899,Wasdale Gardens 12,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
