Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.25
332899,Wasdale Gardens 12,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.75
332899,Wasdale Gardens 12,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.06
332899,Wasdale Gardens 12,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91199
332899,Wasdale Gardens 12,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93521
332899,Wasdale Gardens 12,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89206
332899,Wasdale Gardens 12,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-13T01:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T01:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,25.88
332899,Wasdale Gardens 12,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,28.75
332899,Wasdale Gardens 12,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.38
332899,Wasdale Gardens 12,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,38.38
332899,Wasdale Gardens 12,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,38.38
332899,Wasdale Gardens 12,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.38
332899,Wasdale Gardens 12,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,34.0
332899,Wasdale Gardens 12,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,34.0
332899,Wasdale Gardens 12,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
332899,Wasdale Gardens 12,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.14
332899,Wasdale Gardens 12,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.16
332899,Wasdale Gardens 12,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
332899,Wasdale Gardens 12,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.86
332899,Wasdale Gardens 12,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.88
332899,Wasdale Gardens 12,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
332899,Wasdale Gardens 12,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.19
332899,Wasdale Gardens 12,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.2
332899,Wasdale Gardens 12,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
332899,Wasdale Gardens 12,2024-01-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-13T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T01:50:00.000+00:00,busbar,,L3 Current (Min),A,47.25
332899,Wasdale Gardens 12,2024-01-13T01:50:00.000+00:00,busbar,,L3 Current (Max),A,49.0
332899,Wasdale Gardens 12,2024-01-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.12
332899,Wasdale Gardens 12,2024-01-13T01:50:00.000+00:00,busbar,,L2 Current (Min),A,57.25
332899,Wasdale Gardens 12,2024-01-13T01:50:00.000+00:00,busbar,,L2 Current (Max),A,57.38
332899,Wasdale Gardens 12,2024-01-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.38
332899,Wasdale Gardens 12,2024-01-13T01:50:00.000+00:00,busbar,,L1 Current (Min),A,94.12
332899,Wasdale Gardens 12,2024-01-13T01:50:00.000+00:00,busbar,,L1 Current (Max),A,94.12
332899,Wasdale Gardens 12,2024-01-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.12
332899,Wasdale Gardens 12,2024-01-13T01:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T01:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-143.75
332899,Wasdale Gardens 12,2024-01-13T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,103.75
332899,Wasdale Gardens 12,2024-01-13T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.07
332899,Wasdale Gardens 12,2024-01-13T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-13T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.75015
332899,Wasdale Gardens 12,2024-01-13T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.22988
332899,Wasdale Gardens 12,2024-01-13T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91336
332899,Wasdale Gardens 12,2024-01-13T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-13T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-13T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-13T01:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T01:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T01:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,22.25
332899,Wasdale Gardens 12,2024-01-13T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,22.5
332899,Wasdale Gardens 12,2024-01-13T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.38
332899,Wasdale Gardens 12,2024-01-13T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,21.75
332899,Wasdale Gardens 12,2024-01-13T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,21.88
332899,Wasdale Gardens 12,2024-01-13T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.75
332899,Wasdale Gardens 12,2024-01-13T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,25.75
332899,Wasdale Gardens 12,2024-01-13T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,26.0
332899,Wasdale Gardens 12,2024-01-13T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.88
332899,Wasdale Gardens 12,2024-01-13T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.06
332899,Wasdale Gardens 12,2024-01-13T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-38.56
332899,Wasdale Gardens 12,2024-01-13T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.69
332899,Wasdale Gardens 12,2024-01-13T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80664
332899,Wasdale Gardens 12,2024-01-13T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.73654
332899,Wasdale Gardens 12,2024-01-13T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97913
332899,Wasdale Gardens 12,2024-01-13T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-13T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-13T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-13T01:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T01:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T01:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,22.12
332899,Wasdale Gardens 12,2024-01-13T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,22.25
332899,Wasdale Gardens 12,2024-01-13T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.12
332899,Wasdale Gardens 12,2024-01-13T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.88
332899,Wasdale Gardens 12,2024-01-13T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,9.88
332899,Wasdale Gardens 12,2024-01-13T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.88
332899,Wasdale Gardens 12,2024-01-13T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,41.5
332899,Wasdale Gardens 12,2024-01-13T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,41.5
332899,Wasdale Gardens 12,2024-01-13T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
332899,Wasdale Gardens 12,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-67.19
332899,Wasdale Gardens 12,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.44
332899,Wasdale Gardens 12,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
332899,Wasdale Gardens 12,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.36706
332899,Wasdale Gardens 12,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86456
332899,Wasdale Gardens 12,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9631
332899,Wasdale Gardens 12,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-13T01:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T01:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T01:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.62
332899,Wasdale Gardens 12,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,12.62
332899,Wasdale Gardens 12,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.62
332899,Wasdale Gardens 12,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,2.62
332899,Wasdale Gardens 12,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,2.62
332899,Wasdale Gardens 12,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.62
332899,Wasdale Gardens 12,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.94
332899,Wasdale Gardens 12,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.63
332899,Wasdale Gardens 12,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.69
332899,Wasdale Gardens 12,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92181
332899,Wasdale Gardens 12,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94134
332899,Wasdale Gardens 12,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88174
332899,Wasdale Gardens 12,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-13T01:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T01:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,30.25
332899,Wasdale Gardens 12,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,30.62
332899,Wasdale Gardens 12,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
332899,Wasdale Gardens 12,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,39.5
332899,Wasdale Gardens 12,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,39.75
332899,Wasdale Gardens 12,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.62
332899,Wasdale Gardens 12,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,27.62
332899,Wasdale Gardens 12,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,28.0
332899,Wasdale Gardens 12,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.75
332899,Wasdale Gardens 12,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.03
332899,Wasdale Gardens 12,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.05
332899,Wasdale Gardens 12,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
332899,Wasdale Gardens 12,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.88
332899,Wasdale Gardens 12,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.91
332899,Wasdale Gardens 12,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
332899,Wasdale Gardens 12,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.12
332899,Wasdale Gardens 12,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.16
332899,Wasdale Gardens 12,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
332899,Wasdale Gardens 12,2024-01-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-13T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T01:40:00.000+00:00,busbar,,L3 Current (Min),A,48.38
332899,Wasdale Gardens 12,2024-01-13T01:40:00.000+00:00,busbar,,L3 Current (Max),A,48.75
332899,Wasdale Gardens 12,2024-01-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.62
332899,Wasdale Gardens 12,2024-01-13T01:40:00.000+00:00,busbar,,L2 Current (Min),A,53.25
332899,Wasdale Gardens 12,2024-01-13T01:40:00.000+00:00,busbar,,L2 Current (Max),A,53.5
332899,Wasdale Gardens 12,2024-01-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.38
332899,Wasdale Gardens 12,2024-01-13T01:40:00.000+00:00,busbar,,L1 Current (Min),A,96.88
332899,Wasdale Gardens 12,2024-01-13T01:40:00.000+00:00,busbar,,L1 Current (Max),A,97.0
332899,Wasdale Gardens 12,2024-01-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.88
332899,Wasdale Gardens 12,2024-01-13T01:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T01:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-136.31
332899,Wasdale Gardens 12,2024-01-13T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,96.12
332899,Wasdale Gardens 12,2024-01-13T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.56
332899,Wasdale Gardens 12,2024-01-13T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-13T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-13T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.67279
332899,Wasdale Gardens 12,2024-01-13T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.09841
332899,Wasdale Gardens 12,2024-01-13T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93313
332899,Wasdale Gardens 12,2024-01-13T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-13T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-13T01:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T01:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T01:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,23.25
332899,Wasdale Gardens 12,2024-01-13T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,23.38
332899,Wasdale Gardens 12,2024-01-13T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.25
332899,Wasdale Gardens 12,2024-01-13T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,15.38
332899,Wasdale Gardens 12,2024-01-13T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,15.5
332899,Wasdale Gardens 12,2024-01-13T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.38
332899,Wasdale Gardens 12,2024-01-13T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,26.88
332899,Wasdale Gardens 12,2024-01-13T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,26.88
332899,Wasdale Gardens 12,2024-01-13T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.88
332899,Wasdale Gardens 12,2024-01-13T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.06
332899,Wasdale Gardens 12,2024-01-13T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.56
332899,Wasdale Gardens 12,2024-01-13T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.69
332899,Wasdale Gardens 12,2024-01-13T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78625
332899,Wasdale Gardens 12,2024-01-13T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.75381
332899,Wasdale Gardens 12,2024-01-13T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88116
332899,Wasdale Gardens 12,2024-01-13T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-13T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-13T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-13T01:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T01:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T01:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.12
332899,Wasdale Gardens 12,2024-01-13T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,20.25
332899,Wasdale Gardens 12,2024-01-13T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.12
332899,Wasdale Gardens 12,2024-01-13T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.0
332899,Wasdale Gardens 12,2024-01-13T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,10.0
332899,Wasdale Gardens 12,2024-01-13T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
332899,Wasdale Gardens 12,2024-01-13T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,24.12
332899,Wasdale Gardens 12,2024-01-13T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,24.25
332899,Wasdale Gardens 12,2024-01-13T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.12
332899,Wasdale Gardens 12,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-65.75
332899,Wasdale Gardens 12,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.25
332899,Wasdale Gardens 12,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.87
332899,Wasdale Gardens 12,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.36278
332899,Wasdale Gardens 12,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88574
332899,Wasdale Gardens 12,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92621
332899,Wasdale Gardens 12,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-13T01:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T01:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T01:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.38
332899,Wasdale Gardens 12,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.38
332899,Wasdale Gardens 12,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.38
332899,Wasdale Gardens 12,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
332899,Wasdale Gardens 12,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,12.88
332899,Wasdale Gardens 12,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.88
332899,Wasdale Gardens 12,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,2.38
332899,Wasdale Gardens 12,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,2.38
332899,Wasdale Gardens 12,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.38
332899,Wasdale Gardens 12,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.94
332899,Wasdale Gardens 12,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.06
332899,Wasdale Gardens 12,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.69
332899,Wasdale Gardens 12,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90497
332899,Wasdale Gardens 12,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96045
332899,Wasdale Gardens 12,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83926
332899,Wasdale Gardens 12,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-13T01:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T01:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,27.25
332899,Wasdale Gardens 12,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,27.38
332899,Wasdale Gardens 12,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.38
332899,Wasdale Gardens 12,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,40.25
332899,Wasdale Gardens 12,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,40.25
332899,Wasdale Gardens 12,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.25
332899,Wasdale Gardens 12,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,28.38
332899,Wasdale Gardens 12,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,28.5
332899,Wasdale Gardens 12,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.38
332899,Wasdale Gardens 12,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.84
332899,Wasdale Gardens 12,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.88
332899,Wasdale Gardens 12,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
332899,Wasdale Gardens 12,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.53
332899,Wasdale Gardens 12,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.53
332899,Wasdale Gardens 12,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
332899,Wasdale Gardens 12,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.19
332899,Wasdale Gardens 12,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.22
332899,Wasdale Gardens 12,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
332899,Wasdale Gardens 12,2024-01-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-13T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T01:30:00.000+00:00,busbar,,L3 Current (Min),A,46.75
332899,Wasdale Gardens 12,2024-01-13T01:30:00.000+00:00,busbar,,L3 Current (Max),A,47.12
332899,Wasdale Gardens 12,2024-01-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
332899,Wasdale Gardens 12,2024-01-13T01:30:00.000+00:00,busbar,,L2 Current (Min),A,58.88
332899,Wasdale Gardens 12,2024-01-13T01:30:00.000+00:00,busbar,,L2 Current (Max),A,58.88
332899,Wasdale Gardens 12,2024-01-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.88
332899,Wasdale Gardens 12,2024-01-13T01:30:00.000+00:00,busbar,,L1 Current (Min),A,81.25
332899,Wasdale Gardens 12,2024-01-13T01:30:00.000+00:00,busbar,,L1 Current (Max),A,81.38
332899,Wasdale Gardens 12,2024-01-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.25
332899,Wasdale Gardens 12,2024-01-13T01:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T01:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-141.44
332899,Wasdale Gardens 12,2024-01-13T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,101.38
332899,Wasdale Gardens 12,2024-01-13T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.94
332899,Wasdale Gardens 12,2024-01-13T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-13T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.72293
332899,Wasdale Gardens 12,2024-01-13T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.19399
332899,Wasdale Gardens 12,2024-01-13T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93143
332899,Wasdale Gardens 12,2024-01-13T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-13T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-13T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-13T01:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T01:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T01:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,22.5
332899,Wasdale Gardens 12,2024-01-13T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,22.5
332899,Wasdale Gardens 12,2024-01-13T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
332899,Wasdale Gardens 12,2024-01-13T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,21.62
332899,Wasdale Gardens 12,2024-01-13T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,22.25
332899,Wasdale Gardens 12,2024-01-13T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.88
332899,Wasdale Gardens 12,2024-01-13T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,27.62
332899,Wasdale Gardens 12,2024-01-13T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,27.88
332899,Wasdale Gardens 12,2024-01-13T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.75
332899,Wasdale Gardens 12,2024-01-13T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.69
332899,Wasdale Gardens 12,2024-01-13T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.81
332899,Wasdale Gardens 12,2024-01-13T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.69
332899,Wasdale Gardens 12,2024-01-13T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78711
332899,Wasdale Gardens 12,2024-01-13T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.75268
332899,Wasdale Gardens 12,2024-01-13T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8837
332899,Wasdale Gardens 12,2024-01-13T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-13T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-13T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-13T01:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T01:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T01:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.38
332899,Wasdale Gardens 12,2024-01-13T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,19.38
332899,Wasdale Gardens 12,2024-01-13T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.38
332899,Wasdale Gardens 12,2024-01-13T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.12
332899,Wasdale Gardens 12,2024-01-13T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,10.12
332899,Wasdale Gardens 12,2024-01-13T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.12
332899,Wasdale Gardens 12,2024-01-13T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,24.25
332899,Wasdale Gardens 12,2024-01-13T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,24.5
332899,Wasdale Gardens 12,2024-01-13T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.38
332899,Wasdale Gardens 12,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-83.63
332899,Wasdale Gardens 12,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.25
332899,Wasdale Gardens 12,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.56
332899,Wasdale Gardens 12,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.13951
332899,Wasdale Gardens 12,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90146
332899,Wasdale Gardens 12,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91208
332899,Wasdale Gardens 12,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T01:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T01:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T01:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.62
332899,Wasdale Gardens 12,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,13.0
332899,Wasdale Gardens 12,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.75
332899,Wasdale Gardens 12,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,2.0
332899,Wasdale Gardens 12,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,2.25
332899,Wasdale Gardens 12,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.12
332899,Wasdale Gardens 12,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.81
332899,Wasdale Gardens 12,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
332899,Wasdale Gardens 12,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.44
332899,Wasdale Gardens 12,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9473
332899,Wasdale Gardens 12,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96051
332899,Wasdale Gardens 12,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90411
332899,Wasdale Gardens 12,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-13T01:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T01:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,33.62
332899,Wasdale Gardens 12,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,33.75
332899,Wasdale Gardens 12,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.62
332899,Wasdale Gardens 12,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,39.62
332899,Wasdale Gardens 12,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,44.0
332899,Wasdale Gardens 12,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
332899,Wasdale Gardens 12,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,33.0
332899,Wasdale Gardens 12,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,33.25
332899,Wasdale Gardens 12,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.12
332899,Wasdale Gardens 12,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.31
332899,Wasdale Gardens 12,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.39
332899,Wasdale Gardens 12,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
332899,Wasdale Gardens 12,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.02
332899,Wasdale Gardens 12,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.03
332899,Wasdale Gardens 12,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
332899,Wasdale Gardens 12,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.59
332899,Wasdale Gardens 12,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.62
332899,Wasdale Gardens 12,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
332899,Wasdale Gardens 12,2024-01-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-13T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T01:20:00.000+00:00,busbar,,L3 Current (Min),A,48.0
332899,Wasdale Gardens 12,2024-01-13T01:20:00.000+00:00,busbar,,L3 Current (Max),A,48.25
332899,Wasdale Gardens 12,2024-01-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.25
332899,Wasdale Gardens 12,2024-01-13T01:20:00.000+00:00,busbar,,L2 Current (Min),A,56.12
332899,Wasdale Gardens 12,2024-01-13T01:20:00.000+00:00,busbar,,L2 Current (Max),A,60.5
332899,Wasdale Gardens 12,2024-01-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
332899,Wasdale Gardens 12,2024-01-13T01:20:00.000+00:00,busbar,,L1 Current (Min),A,87.0
332899,Wasdale Gardens 12,2024-01-13T01:20:00.000+00:00,busbar,,L1 Current (Max),A,87.38
332899,Wasdale Gardens 12,2024-01-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.12
332899,Wasdale Gardens 12,2024-01-13T01:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T01:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-138.12
332899,Wasdale Gardens 12,2024-01-13T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,105.44
332899,Wasdale Gardens 12,2024-01-13T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.75
332899,Wasdale Gardens 12,2024-01-13T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-13T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-13T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.69381
332899,Wasdale Gardens 12,2024-01-13T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.25655
332899,Wasdale Gardens 12,2024-01-13T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94211
332899,Wasdale Gardens 12,2024-01-13T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-13T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-13T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-13T01:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T01:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T01:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,23.75
332899,Wasdale Gardens 12,2024-01-13T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,23.88
332899,Wasdale Gardens 12,2024-01-13T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.88
332899,Wasdale Gardens 12,2024-01-13T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,16.62
332899,Wasdale Gardens 12,2024-01-13T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,16.62
332899,Wasdale Gardens 12,2024-01-13T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.62
332899,Wasdale Gardens 12,2024-01-13T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,29.75
332899,Wasdale Gardens 12,2024-01-13T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,29.88
332899,Wasdale Gardens 12,2024-01-13T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.88
332899,Wasdale Gardens 12,2024-01-13T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.13
332899,Wasdale Gardens 12,2024-01-13T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-40.0
332899,Wasdale Gardens 12,2024-01-13T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.56
332899,Wasdale Gardens 12,2024-01-13T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77026
332899,Wasdale Gardens 12,2024-01-13T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.71313
332899,Wasdale Gardens 12,2024-01-13T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89154
332899,Wasdale Gardens 12,2024-01-13T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-13T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-13T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-13T01:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T01:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T01:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.75
332899,Wasdale Gardens 12,2024-01-13T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,19.88
332899,Wasdale Gardens 12,2024-01-13T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.88
332899,Wasdale Gardens 12,2024-01-13T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.12
332899,Wasdale Gardens 12,2024-01-13T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,10.12
332899,Wasdale Gardens 12,2024-01-13T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.12
332899,Wasdale Gardens 12,2024-01-13T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,25.12
332899,Wasdale Gardens 12,2024-01-13T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,25.12
332899,Wasdale Gardens 12,2024-01-13T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.12
332899,Wasdale Gardens 12,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-64.5
332899,Wasdale Gardens 12,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.0
332899,Wasdale Gardens 12,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.06
332899,Wasdale Gardens 12,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.40377
332899,Wasdale Gardens 12,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90234
