Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93539
332899,Wasdale Gardens 12,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-13T01:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T01:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T01:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
332899,Wasdale Gardens 12,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,13.12
332899,Wasdale Gardens 12,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.12
332899,Wasdale Gardens 12,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,2.12
332899,Wasdale Gardens 12,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,2.12
332899,Wasdale Gardens 12,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.12
332899,Wasdale Gardens 12,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
332899,Wasdale Gardens 12,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.37
332899,Wasdale Gardens 12,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.94
332899,Wasdale Gardens 12,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96762
332899,Wasdale Gardens 12,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91922
332899,Wasdale Gardens 12,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8569
332899,Wasdale Gardens 12,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-13T01:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T01:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,38.62
332899,Wasdale Gardens 12,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,38.62
332899,Wasdale Gardens 12,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.62
332899,Wasdale Gardens 12,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,36.0
332899,Wasdale Gardens 12,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,36.12
332899,Wasdale Gardens 12,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.12
332899,Wasdale Gardens 12,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,29.38
332899,Wasdale Gardens 12,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,29.5
332899,Wasdale Gardens 12,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.38
332899,Wasdale Gardens 12,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.72
332899,Wasdale Gardens 12,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.75
332899,Wasdale Gardens 12,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
332899,Wasdale Gardens 12,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.62
332899,Wasdale Gardens 12,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.66
332899,Wasdale Gardens 12,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
332899,Wasdale Gardens 12,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.06
332899,Wasdale Gardens 12,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.09
332899,Wasdale Gardens 12,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
332899,Wasdale Gardens 12,2024-01-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-13T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T01:10:00.000+00:00,busbar,,L3 Current (Min),A,52.38
332899,Wasdale Gardens 12,2024-01-13T01:10:00.000+00:00,busbar,,L3 Current (Max),A,52.38
332899,Wasdale Gardens 12,2024-01-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.38
332899,Wasdale Gardens 12,2024-01-13T01:10:00.000+00:00,busbar,,L2 Current (Min),A,51.75
332899,Wasdale Gardens 12,2024-01-13T01:10:00.000+00:00,busbar,,L2 Current (Max),A,51.88
332899,Wasdale Gardens 12,2024-01-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.75
332899,Wasdale Gardens 12,2024-01-13T01:10:00.000+00:00,busbar,,L1 Current (Min),A,85.88
332899,Wasdale Gardens 12,2024-01-13T01:10:00.000+00:00,busbar,,L1 Current (Max),A,86.12
332899,Wasdale Gardens 12,2024-01-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
332899,Wasdale Gardens 12,2024-01-13T01:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T01:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-138.25
332899,Wasdale Gardens 12,2024-01-13T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,104.37
332899,Wasdale Gardens 12,2024-01-13T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.19
332899,Wasdale Gardens 12,2024-01-13T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-13T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-13T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.69702
332899,Wasdale Gardens 12,2024-01-13T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.23821
332899,Wasdale Gardens 12,2024-01-13T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93219
332899,Wasdale Gardens 12,2024-01-13T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-13T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-13T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-13T01:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T01:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T01:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,24.0
332899,Wasdale Gardens 12,2024-01-13T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,24.12
332899,Wasdale Gardens 12,2024-01-13T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
332899,Wasdale Gardens 12,2024-01-13T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,23.12
332899,Wasdale Gardens 12,2024-01-13T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,23.25
332899,Wasdale Gardens 12,2024-01-13T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.12
332899,Wasdale Gardens 12,2024-01-13T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,30.12
332899,Wasdale Gardens 12,2024-01-13T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,30.25
332899,Wasdale Gardens 12,2024-01-13T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.12
332899,Wasdale Gardens 12,2024-01-13T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-36.56
332899,Wasdale Gardens 12,2024-01-13T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-38.06
332899,Wasdale Gardens 12,2024-01-13T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.19
332899,Wasdale Gardens 12,2024-01-13T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.75146
332899,Wasdale Gardens 12,2024-01-13T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.73767
332899,Wasdale Gardens 12,2024-01-13T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89111
332899,Wasdale Gardens 12,2024-01-13T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-13T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-13T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-13T01:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T01:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T01:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,19.75
332899,Wasdale Gardens 12,2024-01-13T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,19.75
332899,Wasdale Gardens 12,2024-01-13T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.75
332899,Wasdale Gardens 12,2024-01-13T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.62
332899,Wasdale Gardens 12,2024-01-13T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,10.62
332899,Wasdale Gardens 12,2024-01-13T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.62
332899,Wasdale Gardens 12,2024-01-13T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,25.88
332899,Wasdale Gardens 12,2024-01-13T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,25.88
332899,Wasdale Gardens 12,2024-01-13T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.88
332899,Wasdale Gardens 12,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-69.69
332899,Wasdale Gardens 12,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.12
332899,Wasdale Gardens 12,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
332899,Wasdale Gardens 12,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.34557
332899,Wasdale Gardens 12,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89316
332899,Wasdale Gardens 12,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96835
332899,Wasdale Gardens 12,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-13T01:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T01:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T01:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.12
332899,Wasdale Gardens 12,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,14.12
332899,Wasdale Gardens 12,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.12
332899,Wasdale Gardens 12,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,2.38
332899,Wasdale Gardens 12,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,2.5
332899,Wasdale Gardens 12,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.38
332899,Wasdale Gardens 12,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.0
332899,Wasdale Gardens 12,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.5
332899,Wasdale Gardens 12,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.94
332899,Wasdale Gardens 12,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93152
332899,Wasdale Gardens 12,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87182
332899,Wasdale Gardens 12,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85016
332899,Wasdale Gardens 12,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-13T01:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T01:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,29.75
332899,Wasdale Gardens 12,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,29.88
332899,Wasdale Gardens 12,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.75
332899,Wasdale Gardens 12,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.12
332899,Wasdale Gardens 12,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,29.38
332899,Wasdale Gardens 12,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.25
332899,Wasdale Gardens 12,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.75
332899,Wasdale Gardens 12,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,32.25
332899,Wasdale Gardens 12,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
332899,Wasdale Gardens 12,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.17
332899,Wasdale Gardens 12,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.19
332899,Wasdale Gardens 12,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
332899,Wasdale Gardens 12,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.12
332899,Wasdale Gardens 12,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.14
332899,Wasdale Gardens 12,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
332899,Wasdale Gardens 12,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.39
332899,Wasdale Gardens 12,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.41
332899,Wasdale Gardens 12,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
332899,Wasdale Gardens 12,2024-01-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-13T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T01:00:00.000+00:00,busbar,,L3 Current (Min),A,47.12
332899,Wasdale Gardens 12,2024-01-13T01:00:00.000+00:00,busbar,,L3 Current (Max),A,47.12
332899,Wasdale Gardens 12,2024-01-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.12
332899,Wasdale Gardens 12,2024-01-13T01:00:00.000+00:00,busbar,,L2 Current (Min),A,44.62
332899,Wasdale Gardens 12,2024-01-13T01:00:00.000+00:00,busbar,,L2 Current (Max),A,44.88
332899,Wasdale Gardens 12,2024-01-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.75
332899,Wasdale Gardens 12,2024-01-13T01:00:00.000+00:00,busbar,,L1 Current (Min),A,89.62
332899,Wasdale Gardens 12,2024-01-13T01:00:00.000+00:00,busbar,,L1 Current (Max),A,89.88
332899,Wasdale Gardens 12,2024-01-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.75
332899,Wasdale Gardens 12,2024-01-13T01:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T01:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-131.56
332899,Wasdale Gardens 12,2024-01-13T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,91.12
332899,Wasdale Gardens 12,2024-01-13T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.44
332899,Wasdale Gardens 12,2024-01-13T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-13T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-13T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.62658
332899,Wasdale Gardens 12,2024-01-13T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.01176
332899,Wasdale Gardens 12,2024-01-13T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91562
332899,Wasdale Gardens 12,2024-01-13T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-13T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-13T00:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T00:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T00:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,25.12
332899,Wasdale Gardens 12,2024-01-13T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,25.5
332899,Wasdale Gardens 12,2024-01-13T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.38
332899,Wasdale Gardens 12,2024-01-13T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,15.12
332899,Wasdale Gardens 12,2024-01-13T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,15.38
332899,Wasdale Gardens 12,2024-01-13T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.25
332899,Wasdale Gardens 12,2024-01-13T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,28.62
332899,Wasdale Gardens 12,2024-01-13T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,28.62
332899,Wasdale Gardens 12,2024-01-13T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.62
332899,Wasdale Gardens 12,2024-01-13T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.0
332899,Wasdale Gardens 12,2024-01-13T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.5
332899,Wasdale Gardens 12,2024-01-13T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.38
332899,Wasdale Gardens 12,2024-01-13T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94681
332899,Wasdale Gardens 12,2024-01-13T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78399
332899,Wasdale Gardens 12,2024-01-13T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87137
332899,Wasdale Gardens 12,2024-01-13T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-13T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-13T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-13T00:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T00:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T00:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,39.62
332899,Wasdale Gardens 12,2024-01-13T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,39.62
332899,Wasdale Gardens 12,2024-01-13T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.62
332899,Wasdale Gardens 12,2024-01-13T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.0
332899,Wasdale Gardens 12,2024-01-13T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,11.0
332899,Wasdale Gardens 12,2024-01-13T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
332899,Wasdale Gardens 12,2024-01-13T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,25.38
332899,Wasdale Gardens 12,2024-01-13T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,25.38
332899,Wasdale Gardens 12,2024-01-13T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.38
332899,Wasdale Gardens 12,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-82.75
332899,Wasdale Gardens 12,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.06
332899,Wasdale Gardens 12,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.5
332899,Wasdale Gardens 12,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.10997
332899,Wasdale Gardens 12,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89288
332899,Wasdale Gardens 12,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87091
332899,Wasdale Gardens 12,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T00:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T00:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T00:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
332899,Wasdale Gardens 12,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,13.75
332899,Wasdale Gardens 12,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.62
332899,Wasdale Gardens 12,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,2.0
332899,Wasdale Gardens 12,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,2.0
332899,Wasdale Gardens 12,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
332899,Wasdale Gardens 12,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.44
332899,Wasdale Gardens 12,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.69
332899,Wasdale Gardens 12,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.69
332899,Wasdale Gardens 12,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94885
332899,Wasdale Gardens 12,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86899
332899,Wasdale Gardens 12,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84677
332899,Wasdale Gardens 12,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-13T00:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T00:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,36.38
332899,Wasdale Gardens 12,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,36.38
332899,Wasdale Gardens 12,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.38
332899,Wasdale Gardens 12,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.75
332899,Wasdale Gardens 12,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,30.88
332899,Wasdale Gardens 12,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.88
332899,Wasdale Gardens 12,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,30.0
332899,Wasdale Gardens 12,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,30.5
332899,Wasdale Gardens 12,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.25
332899,Wasdale Gardens 12,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.89
332899,Wasdale Gardens 12,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.94
332899,Wasdale Gardens 12,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
332899,Wasdale Gardens 12,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.75
332899,Wasdale Gardens 12,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.78
332899,Wasdale Gardens 12,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
332899,Wasdale Gardens 12,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.34
332899,Wasdale Gardens 12,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.36
332899,Wasdale Gardens 12,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
332899,Wasdale Gardens 12,2024-01-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-13T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T00:50:00.000+00:00,busbar,,L3 Current (Min),A,70.62
332899,Wasdale Gardens 12,2024-01-13T00:50:00.000+00:00,busbar,,L3 Current (Max),A,70.75
332899,Wasdale Gardens 12,2024-01-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.62
332899,Wasdale Gardens 12,2024-01-13T00:50:00.000+00:00,busbar,,L2 Current (Min),A,51.88
332899,Wasdale Gardens 12,2024-01-13T00:50:00.000+00:00,busbar,,L2 Current (Max),A,52.12
332899,Wasdale Gardens 12,2024-01-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
332899,Wasdale Gardens 12,2024-01-13T00:50:00.000+00:00,busbar,,L1 Current (Min),A,85.75
332899,Wasdale Gardens 12,2024-01-13T00:50:00.000+00:00,busbar,,L1 Current (Max),A,86.12
332899,Wasdale Gardens 12,2024-01-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.88
332899,Wasdale Gardens 12,2024-01-13T00:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T00:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-131.0
332899,Wasdale Gardens 12,2024-01-13T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,114.75
332899,Wasdale Gardens 12,2024-01-13T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.43
332899,Wasdale Gardens 12,2024-01-13T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-13T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-13T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.62881
332899,Wasdale Gardens 12,2024-01-13T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.42879
332899,Wasdale Gardens 12,2024-01-13T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94971
332899,Wasdale Gardens 12,2024-01-13T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-13T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-13T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-13T00:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T00:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T00:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,28.0
332899,Wasdale Gardens 12,2024-01-13T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,28.12
332899,Wasdale Gardens 12,2024-01-13T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
332899,Wasdale Gardens 12,2024-01-13T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,28.5
332899,Wasdale Gardens 12,2024-01-13T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,28.62
332899,Wasdale Gardens 12,2024-01-13T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.62
332899,Wasdale Gardens 12,2024-01-13T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,31.75
332899,Wasdale Gardens 12,2024-01-13T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,32.0
332899,Wasdale Gardens 12,2024-01-13T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.88
332899,Wasdale Gardens 12,2024-01-13T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.56
332899,Wasdale Gardens 12,2024-01-13T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.5
332899,Wasdale Gardens 12,2024-01-13T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.19
332899,Wasdale Gardens 12,2024-01-13T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97562
332899,Wasdale Gardens 12,2024-01-13T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79818
332899,Wasdale Gardens 12,2024-01-13T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88211
332899,Wasdale Gardens 12,2024-01-13T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-13T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-13T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-13T00:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T00:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T00:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,61.38
332899,Wasdale Gardens 12,2024-01-13T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,61.38
332899,Wasdale Gardens 12,2024-01-13T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,61.38
332899,Wasdale Gardens 12,2024-01-13T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.0
332899,Wasdale Gardens 12,2024-01-13T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,11.12
332899,Wasdale Gardens 12,2024-01-13T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.12
332899,Wasdale Gardens 12,2024-01-13T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,26.25
332899,Wasdale Gardens 12,2024-01-13T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,26.5
332899,Wasdale Gardens 12,2024-01-13T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
332899,Wasdale Gardens 12,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-71.75
332899,Wasdale Gardens 12,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.19
332899,Wasdale Gardens 12,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.94
332899,Wasdale Gardens 12,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.27962
332899,Wasdale Gardens 12,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91177
332899,Wasdale Gardens 12,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92825
332899,Wasdale Gardens 12,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-13T00:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T00:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T00:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,1.38
332899,Wasdale Gardens 12,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
332899,Wasdale Gardens 12,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.38
332899,Wasdale Gardens 12,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.62
332899,Wasdale Gardens 12,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,13.75
332899,Wasdale Gardens 12,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.62
332899,Wasdale Gardens 12,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,2.25
332899,Wasdale Gardens 12,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,2.38
332899,Wasdale Gardens 12,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.25
332899,Wasdale Gardens 12,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.56
332899,Wasdale Gardens 12,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.44
332899,Wasdale Gardens 12,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.94
332899,Wasdale Gardens 12,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93387
332899,Wasdale Gardens 12,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88916
332899,Wasdale Gardens 12,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86191
332899,Wasdale Gardens 12,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-13T00:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T00:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,32.12
332899,Wasdale Gardens 12,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,32.25
332899,Wasdale Gardens 12,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.12
332899,Wasdale Gardens 12,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,30.5
332899,Wasdale Gardens 12,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,30.62
332899,Wasdale Gardens 12,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
332899,Wasdale Gardens 12,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,30.75
332899,Wasdale Gardens 12,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,31.25
332899,Wasdale Gardens 12,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.12
332899,Wasdale Gardens 12,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.94
332899,Wasdale Gardens 12,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
332899,Wasdale Gardens 12,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
332899,Wasdale Gardens 12,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.17
332899,Wasdale Gardens 12,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.22
332899,Wasdale Gardens 12,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
332899,Wasdale Gardens 12,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.61
332899,Wasdale Gardens 12,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.64
332899,Wasdale Gardens 12,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
332899,Wasdale Gardens 12,2024-01-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
332899,Wasdale Gardens 12,2024-01-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-13T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T00:40:00.000+00:00,busbar,,L3 Current (Min),A,85.12
332899,Wasdale Gardens 12,2024-01-13T00:40:00.000+00:00,busbar,,L3 Current (Max),A,85.38
332899,Wasdale Gardens 12,2024-01-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.12
332899,Wasdale Gardens 12,2024-01-13T00:40:00.000+00:00,busbar,,L2 Current (Min),A,41.0
332899,Wasdale Gardens 12,2024-01-13T00:40:00.000+00:00,busbar,,L2 Current (Max),A,42.25
332899,Wasdale Gardens 12,2024-01-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.75
332899,Wasdale Gardens 12,2024-01-13T00:40:00.000+00:00,busbar,,L1 Current (Min),A,90.5
332899,Wasdale Gardens 12,2024-01-13T00:40:00.000+00:00,busbar,,L1 Current (Max),A,91.0
332899,Wasdale Gardens 12,2024-01-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.88
332899,Wasdale Gardens 12,2024-01-13T00:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T00:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-142.44
332899,Wasdale Gardens 12,2024-01-13T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,109.25
332899,Wasdale Gardens 12,2024-01-13T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.93
332899,Wasdale Gardens 12,2024-01-13T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-13T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.73272
332899,Wasdale Gardens 12,2024-01-13T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.30071
332899,Wasdale Gardens 12,2024-01-13T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95322
332899,Wasdale Gardens 12,2024-01-13T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-13T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-13T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-13T00:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T00:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T00:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,21.75
332899,Wasdale Gardens 12,2024-01-13T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,21.75
332899,Wasdale Gardens 12,2024-01-13T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.75
332899,Wasdale Gardens 12,2024-01-13T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,22.25
332899,Wasdale Gardens 12,2024-01-13T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,22.38
332899,Wasdale Gardens 12,2024-01-13T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.25
332899,Wasdale Gardens 12,2024-01-13T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,32.25
332899,Wasdale Gardens 12,2024-01-13T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,32.5
332899,Wasdale Gardens 12,2024-01-13T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.38
332899,Wasdale Gardens 12,2024-01-13T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.56
332899,Wasdale Gardens 12,2024-01-13T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-37.81
332899,Wasdale Gardens 12,2024-01-13T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.44
332899,Wasdale Gardens 12,2024-01-13T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89773
332899,Wasdale Gardens 12,2024-01-13T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.73327
332899,Wasdale Gardens 12,2024-01-13T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87698
332899,Wasdale Gardens 12,2024-01-13T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-13T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-13T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-13T00:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T00:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T00:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,36.5
332899,Wasdale Gardens 12,2024-01-13T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,36.62
332899,Wasdale Gardens 12,2024-01-13T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
