Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-13T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.0
332899,Wasdale Gardens 12,2024-01-13T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,11.0
332899,Wasdale Gardens 12,2024-01-13T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
332899,Wasdale Gardens 12,2024-01-13T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,25.38
332899,Wasdale Gardens 12,2024-01-13T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,25.5
332899,Wasdale Gardens 12,2024-01-13T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
332899,Wasdale Gardens 12,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-80.63
332899,Wasdale Gardens 12,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.12
332899,Wasdale Gardens 12,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.06
332899,Wasdale Gardens 12,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.14388
332899,Wasdale Gardens 12,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89142
332899,Wasdale Gardens 12,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88565
332899,Wasdale Gardens 12,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T00:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T00:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T00:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
332899,Wasdale Gardens 12,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,13.62
332899,Wasdale Gardens 12,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
332899,Wasdale Gardens 12,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,2.0
332899,Wasdale Gardens 12,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,2.0
332899,Wasdale Gardens 12,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
332899,Wasdale Gardens 12,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.25
332899,Wasdale Gardens 12,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.44
332899,Wasdale Gardens 12,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.25
332899,Wasdale Gardens 12,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94083
332899,Wasdale Gardens 12,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89895
332899,Wasdale Gardens 12,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82675
332899,Wasdale Gardens 12,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-13T00:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T00:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,36.25
332899,Wasdale Gardens 12,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,36.5
332899,Wasdale Gardens 12,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.38
332899,Wasdale Gardens 12,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,31.75
332899,Wasdale Gardens 12,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,31.88
332899,Wasdale Gardens 12,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.88
332899,Wasdale Gardens 12,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,30.0
332899,Wasdale Gardens 12,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,30.12
332899,Wasdale Gardens 12,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.12
332899,Wasdale Gardens 12,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.42
332899,Wasdale Gardens 12,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.47
332899,Wasdale Gardens 12,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
332899,Wasdale Gardens 12,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.48
332899,Wasdale Gardens 12,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.53
332899,Wasdale Gardens 12,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
332899,Wasdale Gardens 12,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.78
332899,Wasdale Gardens 12,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.81
332899,Wasdale Gardens 12,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
332899,Wasdale Gardens 12,2024-01-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-13T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T00:30:00.000+00:00,busbar,,L3 Current (Min),A,65.62
332899,Wasdale Gardens 12,2024-01-13T00:30:00.000+00:00,busbar,,L3 Current (Max),A,66.0
332899,Wasdale Gardens 12,2024-01-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.75
332899,Wasdale Gardens 12,2024-01-13T00:30:00.000+00:00,busbar,,L2 Current (Min),A,45.88
332899,Wasdale Gardens 12,2024-01-13T00:30:00.000+00:00,busbar,,L2 Current (Max),A,47.25
332899,Wasdale Gardens 12,2024-01-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
332899,Wasdale Gardens 12,2024-01-13T00:30:00.000+00:00,busbar,,L1 Current (Min),A,88.62
332899,Wasdale Gardens 12,2024-01-13T00:30:00.000+00:00,busbar,,L1 Current (Max),A,88.88
332899,Wasdale Gardens 12,2024-01-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.75
332899,Wasdale Gardens 12,2024-01-13T00:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T00:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-137.0
332899,Wasdale Gardens 12,2024-01-13T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,116.25
332899,Wasdale Gardens 12,2024-01-13T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.93
332899,Wasdale Gardens 12,2024-01-13T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-13T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-13T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.69854
332899,Wasdale Gardens 12,2024-01-13T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.4367
332899,Wasdale Gardens 12,2024-01-13T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9523
332899,Wasdale Gardens 12,2024-01-13T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-13T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-13T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-13T00:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T00:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T00:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,26.25
332899,Wasdale Gardens 12,2024-01-13T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,26.5
332899,Wasdale Gardens 12,2024-01-13T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.38
332899,Wasdale Gardens 12,2024-01-13T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,29.62
332899,Wasdale Gardens 12,2024-01-13T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,29.62
332899,Wasdale Gardens 12,2024-01-13T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.62
332899,Wasdale Gardens 12,2024-01-13T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,32.5
332899,Wasdale Gardens 12,2024-01-13T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,32.5
332899,Wasdale Gardens 12,2024-01-13T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.5
332899,Wasdale Gardens 12,2024-01-13T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.56
332899,Wasdale Gardens 12,2024-01-13T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.44
332899,Wasdale Gardens 12,2024-01-13T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.44
332899,Wasdale Gardens 12,2024-01-13T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88983
332899,Wasdale Gardens 12,2024-01-13T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91885
332899,Wasdale Gardens 12,2024-01-13T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93957
332899,Wasdale Gardens 12,2024-01-13T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-13T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-13T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-13T00:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T00:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T00:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,34.62
332899,Wasdale Gardens 12,2024-01-13T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,34.62
332899,Wasdale Gardens 12,2024-01-13T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.62
332899,Wasdale Gardens 12,2024-01-13T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,18.75
332899,Wasdale Gardens 12,2024-01-13T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,18.75
332899,Wasdale Gardens 12,2024-01-13T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.75
332899,Wasdale Gardens 12,2024-01-13T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,33.5
332899,Wasdale Gardens 12,2024-01-13T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,33.62
332899,Wasdale Gardens 12,2024-01-13T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.62
332899,Wasdale Gardens 12,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-68.88
332899,Wasdale Gardens 12,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.38
332899,Wasdale Gardens 12,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.19
332899,Wasdale Gardens 12,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.33663
332899,Wasdale Gardens 12,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9108
332899,Wasdale Gardens 12,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91897
332899,Wasdale Gardens 12,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-13T00:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T00:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T00:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.75
332899,Wasdale Gardens 12,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,13.75
332899,Wasdale Gardens 12,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.75
332899,Wasdale Gardens 12,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,2.12
332899,Wasdale Gardens 12,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,2.25
332899,Wasdale Gardens 12,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.25
332899,Wasdale Gardens 12,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
332899,Wasdale Gardens 12,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.31
332899,Wasdale Gardens 12,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.31
332899,Wasdale Gardens 12,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95874
332899,Wasdale Gardens 12,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8912
332899,Wasdale Gardens 12,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90823
332899,Wasdale Gardens 12,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-13T00:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T00:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,44.75
332899,Wasdale Gardens 12,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,45.5
332899,Wasdale Gardens 12,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.12
332899,Wasdale Gardens 12,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,31.88
332899,Wasdale Gardens 12,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,32.25
332899,Wasdale Gardens 12,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.12
332899,Wasdale Gardens 12,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,35.88
332899,Wasdale Gardens 12,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,36.0
332899,Wasdale Gardens 12,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
332899,Wasdale Gardens 12,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.61
332899,Wasdale Gardens 12,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.64
332899,Wasdale Gardens 12,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
332899,Wasdale Gardens 12,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.66
332899,Wasdale Gardens 12,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.69
332899,Wasdale Gardens 12,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
332899,Wasdale Gardens 12,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.08
332899,Wasdale Gardens 12,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.09
332899,Wasdale Gardens 12,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
332899,Wasdale Gardens 12,2024-01-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332899,Wasdale Gardens 12,2024-01-13T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T00:20:00.000+00:00,busbar,,L3 Current (Min),A,71.75
332899,Wasdale Gardens 12,2024-01-13T00:20:00.000+00:00,busbar,,L3 Current (Max),A,72.12
332899,Wasdale Gardens 12,2024-01-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
332899,Wasdale Gardens 12,2024-01-13T00:20:00.000+00:00,busbar,,L2 Current (Min),A,49.5
332899,Wasdale Gardens 12,2024-01-13T00:20:00.000+00:00,busbar,,L2 Current (Max),A,49.88
332899,Wasdale Gardens 12,2024-01-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.75
332899,Wasdale Gardens 12,2024-01-13T00:20:00.000+00:00,busbar,,L1 Current (Min),A,103.75
332899,Wasdale Gardens 12,2024-01-13T00:20:00.000+00:00,busbar,,L1 Current (Max),A,104.0
332899,Wasdale Gardens 12,2024-01-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.88
332899,Wasdale Gardens 12,2024-01-13T00:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T00:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-133.56
332899,Wasdale Gardens 12,2024-01-13T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,115.19
332899,Wasdale Gardens 12,2024-01-13T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.69
332899,Wasdale Gardens 12,2024-01-13T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-13T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-13T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.66531
332899,Wasdale Gardens 12,2024-01-13T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.39712
332899,Wasdale Gardens 12,2024-01-13T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95212
332899,Wasdale Gardens 12,2024-01-13T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-13T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-13T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-13T00:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T00:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T00:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,30.5
332899,Wasdale Gardens 12,2024-01-13T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,30.62
332899,Wasdale Gardens 12,2024-01-13T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.5
332899,Wasdale Gardens 12,2024-01-13T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,21.75
332899,Wasdale Gardens 12,2024-01-13T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,22.12
332899,Wasdale Gardens 12,2024-01-13T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
332899,Wasdale Gardens 12,2024-01-13T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,32.12
332899,Wasdale Gardens 12,2024-01-13T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,32.5
332899,Wasdale Gardens 12,2024-01-13T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.25
332899,Wasdale Gardens 12,2024-01-13T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.94
332899,Wasdale Gardens 12,2024-01-13T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.56
332899,Wasdale Gardens 12,2024-01-13T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.25
332899,Wasdale Gardens 12,2024-01-13T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93729
332899,Wasdale Gardens 12,2024-01-13T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.75512
332899,Wasdale Gardens 12,2024-01-13T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95416
332899,Wasdale Gardens 12,2024-01-13T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-13T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-13T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-13T00:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T00:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T00:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,38.62
332899,Wasdale Gardens 12,2024-01-13T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,38.62
332899,Wasdale Gardens 12,2024-01-13T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.62
332899,Wasdale Gardens 12,2024-01-13T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.12
332899,Wasdale Gardens 12,2024-01-13T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,11.12
332899,Wasdale Gardens 12,2024-01-13T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.12
332899,Wasdale Gardens 12,2024-01-13T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,35.38
332899,Wasdale Gardens 12,2024-01-13T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,43.25
332899,Wasdale Gardens 12,2024-01-13T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.38
332899,Wasdale Gardens 12,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-82.19
332899,Wasdale Gardens 12,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.5
332899,Wasdale Gardens 12,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.63
332899,Wasdale Gardens 12,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.13368
332899,Wasdale Gardens 12,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88156
332899,Wasdale Gardens 12,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83746
332899,Wasdale Gardens 12,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T00:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T00:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T00:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.38
332899,Wasdale Gardens 12,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,13.62
332899,Wasdale Gardens 12,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
332899,Wasdale Gardens 12,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,2.12
332899,Wasdale Gardens 12,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,2.38
332899,Wasdale Gardens 12,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.25
332899,Wasdale Gardens 12,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.94
332899,Wasdale Gardens 12,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
332899,Wasdale Gardens 12,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.12
332899,Wasdale Gardens 12,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91797
332899,Wasdale Gardens 12,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96991
332899,Wasdale Gardens 12,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88772
332899,Wasdale Gardens 12,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-13T00:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T00:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,31.62
332899,Wasdale Gardens 12,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,31.75
332899,Wasdale Gardens 12,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.62
332899,Wasdale Gardens 12,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,54.62
332899,Wasdale Gardens 12,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,54.75
332899,Wasdale Gardens 12,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.75
332899,Wasdale Gardens 12,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,35.75
332899,Wasdale Gardens 12,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,36.0
332899,Wasdale Gardens 12,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.88
332899,Wasdale Gardens 12,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.61
332899,Wasdale Gardens 12,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.69
332899,Wasdale Gardens 12,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
332899,Wasdale Gardens 12,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.34
332899,Wasdale Gardens 12,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.38
332899,Wasdale Gardens 12,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
332899,Wasdale Gardens 12,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.95
332899,Wasdale Gardens 12,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.97
332899,Wasdale Gardens 12,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
332899,Wasdale Gardens 12,2024-01-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332899,Wasdale Gardens 12,2024-01-13T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T00:10:00.000+00:00,busbar,,L3 Current (Min),A,64.88
332899,Wasdale Gardens 12,2024-01-13T00:10:00.000+00:00,busbar,,L3 Current (Max),A,65.0
332899,Wasdale Gardens 12,2024-01-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.88
332899,Wasdale Gardens 12,2024-01-13T00:10:00.000+00:00,busbar,,L2 Current (Min),A,67.75
332899,Wasdale Gardens 12,2024-01-13T00:10:00.000+00:00,busbar,,L2 Current (Max),A,69.0
332899,Wasdale Gardens 12,2024-01-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.12
332899,Wasdale Gardens 12,2024-01-13T00:10:00.000+00:00,busbar,,L1 Current (Min),A,105.12
332899,Wasdale Gardens 12,2024-01-13T00:10:00.000+00:00,busbar,,L1 Current (Max),A,112.75
332899,Wasdale Gardens 12,2024-01-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.12
332899,Wasdale Gardens 12,2024-01-13T00:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T00:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-128.06
332899,Wasdale Gardens 12,2024-01-13T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,106.0
332899,Wasdale Gardens 12,2024-01-13T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.63
332899,Wasdale Gardens 12,2024-01-13T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-13T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-13T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.60363
332899,Wasdale Gardens 12,2024-01-13T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.26201
332899,Wasdale Gardens 12,2024-01-13T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94327
332899,Wasdale Gardens 12,2024-01-13T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-13T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-13T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-13T00:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T00:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T00:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,39.38
332899,Wasdale Gardens 12,2024-01-13T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,39.5
332899,Wasdale Gardens 12,2024-01-13T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.5
332899,Wasdale Gardens 12,2024-01-13T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,23.5
332899,Wasdale Gardens 12,2024-01-13T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,23.62
332899,Wasdale Gardens 12,2024-01-13T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
332899,Wasdale Gardens 12,2024-01-13T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,33.12
332899,Wasdale Gardens 12,2024-01-13T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,33.25
332899,Wasdale Gardens 12,2024-01-13T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.12
332899,Wasdale Gardens 12,2024-01-13T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.38
332899,Wasdale Gardens 12,2024-01-13T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.5
332899,Wasdale Gardens 12,2024-01-13T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.44
332899,Wasdale Gardens 12,2024-01-13T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85129
332899,Wasdale Gardens 12,2024-01-13T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92612
332899,Wasdale Gardens 12,2024-01-13T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96274
332899,Wasdale Gardens 12,2024-01-13T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-13T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-13T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-13T00:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T00:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T00:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,24.25
332899,Wasdale Gardens 12,2024-01-13T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,24.25
332899,Wasdale Gardens 12,2024-01-13T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.25
332899,Wasdale Gardens 12,2024-01-13T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,18.88
332899,Wasdale Gardens 12,2024-01-13T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,19.0
332899,Wasdale Gardens 12,2024-01-13T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.88
332899,Wasdale Gardens 12,2024-01-13T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,43.0
332899,Wasdale Gardens 12,2024-01-13T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,43.0
332899,Wasdale Gardens 12,2024-01-13T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
332899,Wasdale Gardens 12,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-75.69
332899,Wasdale Gardens 12,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.12
332899,Wasdale Gardens 12,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.06
332899,Wasdale Gardens 12,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.23439
332899,Wasdale Gardens 12,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89999
332899,Wasdale Gardens 12,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80084
332899,Wasdale Gardens 12,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-13T00:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T00:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T00:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.75
332899,Wasdale Gardens 12,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,15.25
332899,Wasdale Gardens 12,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.88
332899,Wasdale Gardens 12,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,2.0
332899,Wasdale Gardens 12,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,2.12
332899,Wasdale Gardens 12,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.12
332899,Wasdale Gardens 12,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.81
332899,Wasdale Gardens 12,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.94
332899,Wasdale Gardens 12,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.19
332899,Wasdale Gardens 12,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96313
332899,Wasdale Gardens 12,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92157
332899,Wasdale Gardens 12,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85064
332899,Wasdale Gardens 12,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-13T00:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T00:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,49.12
332899,Wasdale Gardens 12,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,49.62
332899,Wasdale Gardens 12,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.38
332899,Wasdale Gardens 12,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,35.5
332899,Wasdale Gardens 12,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,36.12
332899,Wasdale Gardens 12,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.88
332899,Wasdale Gardens 12,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.5
332899,Wasdale Gardens 12,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,31.62
332899,Wasdale Gardens 12,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.62
332899,Wasdale Gardens 12,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.2
332899,Wasdale Gardens 12,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.22
332899,Wasdale Gardens 12,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
332899,Wasdale Gardens 12,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.75
332899,Wasdale Gardens 12,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.77
332899,Wasdale Gardens 12,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
332899,Wasdale Gardens 12,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
332899,Wasdale Gardens 12,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
332899,Wasdale Gardens 12,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
332899,Wasdale Gardens 12,2024-01-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
332899,Wasdale Gardens 12,2024-01-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332899,Wasdale Gardens 12,2024-01-13T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-13T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-13T00:00:00.000+00:00,busbar,,L3 Current (Min),A,70.5
332899,Wasdale Gardens 12,2024-01-13T00:00:00.000+00:00,busbar,,L3 Current (Max),A,70.88
332899,Wasdale Gardens 12,2024-01-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.75
332899,Wasdale Gardens 12,2024-01-13T00:00:00.000+00:00,busbar,,L2 Current (Min),A,61.5
332899,Wasdale Gardens 12,2024-01-13T00:00:00.000+00:00,busbar,,L2 Current (Max),A,61.88
332899,Wasdale Gardens 12,2024-01-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.75
332899,Wasdale Gardens 12,2024-01-13T00:00:00.000+00:00,busbar,,L1 Current (Min),A,108.75
332899,Wasdale Gardens 12,2024-01-13T00:00:00.000+00:00,busbar,,L1 Current (Max),A,109.0
332899,Wasdale Gardens 12,2024-01-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.88
332899,Wasdale Gardens 12,2024-01-13T00:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-13T00:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-134.25
332899,Wasdale Gardens 12,2024-01-14T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,99.19
332899,Wasdale Gardens 12,2024-01-14T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.44
332899,Wasdale Gardens 12,2024-01-14T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-14T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-14T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.6603
332899,Wasdale Gardens 12,2024-01-14T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.15688
332899,Wasdale Gardens 12,2024-01-14T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92963
332899,Wasdale Gardens 12,2024-01-14T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-14T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-14T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-14T23:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T23:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T23:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,28.38
332899,Wasdale Gardens 12,2024-01-14T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,28.5
332899,Wasdale Gardens 12,2024-01-14T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.38
332899,Wasdale Gardens 12,2024-01-14T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,22.62
332899,Wasdale Gardens 12,2024-01-14T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,22.88
332899,Wasdale Gardens 12,2024-01-14T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.75
332899,Wasdale Gardens 12,2024-01-14T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,30.5
332899,Wasdale Gardens 12,2024-01-14T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,30.62
332899,Wasdale Gardens 12,2024-01-14T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.62
332899,Wasdale Gardens 12,2024-01-14T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.94
332899,Wasdale Gardens 12,2024-01-14T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.56
