Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-14T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.93
332899,Wasdale Gardens 12,2024-01-14T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92081
332899,Wasdale Gardens 12,2024-01-14T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77511
332899,Wasdale Gardens 12,2024-01-14T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97885
332899,Wasdale Gardens 12,2024-01-14T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-14T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-14T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-14T23:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T23:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T23:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,38.0
332899,Wasdale Gardens 12,2024-01-14T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,38.12
332899,Wasdale Gardens 12,2024-01-14T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
332899,Wasdale Gardens 12,2024-01-14T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.0
332899,Wasdale Gardens 12,2024-01-14T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,10.0
332899,Wasdale Gardens 12,2024-01-14T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
332899,Wasdale Gardens 12,2024-01-14T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,52.62
332899,Wasdale Gardens 12,2024-01-14T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,52.75
332899,Wasdale Gardens 12,2024-01-14T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.62
332899,Wasdale Gardens 12,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-58.75
332899,Wasdale Gardens 12,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.81
332899,Wasdale Gardens 12,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.06
332899,Wasdale Gardens 12,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.4605
332899,Wasdale Gardens 12,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88403
332899,Wasdale Gardens 12,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86407
332899,Wasdale Gardens 12,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-14T23:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T23:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T23:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,1.5
332899,Wasdale Gardens 12,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.5
332899,Wasdale Gardens 12,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
332899,Wasdale Gardens 12,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.38
332899,Wasdale Gardens 12,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,14.38
332899,Wasdale Gardens 12,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.38
332899,Wasdale Gardens 12,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,2.75
332899,Wasdale Gardens 12,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,2.75
332899,Wasdale Gardens 12,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.75
332899,Wasdale Gardens 12,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.0
332899,Wasdale Gardens 12,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.75
332899,Wasdale Gardens 12,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.81
332899,Wasdale Gardens 12,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91205
332899,Wasdale Gardens 12,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94342
332899,Wasdale Gardens 12,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87747
332899,Wasdale Gardens 12,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-14T23:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T23:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,31.0
332899,Wasdale Gardens 12,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,31.62
332899,Wasdale Gardens 12,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.38
332899,Wasdale Gardens 12,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,36.12
332899,Wasdale Gardens 12,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,36.25
332899,Wasdale Gardens 12,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.25
332899,Wasdale Gardens 12,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,35.5
332899,Wasdale Gardens 12,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,35.88
332899,Wasdale Gardens 12,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.75
332899,Wasdale Gardens 12,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.92
332899,Wasdale Gardens 12,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
332899,Wasdale Gardens 12,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
332899,Wasdale Gardens 12,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.89
332899,Wasdale Gardens 12,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
332899,Wasdale Gardens 12,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
332899,Wasdale Gardens 12,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.92
332899,Wasdale Gardens 12,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
332899,Wasdale Gardens 12,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
332899,Wasdale Gardens 12,2024-01-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
332899,Wasdale Gardens 12,2024-01-14T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T23:50:00.000+00:00,busbar,,L3 Current (Min),A,65.12
332899,Wasdale Gardens 12,2024-01-14T23:50:00.000+00:00,busbar,,L3 Current (Max),A,65.88
332899,Wasdale Gardens 12,2024-01-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
332899,Wasdale Gardens 12,2024-01-14T23:50:00.000+00:00,busbar,,L2 Current (Min),A,54.62
332899,Wasdale Gardens 12,2024-01-14T23:50:00.000+00:00,busbar,,L2 Current (Max),A,54.62
332899,Wasdale Gardens 12,2024-01-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.62
332899,Wasdale Gardens 12,2024-01-14T23:50:00.000+00:00,busbar,,L1 Current (Min),A,120.25
332899,Wasdale Gardens 12,2024-01-14T23:50:00.000+00:00,busbar,,L1 Current (Max),A,120.88
332899,Wasdale Gardens 12,2024-01-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.62
332899,Wasdale Gardens 12,2024-01-14T23:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T23:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-136.44
332899,Wasdale Gardens 12,2024-01-14T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,102.63
332899,Wasdale Gardens 12,2024-01-14T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.5
332899,Wasdale Gardens 12,2024-01-14T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-14T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-14T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.68872
332899,Wasdale Gardens 12,2024-01-14T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.20696
332899,Wasdale Gardens 12,2024-01-14T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9382
332899,Wasdale Gardens 12,2024-01-14T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-14T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-14T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-14T23:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T23:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T23:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,30.62
332899,Wasdale Gardens 12,2024-01-14T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,30.75
332899,Wasdale Gardens 12,2024-01-14T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.62
332899,Wasdale Gardens 12,2024-01-14T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,17.38
332899,Wasdale Gardens 12,2024-01-14T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,17.62
332899,Wasdale Gardens 12,2024-01-14T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
332899,Wasdale Gardens 12,2024-01-14T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,31.0
332899,Wasdale Gardens 12,2024-01-14T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,31.62
332899,Wasdale Gardens 12,2024-01-14T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.25
332899,Wasdale Gardens 12,2024-01-14T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.19
332899,Wasdale Gardens 12,2024-01-14T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.56
332899,Wasdale Gardens 12,2024-01-14T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.75
332899,Wasdale Gardens 12,2024-01-14T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89801
332899,Wasdale Gardens 12,2024-01-14T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81415
332899,Wasdale Gardens 12,2024-01-14T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98553
332899,Wasdale Gardens 12,2024-01-14T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-14T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-14T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-14T23:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T23:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T23:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,32.75
332899,Wasdale Gardens 12,2024-01-14T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,32.88
332899,Wasdale Gardens 12,2024-01-14T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.88
332899,Wasdale Gardens 12,2024-01-14T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.0
332899,Wasdale Gardens 12,2024-01-14T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,11.0
332899,Wasdale Gardens 12,2024-01-14T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
332899,Wasdale Gardens 12,2024-01-14T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,55.0
332899,Wasdale Gardens 12,2024-01-14T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,55.12
332899,Wasdale Gardens 12,2024-01-14T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.0
332899,Wasdale Gardens 12,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-72.06
332899,Wasdale Gardens 12,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.38
332899,Wasdale Gardens 12,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.87
332899,Wasdale Gardens 12,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.2528
332899,Wasdale Gardens 12,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90393
332899,Wasdale Gardens 12,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92496
332899,Wasdale Gardens 12,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-14T23:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T23:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T23:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.25
332899,Wasdale Gardens 12,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,15.25
332899,Wasdale Gardens 12,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.25
332899,Wasdale Gardens 12,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,3.0
332899,Wasdale Gardens 12,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,3.0
332899,Wasdale Gardens 12,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
332899,Wasdale Gardens 12,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
332899,Wasdale Gardens 12,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.93
332899,Wasdale Gardens 12,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.81
332899,Wasdale Gardens 12,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96231
332899,Wasdale Gardens 12,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9689
332899,Wasdale Gardens 12,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93506
332899,Wasdale Gardens 12,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-14T23:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T23:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,39.88
332899,Wasdale Gardens 12,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,41.25
332899,Wasdale Gardens 12,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
332899,Wasdale Gardens 12,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,44.75
332899,Wasdale Gardens 12,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,44.88
332899,Wasdale Gardens 12,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.75
332899,Wasdale Gardens 12,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,44.5
332899,Wasdale Gardens 12,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,45.25
332899,Wasdale Gardens 12,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.75
332899,Wasdale Gardens 12,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
332899,Wasdale Gardens 12,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
332899,Wasdale Gardens 12,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
332899,Wasdale Gardens 12,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.22
332899,Wasdale Gardens 12,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.3
332899,Wasdale Gardens 12,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
332899,Wasdale Gardens 12,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
332899,Wasdale Gardens 12,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
332899,Wasdale Gardens 12,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
332899,Wasdale Gardens 12,2024-01-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
332899,Wasdale Gardens 12,2024-01-14T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T23:40:00.000+00:00,busbar,,L3 Current (Min),A,65.25
332899,Wasdale Gardens 12,2024-01-14T23:40:00.000+00:00,busbar,,L3 Current (Max),A,66.25
332899,Wasdale Gardens 12,2024-01-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
332899,Wasdale Gardens 12,2024-01-14T23:40:00.000+00:00,busbar,,L2 Current (Min),A,65.25
332899,Wasdale Gardens 12,2024-01-14T23:40:00.000+00:00,busbar,,L2 Current (Max),A,65.5
332899,Wasdale Gardens 12,2024-01-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.38
332899,Wasdale Gardens 12,2024-01-14T23:40:00.000+00:00,busbar,,L1 Current (Min),A,133.12
332899,Wasdale Gardens 12,2024-01-14T23:40:00.000+00:00,busbar,,L1 Current (Max),A,134.25
332899,Wasdale Gardens 12,2024-01-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.38
332899,Wasdale Gardens 12,2024-01-14T23:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T23:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-134.56
332899,Wasdale Gardens 12,2024-01-14T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,106.75
332899,Wasdale Gardens 12,2024-01-14T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.63
332899,Wasdale Gardens 12,2024-01-14T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-14T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-14T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.67269
332899,Wasdale Gardens 12,2024-01-14T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.28313
332899,Wasdale Gardens 12,2024-01-14T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9635
332899,Wasdale Gardens 12,2024-01-14T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-14T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-14T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-14T23:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T23:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T23:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,33.38
332899,Wasdale Gardens 12,2024-01-14T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,33.75
332899,Wasdale Gardens 12,2024-01-14T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.62
332899,Wasdale Gardens 12,2024-01-14T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,23.0
332899,Wasdale Gardens 12,2024-01-14T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,23.25
332899,Wasdale Gardens 12,2024-01-14T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.12
332899,Wasdale Gardens 12,2024-01-14T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,41.88
332899,Wasdale Gardens 12,2024-01-14T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,45.25
332899,Wasdale Gardens 12,2024-01-14T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.88
332899,Wasdale Gardens 12,2024-01-14T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.19
332899,Wasdale Gardens 12,2024-01-14T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.63
332899,Wasdale Gardens 12,2024-01-14T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.0
332899,Wasdale Gardens 12,2024-01-14T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90787
332899,Wasdale Gardens 12,2024-01-14T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76468
332899,Wasdale Gardens 12,2024-01-14T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97317
332899,Wasdale Gardens 12,2024-01-14T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-14T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-14T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-14T23:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T23:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T23:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,38.25
332899,Wasdale Gardens 12,2024-01-14T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,38.62
332899,Wasdale Gardens 12,2024-01-14T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.38
332899,Wasdale Gardens 12,2024-01-14T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.62
332899,Wasdale Gardens 12,2024-01-14T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,10.62
332899,Wasdale Gardens 12,2024-01-14T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.62
332899,Wasdale Gardens 12,2024-01-14T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,48.12
332899,Wasdale Gardens 12,2024-01-14T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,48.25
332899,Wasdale Gardens 12,2024-01-14T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.25
332899,Wasdale Gardens 12,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-62.31
332899,Wasdale Gardens 12,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.06
332899,Wasdale Gardens 12,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.87
332899,Wasdale Gardens 12,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.42837
332899,Wasdale Gardens 12,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90787
332899,Wasdale Gardens 12,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9068
332899,Wasdale Gardens 12,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-14T23:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T23:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T23:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.0
332899,Wasdale Gardens 12,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,15.25
332899,Wasdale Gardens 12,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.12
332899,Wasdale Gardens 12,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,2.75
332899,Wasdale Gardens 12,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,2.88
332899,Wasdale Gardens 12,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.75
332899,Wasdale Gardens 12,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.87
332899,Wasdale Gardens 12,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.25
332899,Wasdale Gardens 12,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.5
332899,Wasdale Gardens 12,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95047
332899,Wasdale Gardens 12,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95193
332899,Wasdale Gardens 12,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92847
332899,Wasdale Gardens 12,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-14T23:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T23:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,40.75
332899,Wasdale Gardens 12,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,41.12
332899,Wasdale Gardens 12,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
332899,Wasdale Gardens 12,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,45.5
332899,Wasdale Gardens 12,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,45.62
332899,Wasdale Gardens 12,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.62
332899,Wasdale Gardens 12,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,40.38
332899,Wasdale Gardens 12,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,45.88
332899,Wasdale Gardens 12,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.25
332899,Wasdale Gardens 12,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.56
332899,Wasdale Gardens 12,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.59
332899,Wasdale Gardens 12,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
332899,Wasdale Gardens 12,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.78
332899,Wasdale Gardens 12,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
332899,Wasdale Gardens 12,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
332899,Wasdale Gardens 12,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
332899,Wasdale Gardens 12,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.73
332899,Wasdale Gardens 12,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
332899,Wasdale Gardens 12,2024-01-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
332899,Wasdale Gardens 12,2024-01-14T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T23:30:00.000+00:00,busbar,,L3 Current (Min),A,72.75
332899,Wasdale Gardens 12,2024-01-14T23:30:00.000+00:00,busbar,,L3 Current (Max),A,73.38
332899,Wasdale Gardens 12,2024-01-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
332899,Wasdale Gardens 12,2024-01-14T23:30:00.000+00:00,busbar,,L2 Current (Min),A,61.88
332899,Wasdale Gardens 12,2024-01-14T23:30:00.000+00:00,busbar,,L2 Current (Max),A,62.25
332899,Wasdale Gardens 12,2024-01-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.12
332899,Wasdale Gardens 12,2024-01-14T23:30:00.000+00:00,busbar,,L1 Current (Min),A,135.88
332899,Wasdale Gardens 12,2024-01-14T23:30:00.000+00:00,busbar,,L1 Current (Max),A,138.5
332899,Wasdale Gardens 12,2024-01-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.75
332899,Wasdale Gardens 12,2024-01-14T23:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T23:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-129.13
332899,Wasdale Gardens 12,2024-01-14T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,106.37
332899,Wasdale Gardens 12,2024-01-14T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.44
332899,Wasdale Gardens 12,2024-01-14T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-14T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-14T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.61035
332899,Wasdale Gardens 12,2024-01-14T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.26744
332899,Wasdale Gardens 12,2024-01-14T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95502
332899,Wasdale Gardens 12,2024-01-14T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-14T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-14T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-14T23:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T23:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T23:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,38.38
332899,Wasdale Gardens 12,2024-01-14T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,38.38
332899,Wasdale Gardens 12,2024-01-14T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.38
332899,Wasdale Gardens 12,2024-01-14T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,19.12
332899,Wasdale Gardens 12,2024-01-14T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,19.12
332899,Wasdale Gardens 12,2024-01-14T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.12
332899,Wasdale Gardens 12,2024-01-14T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,42.12
332899,Wasdale Gardens 12,2024-01-14T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,42.12
332899,Wasdale Gardens 12,2024-01-14T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.12
332899,Wasdale Gardens 12,2024-01-14T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.19
332899,Wasdale Gardens 12,2024-01-14T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.43
332899,Wasdale Gardens 12,2024-01-14T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
332899,Wasdale Gardens 12,2024-01-14T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92395
332899,Wasdale Gardens 12,2024-01-14T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.7962
332899,Wasdale Gardens 12,2024-01-14T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99008
332899,Wasdale Gardens 12,2024-01-14T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-14T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-14T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-14T23:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T23:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T23:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,41.12
332899,Wasdale Gardens 12,2024-01-14T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,41.25
332899,Wasdale Gardens 12,2024-01-14T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.25
332899,Wasdale Gardens 12,2024-01-14T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.38
332899,Wasdale Gardens 12,2024-01-14T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,11.38
332899,Wasdale Gardens 12,2024-01-14T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.38
332899,Wasdale Gardens 12,2024-01-14T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,56.75
332899,Wasdale Gardens 12,2024-01-14T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,56.88
332899,Wasdale Gardens 12,2024-01-14T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.88
332899,Wasdale Gardens 12,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-75.5
332899,Wasdale Gardens 12,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.62
332899,Wasdale Gardens 12,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.69
332899,Wasdale Gardens 12,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.23873
332899,Wasdale Gardens 12,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9057
332899,Wasdale Gardens 12,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91235
332899,Wasdale Gardens 12,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-14T23:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T23:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T23:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,2.0
332899,Wasdale Gardens 12,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
332899,Wasdale Gardens 12,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.25
332899,Wasdale Gardens 12,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,15.38
332899,Wasdale Gardens 12,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.38
332899,Wasdale Gardens 12,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,2.88
332899,Wasdale Gardens 12,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,2.88
332899,Wasdale Gardens 12,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.88
332899,Wasdale Gardens 12,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.44
332899,Wasdale Gardens 12,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.37
332899,Wasdale Gardens 12,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.63
332899,Wasdale Gardens 12,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96204
332899,Wasdale Gardens 12,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92377
332899,Wasdale Gardens 12,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97052
332899,Wasdale Gardens 12,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-14T23:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T23:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,49.88
332899,Wasdale Gardens 12,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,50.0
332899,Wasdale Gardens 12,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.0
332899,Wasdale Gardens 12,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,35.25
332899,Wasdale Gardens 12,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,35.62
332899,Wasdale Gardens 12,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
332899,Wasdale Gardens 12,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,61.0
332899,Wasdale Gardens 12,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,61.38
332899,Wasdale Gardens 12,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.25
332899,Wasdale Gardens 12,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
332899,Wasdale Gardens 12,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
332899,Wasdale Gardens 12,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
332899,Wasdale Gardens 12,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.61
332899,Wasdale Gardens 12,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
332899,Wasdale Gardens 12,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
332899,Wasdale Gardens 12,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
332899,Wasdale Gardens 12,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
332899,Wasdale Gardens 12,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
332899,Wasdale Gardens 12,2024-01-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
332899,Wasdale Gardens 12,2024-01-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
332899,Wasdale Gardens 12,2024-01-14T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T23:20:00.000+00:00,busbar,,L3 Current (Min),A,85.62
332899,Wasdale Gardens 12,2024-01-14T23:20:00.000+00:00,busbar,,L3 Current (Max),A,85.75
332899,Wasdale Gardens 12,2024-01-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.62
332899,Wasdale Gardens 12,2024-01-14T23:20:00.000+00:00,busbar,,L2 Current (Min),A,54.62
332899,Wasdale Gardens 12,2024-01-14T23:20:00.000+00:00,busbar,,L2 Current (Max),A,55.25
332899,Wasdale Gardens 12,2024-01-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.88
332899,Wasdale Gardens 12,2024-01-14T23:20:00.000+00:00,busbar,,L1 Current (Min),A,162.38
332899,Wasdale Gardens 12,2024-01-14T23:20:00.000+00:00,busbar,,L1 Current (Max),A,163.0
332899,Wasdale Gardens 12,2024-01-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.75
332899,Wasdale Gardens 12,2024-01-14T23:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T23:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-129.75
332899,Wasdale Gardens 12,2024-01-14T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,110.94
332899,Wasdale Gardens 12,2024-01-14T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.87
332899,Wasdale Gardens 12,2024-01-14T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-14T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-14T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.61297
332899,Wasdale Gardens 12,2024-01-14T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.34603
332899,Wasdale Gardens 12,2024-01-14T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9361
332899,Wasdale Gardens 12,2024-01-14T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-14T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
