Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-14T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-14T23:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T23:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T23:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,32.25
332899,Wasdale Gardens 12,2024-01-14T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,32.62
332899,Wasdale Gardens 12,2024-01-14T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
332899,Wasdale Gardens 12,2024-01-14T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,24.0
332899,Wasdale Gardens 12,2024-01-14T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,24.0
332899,Wasdale Gardens 12,2024-01-14T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
332899,Wasdale Gardens 12,2024-01-14T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,32.88
332899,Wasdale Gardens 12,2024-01-14T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,32.88
332899,Wasdale Gardens 12,2024-01-14T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.88
332899,Wasdale Gardens 12,2024-01-14T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.62
332899,Wasdale Gardens 12,2024-01-14T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.88
332899,Wasdale Gardens 12,2024-01-14T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.31
332899,Wasdale Gardens 12,2024-01-14T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91888
332899,Wasdale Gardens 12,2024-01-14T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83331
332899,Wasdale Gardens 12,2024-01-14T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98114
332899,Wasdale Gardens 12,2024-01-14T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-14T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-14T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-14T23:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T23:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T23:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,36.38
332899,Wasdale Gardens 12,2024-01-14T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,36.38
332899,Wasdale Gardens 12,2024-01-14T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.38
332899,Wasdale Gardens 12,2024-01-14T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.12
332899,Wasdale Gardens 12,2024-01-14T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,12.12
332899,Wasdale Gardens 12,2024-01-14T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.12
332899,Wasdale Gardens 12,2024-01-14T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,50.88
332899,Wasdale Gardens 12,2024-01-14T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,50.88
332899,Wasdale Gardens 12,2024-01-14T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.88
332899,Wasdale Gardens 12,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-58.69
332899,Wasdale Gardens 12,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.88
332899,Wasdale Gardens 12,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
332899,Wasdale Gardens 12,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.4772
332899,Wasdale Gardens 12,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90802
332899,Wasdale Gardens 12,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98801
332899,Wasdale Gardens 12,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-14T23:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T23:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T23:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.25
332899,Wasdale Gardens 12,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.38
332899,Wasdale Gardens 12,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.25
332899,Wasdale Gardens 12,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.25
332899,Wasdale Gardens 12,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,16.25
332899,Wasdale Gardens 12,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.25
332899,Wasdale Gardens 12,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
332899,Wasdale Gardens 12,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,9.25
332899,Wasdale Gardens 12,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.25
332899,Wasdale Gardens 12,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
332899,Wasdale Gardens 12,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.0
332899,Wasdale Gardens 12,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.25
332899,Wasdale Gardens 12,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95135
332899,Wasdale Gardens 12,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9505
332899,Wasdale Gardens 12,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93783
332899,Wasdale Gardens 12,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-14T23:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T23:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,35.88
332899,Wasdale Gardens 12,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,35.88
332899,Wasdale Gardens 12,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.88
332899,Wasdale Gardens 12,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,41.12
332899,Wasdale Gardens 12,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,41.5
332899,Wasdale Gardens 12,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.25
332899,Wasdale Gardens 12,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,38.12
332899,Wasdale Gardens 12,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,43.62
332899,Wasdale Gardens 12,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.88
332899,Wasdale Gardens 12,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.06
332899,Wasdale Gardens 12,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.11
332899,Wasdale Gardens 12,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
332899,Wasdale Gardens 12,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.17
332899,Wasdale Gardens 12,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.19
332899,Wasdale Gardens 12,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
332899,Wasdale Gardens 12,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
332899,Wasdale Gardens 12,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
332899,Wasdale Gardens 12,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
332899,Wasdale Gardens 12,2024-01-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
332899,Wasdale Gardens 12,2024-01-14T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T23:10:00.000+00:00,busbar,,L3 Current (Min),A,68.5
332899,Wasdale Gardens 12,2024-01-14T23:10:00.000+00:00,busbar,,L3 Current (Max),A,68.88
332899,Wasdale Gardens 12,2024-01-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.75
332899,Wasdale Gardens 12,2024-01-14T23:10:00.000+00:00,busbar,,L2 Current (Min),A,59.38
332899,Wasdale Gardens 12,2024-01-14T23:10:00.000+00:00,busbar,,L2 Current (Max),A,59.75
332899,Wasdale Gardens 12,2024-01-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.62
332899,Wasdale Gardens 12,2024-01-14T23:10:00.000+00:00,busbar,,L1 Current (Min),A,130.5
332899,Wasdale Gardens 12,2024-01-14T23:10:00.000+00:00,busbar,,L1 Current (Max),A,136.38
332899,Wasdale Gardens 12,2024-01-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.38
332899,Wasdale Gardens 12,2024-01-14T23:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T23:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-129.56
332899,Wasdale Gardens 12,2024-01-14T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,92.12
332899,Wasdale Gardens 12,2024-01-14T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.5
332899,Wasdale Gardens 12,2024-01-14T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-14T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-14T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.61855
332899,Wasdale Gardens 12,2024-01-14T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.03514
332899,Wasdale Gardens 12,2024-01-14T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95383
332899,Wasdale Gardens 12,2024-01-14T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-14T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-14T23:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T23:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T23:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,37.62
332899,Wasdale Gardens 12,2024-01-14T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,37.88
332899,Wasdale Gardens 12,2024-01-14T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.75
332899,Wasdale Gardens 12,2024-01-14T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,16.88
332899,Wasdale Gardens 12,2024-01-14T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,16.88
332899,Wasdale Gardens 12,2024-01-14T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.88
332899,Wasdale Gardens 12,2024-01-14T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,36.0
332899,Wasdale Gardens 12,2024-01-14T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,36.5
332899,Wasdale Gardens 12,2024-01-14T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.25
332899,Wasdale Gardens 12,2024-01-14T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.63
332899,Wasdale Gardens 12,2024-01-14T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.62
332899,Wasdale Gardens 12,2024-01-14T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
332899,Wasdale Gardens 12,2024-01-14T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94559
332899,Wasdale Gardens 12,2024-01-14T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86676
332899,Wasdale Gardens 12,2024-01-14T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98947
332899,Wasdale Gardens 12,2024-01-14T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-14T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-14T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-14T23:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T23:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T23:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,43.62
332899,Wasdale Gardens 12,2024-01-14T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,43.75
332899,Wasdale Gardens 12,2024-01-14T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.75
332899,Wasdale Gardens 12,2024-01-14T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.88
332899,Wasdale Gardens 12,2024-01-14T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,12.88
332899,Wasdale Gardens 12,2024-01-14T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.88
332899,Wasdale Gardens 12,2024-01-14T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,58.88
332899,Wasdale Gardens 12,2024-01-14T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,59.25
332899,Wasdale Gardens 12,2024-01-14T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.12
332899,Wasdale Gardens 12,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-48.44
332899,Wasdale Gardens 12,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.0
332899,Wasdale Gardens 12,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.5
332899,Wasdale Gardens 12,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.6835
332899,Wasdale Gardens 12,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92026
332899,Wasdale Gardens 12,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98315
332899,Wasdale Gardens 12,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-14T23:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T23:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T23:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,2.62
332899,Wasdale Gardens 12,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,2.88
332899,Wasdale Gardens 12,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.75
332899,Wasdale Gardens 12,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.5
332899,Wasdale Gardens 12,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,16.62
332899,Wasdale Gardens 12,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.62
332899,Wasdale Gardens 12,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
332899,Wasdale Gardens 12,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,9.38
332899,Wasdale Gardens 12,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.25
332899,Wasdale Gardens 12,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.69
332899,Wasdale Gardens 12,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.94
332899,Wasdale Gardens 12,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.63
332899,Wasdale Gardens 12,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96475
332899,Wasdale Gardens 12,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94791
332899,Wasdale Gardens 12,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93246
332899,Wasdale Gardens 12,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-14T23:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T23:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,45.12
332899,Wasdale Gardens 12,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,46.75
332899,Wasdale Gardens 12,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
332899,Wasdale Gardens 12,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,42.5
332899,Wasdale Gardens 12,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,43.5
332899,Wasdale Gardens 12,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
332899,Wasdale Gardens 12,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,41.25
332899,Wasdale Gardens 12,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,46.0
332899,Wasdale Gardens 12,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.62
332899,Wasdale Gardens 12,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.09
332899,Wasdale Gardens 12,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.12
332899,Wasdale Gardens 12,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
332899,Wasdale Gardens 12,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.02
332899,Wasdale Gardens 12,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.03
332899,Wasdale Gardens 12,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
332899,Wasdale Gardens 12,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.8
332899,Wasdale Gardens 12,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.81
332899,Wasdale Gardens 12,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
332899,Wasdale Gardens 12,2024-01-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
332899,Wasdale Gardens 12,2024-01-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
332899,Wasdale Gardens 12,2024-01-14T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T23:00:00.000+00:00,busbar,,L3 Current (Min),A,83.25
332899,Wasdale Gardens 12,2024-01-14T23:00:00.000+00:00,busbar,,L3 Current (Max),A,84.38
332899,Wasdale Gardens 12,2024-01-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.88
332899,Wasdale Gardens 12,2024-01-14T23:00:00.000+00:00,busbar,,L2 Current (Min),A,69.62
332899,Wasdale Gardens 12,2024-01-14T23:00:00.000+00:00,busbar,,L2 Current (Max),A,70.75
332899,Wasdale Gardens 12,2024-01-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.12
332899,Wasdale Gardens 12,2024-01-14T23:00:00.000+00:00,busbar,,L1 Current (Min),A,145.0
332899,Wasdale Gardens 12,2024-01-14T23:00:00.000+00:00,busbar,,L1 Current (Max),A,150.0
332899,Wasdale Gardens 12,2024-01-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
332899,Wasdale Gardens 12,2024-01-14T23:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T23:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-132.13
332899,Wasdale Gardens 12,2024-01-14T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,103.69
332899,Wasdale Gardens 12,2024-01-14T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.37
332899,Wasdale Gardens 12,2024-01-14T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-14T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-14T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.65118
332899,Wasdale Gardens 12,2024-01-14T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.22518
332899,Wasdale Gardens 12,2024-01-14T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9425
332899,Wasdale Gardens 12,2024-01-14T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-14T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-14T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-14T22:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T22:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T22:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,38.12
332899,Wasdale Gardens 12,2024-01-14T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,38.62
332899,Wasdale Gardens 12,2024-01-14T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.38
332899,Wasdale Gardens 12,2024-01-14T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,23.75
332899,Wasdale Gardens 12,2024-01-14T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,24.12
332899,Wasdale Gardens 12,2024-01-14T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.88
332899,Wasdale Gardens 12,2024-01-14T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,35.12
332899,Wasdale Gardens 12,2024-01-14T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,36.75
332899,Wasdale Gardens 12,2024-01-14T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.5
332899,Wasdale Gardens 12,2024-01-14T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.06
332899,Wasdale Gardens 12,2024-01-14T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.06
332899,Wasdale Gardens 12,2024-01-14T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
332899,Wasdale Gardens 12,2024-01-14T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97327
332899,Wasdale Gardens 12,2024-01-14T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79715
332899,Wasdale Gardens 12,2024-01-14T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98651
332899,Wasdale Gardens 12,2024-01-14T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-14T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-14T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-14T22:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T22:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T22:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,63.25
332899,Wasdale Gardens 12,2024-01-14T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,68.12
332899,Wasdale Gardens 12,2024-01-14T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,65.62
332899,Wasdale Gardens 12,2024-01-14T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.12
332899,Wasdale Gardens 12,2024-01-14T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,12.25
332899,Wasdale Gardens 12,2024-01-14T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.25
332899,Wasdale Gardens 12,2024-01-14T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,58.38
332899,Wasdale Gardens 12,2024-01-14T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,58.88
332899,Wasdale Gardens 12,2024-01-14T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.62
332899,Wasdale Gardens 12,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-53.19
332899,Wasdale Gardens 12,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.75
332899,Wasdale Gardens 12,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.31
332899,Wasdale Gardens 12,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.61303
332899,Wasdale Gardens 12,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92245
332899,Wasdale Gardens 12,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98007
332899,Wasdale Gardens 12,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-14T22:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T22:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T22:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.38
332899,Wasdale Gardens 12,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,2.62
332899,Wasdale Gardens 12,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
332899,Wasdale Gardens 12,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.62
332899,Wasdale Gardens 12,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,17.0
332899,Wasdale Gardens 12,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.75
332899,Wasdale Gardens 12,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
332899,Wasdale Gardens 12,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,9.38
332899,Wasdale Gardens 12,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.38
332899,Wasdale Gardens 12,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.37
332899,Wasdale Gardens 12,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.5
332899,Wasdale Gardens 12,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.94
332899,Wasdale Gardens 12,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94568
332899,Wasdale Gardens 12,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95056
332899,Wasdale Gardens 12,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95364
332899,Wasdale Gardens 12,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-14T22:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T22:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,37.0
332899,Wasdale Gardens 12,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,37.12
332899,Wasdale Gardens 12,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.12
332899,Wasdale Gardens 12,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,47.5
332899,Wasdale Gardens 12,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,47.62
332899,Wasdale Gardens 12,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.62
332899,Wasdale Gardens 12,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,52.25
332899,Wasdale Gardens 12,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,52.5
332899,Wasdale Gardens 12,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.38
332899,Wasdale Gardens 12,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.53
332899,Wasdale Gardens 12,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.59
332899,Wasdale Gardens 12,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
332899,Wasdale Gardens 12,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.53
332899,Wasdale Gardens 12,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.56
332899,Wasdale Gardens 12,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
332899,Wasdale Gardens 12,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.39
332899,Wasdale Gardens 12,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.41
332899,Wasdale Gardens 12,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
332899,Wasdale Gardens 12,2024-01-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
332899,Wasdale Gardens 12,2024-01-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
332899,Wasdale Gardens 12,2024-01-14T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T22:50:00.000+00:00,busbar,,L3 Current (Min),A,90.62
332899,Wasdale Gardens 12,2024-01-14T22:50:00.000+00:00,busbar,,L3 Current (Max),A,93.88
332899,Wasdale Gardens 12,2024-01-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.38
332899,Wasdale Gardens 12,2024-01-14T22:50:00.000+00:00,busbar,,L2 Current (Min),A,68.75
332899,Wasdale Gardens 12,2024-01-14T22:50:00.000+00:00,busbar,,L2 Current (Max),A,69.25
332899,Wasdale Gardens 12,2024-01-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
332899,Wasdale Gardens 12,2024-01-14T22:50:00.000+00:00,busbar,,L1 Current (Min),A,154.88
332899,Wasdale Gardens 12,2024-01-14T22:50:00.000+00:00,busbar,,L1 Current (Max),A,156.88
332899,Wasdale Gardens 12,2024-01-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.38
332899,Wasdale Gardens 12,2024-01-14T22:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T22:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.37
332899,Wasdale Gardens 12,2024-01-14T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,97.0
332899,Wasdale Gardens 12,2024-01-14T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.87
332899,Wasdale Gardens 12,2024-01-14T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-14T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-14T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.58614
332899,Wasdale Gardens 12,2024-01-14T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.1155
332899,Wasdale Gardens 12,2024-01-14T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97034
332899,Wasdale Gardens 12,2024-01-14T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,-8.0
332899,Wasdale Gardens 12,2024-01-14T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-14T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-14T22:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T22:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T22:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,56.88
332899,Wasdale Gardens 12,2024-01-14T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,57.0
332899,Wasdale Gardens 12,2024-01-14T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,56.88
332899,Wasdale Gardens 12,2024-01-14T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,17.5
332899,Wasdale Gardens 12,2024-01-14T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,17.88
332899,Wasdale Gardens 12,2024-01-14T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.62
332899,Wasdale Gardens 12,2024-01-14T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,45.0
332899,Wasdale Gardens 12,2024-01-14T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,45.38
332899,Wasdale Gardens 12,2024-01-14T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.25
332899,Wasdale Gardens 12,2024-01-14T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.56
332899,Wasdale Gardens 12,2024-01-14T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.56
332899,Wasdale Gardens 12,2024-01-14T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.31
332899,Wasdale Gardens 12,2024-01-14T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95138
332899,Wasdale Gardens 12,2024-01-14T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94217
332899,Wasdale Gardens 12,2024-01-14T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99445
332899,Wasdale Gardens 12,2024-01-14T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-14T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-14T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-14T22:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T22:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T22:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,46.88
332899,Wasdale Gardens 12,2024-01-14T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,46.88
332899,Wasdale Gardens 12,2024-01-14T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.88
332899,Wasdale Gardens 12,2024-01-14T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,20.88
332899,Wasdale Gardens 12,2024-01-14T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,20.88
332899,Wasdale Gardens 12,2024-01-14T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.88
332899,Wasdale Gardens 12,2024-01-14T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,68.88
332899,Wasdale Gardens 12,2024-01-14T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,69.38
332899,Wasdale Gardens 12,2024-01-14T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,69.12
332899,Wasdale Gardens 12,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-56.25
332899,Wasdale Gardens 12,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.75
332899,Wasdale Gardens 12,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.81
332899,Wasdale Gardens 12,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.51501
332899,Wasdale Gardens 12,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91757
332899,Wasdale Gardens 12,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97394
332899,Wasdale Gardens 12,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-14T22:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T22:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T22:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.75
332899,Wasdale Gardens 12,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,2.75
332899,Wasdale Gardens 12,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.75
332899,Wasdale Gardens 12,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.38
332899,Wasdale Gardens 12,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,16.62
332899,Wasdale Gardens 12,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
332899,Wasdale Gardens 12,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
332899,Wasdale Gardens 12,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,9.25
332899,Wasdale Gardens 12,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.12
332899,Wasdale Gardens 12,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
332899,Wasdale Gardens 12,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
332899,Wasdale Gardens 12,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.19
332899,Wasdale Gardens 12,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93835
332899,Wasdale Gardens 12,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98569
332899,Wasdale Gardens 12,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91891
332899,Wasdale Gardens 12,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-14T22:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T22:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,32.88
332899,Wasdale Gardens 12,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,33.12
332899,Wasdale Gardens 12,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
332899,Wasdale Gardens 12,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,67.0
332899,Wasdale Gardens 12,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,72.0
332899,Wasdale Gardens 12,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,70.88
332899,Wasdale Gardens 12,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,43.25
332899,Wasdale Gardens 12,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,43.75
332899,Wasdale Gardens 12,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.38
332899,Wasdale Gardens 12,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.12
332899,Wasdale Gardens 12,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.16
332899,Wasdale Gardens 12,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
332899,Wasdale Gardens 12,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.45
332899,Wasdale Gardens 12,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.53
332899,Wasdale Gardens 12,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
332899,Wasdale Gardens 12,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.72
332899,Wasdale Gardens 12,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.77
332899,Wasdale Gardens 12,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
332899,Wasdale Gardens 12,2024-01-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.0
332899,Wasdale Gardens 12,2024-01-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
332899,Wasdale Gardens 12,2024-01-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
332899,Wasdale Gardens 12,2024-01-14T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T22:40:00.000+00:00,busbar,,L3 Current (Min),A,79.88
332899,Wasdale Gardens 12,2024-01-14T22:40:00.000+00:00,busbar,,L3 Current (Max),A,80.12
332899,Wasdale Gardens 12,2024-01-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
332899,Wasdale Gardens 12,2024-01-14T22:40:00.000+00:00,busbar,,L2 Current (Min),A,101.0
332899,Wasdale Gardens 12,2024-01-14T22:40:00.000+00:00,busbar,,L2 Current (Max),A,106.12
332899,Wasdale Gardens 12,2024-01-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.88
332899,Wasdale Gardens 12,2024-01-14T22:40:00.000+00:00,busbar,,L1 Current (Min),A,165.0
332899,Wasdale Gardens 12,2024-01-14T22:40:00.000+00:00,busbar,,L1 Current (Max),A,166.0
