Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
332899,Wasdale Gardens 12,2024-01-14T22:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T22:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-129.37
332899,Wasdale Gardens 12,2024-01-14T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,110.44
332899,Wasdale Gardens 12,2024-01-14T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.94
332899,Wasdale Gardens 12,2024-01-14T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-14T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-14T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.61645
332899,Wasdale Gardens 12,2024-01-14T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.34322
332899,Wasdale Gardens 12,2024-01-14T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95221
332899,Wasdale Gardens 12,2024-01-14T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-14T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-14T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-14T22:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T22:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T22:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,40.75
332899,Wasdale Gardens 12,2024-01-14T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,41.38
332899,Wasdale Gardens 12,2024-01-14T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
332899,Wasdale Gardens 12,2024-01-14T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,33.5
332899,Wasdale Gardens 12,2024-01-14T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,33.88
332899,Wasdale Gardens 12,2024-01-14T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.62
332899,Wasdale Gardens 12,2024-01-14T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,37.38
332899,Wasdale Gardens 12,2024-01-14T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,37.62
332899,Wasdale Gardens 12,2024-01-14T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.5
332899,Wasdale Gardens 12,2024-01-14T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.63
332899,Wasdale Gardens 12,2024-01-14T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.19
332899,Wasdale Gardens 12,2024-01-14T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.94
332899,Wasdale Gardens 12,2024-01-14T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95358
332899,Wasdale Gardens 12,2024-01-14T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93899
332899,Wasdale Gardens 12,2024-01-14T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90814
332899,Wasdale Gardens 12,2024-01-14T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-14T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-14T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-14T22:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T22:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T22:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,45.88
332899,Wasdale Gardens 12,2024-01-14T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,50.12
332899,Wasdale Gardens 12,2024-01-14T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.12
332899,Wasdale Gardens 12,2024-01-14T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,20.12
332899,Wasdale Gardens 12,2024-01-14T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,20.38
332899,Wasdale Gardens 12,2024-01-14T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.25
332899,Wasdale Gardens 12,2024-01-14T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,30.75
332899,Wasdale Gardens 12,2024-01-14T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,30.75
332899,Wasdale Gardens 12,2024-01-14T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.75
332899,Wasdale Gardens 12,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-65.94
332899,Wasdale Gardens 12,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.69
332899,Wasdale Gardens 12,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.75
332899,Wasdale Gardens 12,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.39544
332899,Wasdale Gardens 12,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92651
332899,Wasdale Gardens 12,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97681
332899,Wasdale Gardens 12,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-14T22:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T22:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T22:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,2.25
332899,Wasdale Gardens 12,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,2.25
332899,Wasdale Gardens 12,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.25
332899,Wasdale Gardens 12,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.75
332899,Wasdale Gardens 12,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,17.0
332899,Wasdale Gardens 12,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.75
332899,Wasdale Gardens 12,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
332899,Wasdale Gardens 12,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,9.25
332899,Wasdale Gardens 12,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.12
332899,Wasdale Gardens 12,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
332899,Wasdale Gardens 12,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.63
332899,Wasdale Gardens 12,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.57
332899,Wasdale Gardens 12,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93295
332899,Wasdale Gardens 12,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97613
332899,Wasdale Gardens 12,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93439
332899,Wasdale Gardens 12,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-14T22:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T22:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,32.62
332899,Wasdale Gardens 12,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,33.12
332899,Wasdale Gardens 12,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.88
332899,Wasdale Gardens 12,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,65.75
332899,Wasdale Gardens 12,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,72.62
332899,Wasdale Gardens 12,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.25
332899,Wasdale Gardens 12,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,48.88
332899,Wasdale Gardens 12,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,49.5
332899,Wasdale Gardens 12,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.38
332899,Wasdale Gardens 12,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.06
332899,Wasdale Gardens 12,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.11
332899,Wasdale Gardens 12,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
332899,Wasdale Gardens 12,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.86
332899,Wasdale Gardens 12,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.91
332899,Wasdale Gardens 12,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
332899,Wasdale Gardens 12,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.28
332899,Wasdale Gardens 12,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.34
332899,Wasdale Gardens 12,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
332899,Wasdale Gardens 12,2024-01-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
332899,Wasdale Gardens 12,2024-01-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
332899,Wasdale Gardens 12,2024-01-14T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T22:30:00.000+00:00,busbar,,L3 Current (Min),A,74.62
332899,Wasdale Gardens 12,2024-01-14T22:30:00.000+00:00,busbar,,L3 Current (Max),A,77.25
332899,Wasdale Gardens 12,2024-01-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.62
332899,Wasdale Gardens 12,2024-01-14T22:30:00.000+00:00,busbar,,L2 Current (Min),A,90.75
332899,Wasdale Gardens 12,2024-01-14T22:30:00.000+00:00,busbar,,L2 Current (Max),A,97.88
332899,Wasdale Gardens 12,2024-01-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.25
332899,Wasdale Gardens 12,2024-01-14T22:30:00.000+00:00,busbar,,L1 Current (Min),A,126.25
332899,Wasdale Gardens 12,2024-01-14T22:30:00.000+00:00,busbar,,L1 Current (Max),A,126.5
332899,Wasdale Gardens 12,2024-01-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.38
332899,Wasdale Gardens 12,2024-01-14T22:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T22:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-127.87
332899,Wasdale Gardens 12,2024-01-14T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,110.69
332899,Wasdale Gardens 12,2024-01-14T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.25
332899,Wasdale Gardens 12,2024-01-14T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-14T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-14T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.59664
332899,Wasdale Gardens 12,2024-01-14T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.35509
332899,Wasdale Gardens 12,2024-01-14T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97024
332899,Wasdale Gardens 12,2024-01-14T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-14T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-14T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-14T22:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T22:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T22:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,46.62
332899,Wasdale Gardens 12,2024-01-14T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,46.75
332899,Wasdale Gardens 12,2024-01-14T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.62
332899,Wasdale Gardens 12,2024-01-14T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,31.12
332899,Wasdale Gardens 12,2024-01-14T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,33.5
332899,Wasdale Gardens 12,2024-01-14T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.38
332899,Wasdale Gardens 12,2024-01-14T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,49.62
332899,Wasdale Gardens 12,2024-01-14T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,49.88
332899,Wasdale Gardens 12,2024-01-14T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.75
332899,Wasdale Gardens 12,2024-01-14T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.13
332899,Wasdale Gardens 12,2024-01-14T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.25
332899,Wasdale Gardens 12,2024-01-14T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.13
332899,Wasdale Gardens 12,2024-01-14T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9761
332899,Wasdale Gardens 12,2024-01-14T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80554
332899,Wasdale Gardens 12,2024-01-14T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94824
332899,Wasdale Gardens 12,2024-01-14T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-14T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-14T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-14T22:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T22:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T22:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,76.62
332899,Wasdale Gardens 12,2024-01-14T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,76.75
332899,Wasdale Gardens 12,2024-01-14T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,76.62
332899,Wasdale Gardens 12,2024-01-14T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.0
332899,Wasdale Gardens 12,2024-01-14T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,12.12
332899,Wasdale Gardens 12,2024-01-14T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
332899,Wasdale Gardens 12,2024-01-14T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,30.62
332899,Wasdale Gardens 12,2024-01-14T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,30.75
332899,Wasdale Gardens 12,2024-01-14T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.62
332899,Wasdale Gardens 12,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-50.06
332899,Wasdale Gardens 12,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.0
332899,Wasdale Gardens 12,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-39.19
332899,Wasdale Gardens 12,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.58056
332899,Wasdale Gardens 12,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92303
332899,Wasdale Gardens 12,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.68453
332899,Wasdale Gardens 12,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T22:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T22:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T22:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.38
332899,Wasdale Gardens 12,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,2.5
332899,Wasdale Gardens 12,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.38
332899,Wasdale Gardens 12,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.88
332899,Wasdale Gardens 12,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,17.25
332899,Wasdale Gardens 12,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
332899,Wasdale Gardens 12,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,2.5
332899,Wasdale Gardens 12,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,2.5
332899,Wasdale Gardens 12,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
332899,Wasdale Gardens 12,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.19
332899,Wasdale Gardens 12,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
332899,Wasdale Gardens 12,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.37
332899,Wasdale Gardens 12,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95731
332899,Wasdale Gardens 12,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96524
332899,Wasdale Gardens 12,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92151
332899,Wasdale Gardens 12,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-14T22:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T22:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,47.62
332899,Wasdale Gardens 12,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,48.0
332899,Wasdale Gardens 12,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.88
332899,Wasdale Gardens 12,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,48.75
332899,Wasdale Gardens 12,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,49.12
332899,Wasdale Gardens 12,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
332899,Wasdale Gardens 12,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,42.62
332899,Wasdale Gardens 12,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,43.12
332899,Wasdale Gardens 12,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.88
332899,Wasdale Gardens 12,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.59
332899,Wasdale Gardens 12,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.62
332899,Wasdale Gardens 12,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
332899,Wasdale Gardens 12,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.83
332899,Wasdale Gardens 12,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.86
332899,Wasdale Gardens 12,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
332899,Wasdale Gardens 12,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.86
332899,Wasdale Gardens 12,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.88
332899,Wasdale Gardens 12,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
332899,Wasdale Gardens 12,2024-01-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.0
332899,Wasdale Gardens 12,2024-01-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
332899,Wasdale Gardens 12,2024-01-14T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T22:20:00.000+00:00,busbar,,L3 Current (Min),A,114.38
332899,Wasdale Gardens 12,2024-01-14T22:20:00.000+00:00,busbar,,L3 Current (Max),A,114.75
332899,Wasdale Gardens 12,2024-01-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
332899,Wasdale Gardens 12,2024-01-14T22:20:00.000+00:00,busbar,,L2 Current (Min),A,66.38
332899,Wasdale Gardens 12,2024-01-14T22:20:00.000+00:00,busbar,,L2 Current (Max),A,66.62
332899,Wasdale Gardens 12,2024-01-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
332899,Wasdale Gardens 12,2024-01-14T22:20:00.000+00:00,busbar,,L1 Current (Min),A,124.88
332899,Wasdale Gardens 12,2024-01-14T22:20:00.000+00:00,busbar,,L1 Current (Max),A,125.38
332899,Wasdale Gardens 12,2024-01-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.12
332899,Wasdale Gardens 12,2024-01-14T22:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T22:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-128.43
332899,Wasdale Gardens 12,2024-01-14T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,109.63
332899,Wasdale Gardens 12,2024-01-14T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.56
332899,Wasdale Gardens 12,2024-01-14T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-14T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-14T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.61349
332899,Wasdale Gardens 12,2024-01-14T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.33169
332899,Wasdale Gardens 12,2024-01-14T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95682
332899,Wasdale Gardens 12,2024-01-14T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,-9.0
332899,Wasdale Gardens 12,2024-01-14T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-14T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-14T22:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T22:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T22:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,60.12
332899,Wasdale Gardens 12,2024-01-14T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,60.62
332899,Wasdale Gardens 12,2024-01-14T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,60.38
332899,Wasdale Gardens 12,2024-01-14T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,34.25
332899,Wasdale Gardens 12,2024-01-14T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,34.88
332899,Wasdale Gardens 12,2024-01-14T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.38
332899,Wasdale Gardens 12,2024-01-14T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,41.88
332899,Wasdale Gardens 12,2024-01-14T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,42.0
332899,Wasdale Gardens 12,2024-01-14T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.0
332899,Wasdale Gardens 12,2024-01-14T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.0
332899,Wasdale Gardens 12,2024-01-14T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.88
332899,Wasdale Gardens 12,2024-01-14T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.25
332899,Wasdale Gardens 12,2024-01-14T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-14T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97189
332899,Wasdale Gardens 12,2024-01-14T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81793
332899,Wasdale Gardens 12,2024-01-14T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92444
332899,Wasdale Gardens 12,2024-01-14T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-14T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-14T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-14T22:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T22:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T22:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,74.62
332899,Wasdale Gardens 12,2024-01-14T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,74.75
332899,Wasdale Gardens 12,2024-01-14T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,74.75
332899,Wasdale Gardens 12,2024-01-14T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.62
332899,Wasdale Gardens 12,2024-01-14T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,13.75
332899,Wasdale Gardens 12,2024-01-14T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.62
332899,Wasdale Gardens 12,2024-01-14T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,32.25
332899,Wasdale Gardens 12,2024-01-14T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,32.62
332899,Wasdale Gardens 12,2024-01-14T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
332899,Wasdale Gardens 12,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-48.5
332899,Wasdale Gardens 12,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.56
332899,Wasdale Gardens 12,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-40.5
332899,Wasdale Gardens 12,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.65212
332899,Wasdale Gardens 12,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9158
332899,Wasdale Gardens 12,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.6914
332899,Wasdale Gardens 12,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T22:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T22:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T22:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.38
332899,Wasdale Gardens 12,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
332899,Wasdale Gardens 12,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.25
332899,Wasdale Gardens 12,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,18.0
332899,Wasdale Gardens 12,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
332899,Wasdale Gardens 12,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,2.38
332899,Wasdale Gardens 12,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,2.5
332899,Wasdale Gardens 12,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
332899,Wasdale Gardens 12,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.44
332899,Wasdale Gardens 12,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.56
332899,Wasdale Gardens 12,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.75
332899,Wasdale Gardens 12,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99045
332899,Wasdale Gardens 12,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92996
332899,Wasdale Gardens 12,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94183
332899,Wasdale Gardens 12,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-14T22:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T22:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,83.88
332899,Wasdale Gardens 12,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,84.75
332899,Wasdale Gardens 12,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,84.38
332899,Wasdale Gardens 12,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,39.62
332899,Wasdale Gardens 12,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,45.88
332899,Wasdale Gardens 12,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
332899,Wasdale Gardens 12,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,45.5
332899,Wasdale Gardens 12,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,45.75
332899,Wasdale Gardens 12,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.62
332899,Wasdale Gardens 12,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.78
332899,Wasdale Gardens 12,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.83
332899,Wasdale Gardens 12,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
332899,Wasdale Gardens 12,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.36
332899,Wasdale Gardens 12,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.47
332899,Wasdale Gardens 12,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
332899,Wasdale Gardens 12,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.25
332899,Wasdale Gardens 12,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.31
332899,Wasdale Gardens 12,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
332899,Wasdale Gardens 12,2024-01-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.0
332899,Wasdale Gardens 12,2024-01-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
332899,Wasdale Gardens 12,2024-01-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
332899,Wasdale Gardens 12,2024-01-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
332899,Wasdale Gardens 12,2024-01-14T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T22:10:00.000+00:00,busbar,,L3 Current (Min),A,139.12
332899,Wasdale Gardens 12,2024-01-14T22:10:00.000+00:00,busbar,,L3 Current (Max),A,139.75
332899,Wasdale Gardens 12,2024-01-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
332899,Wasdale Gardens 12,2024-01-14T22:10:00.000+00:00,busbar,,L2 Current (Min),A,58.75
332899,Wasdale Gardens 12,2024-01-14T22:10:00.000+00:00,busbar,,L2 Current (Max),A,65.12
332899,Wasdale Gardens 12,2024-01-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.38
332899,Wasdale Gardens 12,2024-01-14T22:10:00.000+00:00,busbar,,L1 Current (Min),A,121.75
332899,Wasdale Gardens 12,2024-01-14T22:10:00.000+00:00,busbar,,L1 Current (Max),A,122.12
332899,Wasdale Gardens 12,2024-01-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
332899,Wasdale Gardens 12,2024-01-14T22:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T22:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-125.62
332899,Wasdale Gardens 12,2024-01-14T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,110.87
332899,Wasdale Gardens 12,2024-01-14T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.56
332899,Wasdale Gardens 12,2024-01-14T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-15.0
332899,Wasdale Gardens 12,2024-01-14T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-14T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.57546
332899,Wasdale Gardens 12,2024-01-14T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.34343
332899,Wasdale Gardens 12,2024-01-14T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97021
332899,Wasdale Gardens 12,2024-01-14T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,-11.0
332899,Wasdale Gardens 12,2024-01-14T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-14T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-14T22:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T22:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T22:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,77.25
332899,Wasdale Gardens 12,2024-01-14T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,77.62
332899,Wasdale Gardens 12,2024-01-14T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,77.38
332899,Wasdale Gardens 12,2024-01-14T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,23.0
332899,Wasdale Gardens 12,2024-01-14T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,23.38
332899,Wasdale Gardens 12,2024-01-14T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.12
332899,Wasdale Gardens 12,2024-01-14T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,57.38
332899,Wasdale Gardens 12,2024-01-14T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,57.75
332899,Wasdale Gardens 12,2024-01-14T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,57.5
332899,Wasdale Gardens 12,2024-01-14T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.13
332899,Wasdale Gardens 12,2024-01-14T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.0
332899,Wasdale Gardens 12,2024-01-14T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.94
332899,Wasdale Gardens 12,2024-01-14T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94583
332899,Wasdale Gardens 12,2024-01-14T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80743
332899,Wasdale Gardens 12,2024-01-14T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96042
332899,Wasdale Gardens 12,2024-01-14T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-14T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-14T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-14T22:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T22:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T22:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,53.12
332899,Wasdale Gardens 12,2024-01-14T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,53.88
332899,Wasdale Gardens 12,2024-01-14T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.5
332899,Wasdale Gardens 12,2024-01-14T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.25
332899,Wasdale Gardens 12,2024-01-14T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,13.38
332899,Wasdale Gardens 12,2024-01-14T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.25
332899,Wasdale Gardens 12,2024-01-14T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,41.5
332899,Wasdale Gardens 12,2024-01-14T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,41.5
332899,Wasdale Gardens 12,2024-01-14T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
332899,Wasdale Gardens 12,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-62.44
332899,Wasdale Gardens 12,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.0
332899,Wasdale Gardens 12,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.69
332899,Wasdale Gardens 12,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.43102
332899,Wasdale Gardens 12,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93249
332899,Wasdale Gardens 12,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85327
332899,Wasdale Gardens 12,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-14T22:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T22:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T22:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,2.38
332899,Wasdale Gardens 12,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,2.62
332899,Wasdale Gardens 12,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
332899,Wasdale Gardens 12,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.0
332899,Wasdale Gardens 12,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,18.25
332899,Wasdale Gardens 12,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.12
332899,Wasdale Gardens 12,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,2.75
332899,Wasdale Gardens 12,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,2.75
332899,Wasdale Gardens 12,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.75
332899,Wasdale Gardens 12,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.25
332899,Wasdale Gardens 12,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.0
332899,Wasdale Gardens 12,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.19
332899,Wasdale Gardens 12,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95047
332899,Wasdale Gardens 12,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96139
332899,Wasdale Gardens 12,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95404
332899,Wasdale Gardens 12,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-14T22:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T22:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,43.12
332899,Wasdale Gardens 12,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,44.12
332899,Wasdale Gardens 12,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.62
332899,Wasdale Gardens 12,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,58.62
332899,Wasdale Gardens 12,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,58.75
332899,Wasdale Gardens 12,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.62
332899,Wasdale Gardens 12,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,56.75
332899,Wasdale Gardens 12,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,56.88
332899,Wasdale Gardens 12,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.75
332899,Wasdale Gardens 12,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.72
332899,Wasdale Gardens 12,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.75
332899,Wasdale Gardens 12,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
332899,Wasdale Gardens 12,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.84
332899,Wasdale Gardens 12,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.86
332899,Wasdale Gardens 12,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
332899,Wasdale Gardens 12,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.78
332899,Wasdale Gardens 12,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.81
