Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
332899,Wasdale Gardens 12,2024-01-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.0
332899,Wasdale Gardens 12,2024-01-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
332899,Wasdale Gardens 12,2024-01-14T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T22:00:00.000+00:00,busbar,,L3 Current (Min),A,101.5
332899,Wasdale Gardens 12,2024-01-14T22:00:00.000+00:00,busbar,,L3 Current (Max),A,102.12
332899,Wasdale Gardens 12,2024-01-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.88
332899,Wasdale Gardens 12,2024-01-14T22:00:00.000+00:00,busbar,,L2 Current (Min),A,79.88
332899,Wasdale Gardens 12,2024-01-14T22:00:00.000+00:00,busbar,,L2 Current (Max),A,80.38
332899,Wasdale Gardens 12,2024-01-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.12
332899,Wasdale Gardens 12,2024-01-14T22:00:00.000+00:00,busbar,,L1 Current (Min),A,158.25
332899,Wasdale Gardens 12,2024-01-14T22:00:00.000+00:00,busbar,,L1 Current (Max),A,158.62
332899,Wasdale Gardens 12,2024-01-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
332899,Wasdale Gardens 12,2024-01-14T22:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T22:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-128.37
332899,Wasdale Gardens 12,2024-01-14T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,115.75
332899,Wasdale Gardens 12,2024-01-14T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.13
332899,Wasdale Gardens 12,2024-01-14T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-14T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-14T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.60613
332899,Wasdale Gardens 12,2024-01-14T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.42339
332899,Wasdale Gardens 12,2024-01-14T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95123
332899,Wasdale Gardens 12,2024-01-14T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,-8.0
332899,Wasdale Gardens 12,2024-01-14T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-14T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-14T21:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T21:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T21:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,52.75
332899,Wasdale Gardens 12,2024-01-14T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,52.88
332899,Wasdale Gardens 12,2024-01-14T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.75
332899,Wasdale Gardens 12,2024-01-14T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,30.25
332899,Wasdale Gardens 12,2024-01-14T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,30.5
332899,Wasdale Gardens 12,2024-01-14T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.38
332899,Wasdale Gardens 12,2024-01-14T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,42.75
332899,Wasdale Gardens 12,2024-01-14T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,42.88
332899,Wasdale Gardens 12,2024-01-14T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.75
332899,Wasdale Gardens 12,2024-01-14T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.25
332899,Wasdale Gardens 12,2024-01-14T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.25
332899,Wasdale Gardens 12,2024-01-14T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.63
332899,Wasdale Gardens 12,2024-01-14T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92792
332899,Wasdale Gardens 12,2024-01-14T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86264
332899,Wasdale Gardens 12,2024-01-14T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97107
332899,Wasdale Gardens 12,2024-01-14T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-14T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-14T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-14T21:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T21:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T21:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,47.38
332899,Wasdale Gardens 12,2024-01-14T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,47.5
332899,Wasdale Gardens 12,2024-01-14T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.38
332899,Wasdale Gardens 12,2024-01-14T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.12
332899,Wasdale Gardens 12,2024-01-14T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,14.25
332899,Wasdale Gardens 12,2024-01-14T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.12
332899,Wasdale Gardens 12,2024-01-14T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,34.0
332899,Wasdale Gardens 12,2024-01-14T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,34.0
332899,Wasdale Gardens 12,2024-01-14T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
332899,Wasdale Gardens 12,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-64.07
332899,Wasdale Gardens 12,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.0
332899,Wasdale Gardens 12,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.81
332899,Wasdale Gardens 12,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.43612
332899,Wasdale Gardens 12,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92749
332899,Wasdale Gardens 12,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86426
332899,Wasdale Gardens 12,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-14T21:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T21:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T21:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.25
332899,Wasdale Gardens 12,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,2.38
332899,Wasdale Gardens 12,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.38
332899,Wasdale Gardens 12,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.88
332899,Wasdale Gardens 12,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,18.0
332899,Wasdale Gardens 12,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
332899,Wasdale Gardens 12,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,2.75
332899,Wasdale Gardens 12,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,2.75
332899,Wasdale Gardens 12,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.75
332899,Wasdale Gardens 12,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
332899,Wasdale Gardens 12,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.94
332899,Wasdale Gardens 12,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.31
332899,Wasdale Gardens 12,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95935
332899,Wasdale Gardens 12,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95056
332899,Wasdale Gardens 12,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96057
332899,Wasdale Gardens 12,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-14T21:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T21:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,48.88
332899,Wasdale Gardens 12,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,49.5
332899,Wasdale Gardens 12,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.25
332899,Wasdale Gardens 12,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,49.12
332899,Wasdale Gardens 12,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,49.25
332899,Wasdale Gardens 12,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.25
332899,Wasdale Gardens 12,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,58.5
332899,Wasdale Gardens 12,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,58.75
332899,Wasdale Gardens 12,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.62
332899,Wasdale Gardens 12,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.34
332899,Wasdale Gardens 12,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.34
332899,Wasdale Gardens 12,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
332899,Wasdale Gardens 12,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.72
332899,Wasdale Gardens 12,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.75
332899,Wasdale Gardens 12,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
332899,Wasdale Gardens 12,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.39
332899,Wasdale Gardens 12,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.42
332899,Wasdale Gardens 12,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
332899,Wasdale Gardens 12,2024-01-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.0
332899,Wasdale Gardens 12,2024-01-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
332899,Wasdale Gardens 12,2024-01-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
332899,Wasdale Gardens 12,2024-01-14T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T21:50:00.000+00:00,busbar,,L3 Current (Min),A,91.38
332899,Wasdale Gardens 12,2024-01-14T21:50:00.000+00:00,busbar,,L3 Current (Max),A,91.75
332899,Wasdale Gardens 12,2024-01-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.62
332899,Wasdale Gardens 12,2024-01-14T21:50:00.000+00:00,busbar,,L2 Current (Min),A,67.75
332899,Wasdale Gardens 12,2024-01-14T21:50:00.000+00:00,busbar,,L2 Current (Max),A,68.0
332899,Wasdale Gardens 12,2024-01-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.88
332899,Wasdale Gardens 12,2024-01-14T21:50:00.000+00:00,busbar,,L1 Current (Min),A,137.88
332899,Wasdale Gardens 12,2024-01-14T21:50:00.000+00:00,busbar,,L1 Current (Max),A,138.0
332899,Wasdale Gardens 12,2024-01-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
332899,Wasdale Gardens 12,2024-01-14T21:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T21:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.75
332899,Wasdale Gardens 12,2024-01-14T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,111.5
332899,Wasdale Gardens 12,2024-01-14T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.25
332899,Wasdale Gardens 12,2024-01-14T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-12.0
332899,Wasdale Gardens 12,2024-01-14T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-14T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.58032
332899,Wasdale Gardens 12,2024-01-14T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.35091
332899,Wasdale Gardens 12,2024-01-14T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94629
332899,Wasdale Gardens 12,2024-01-14T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,-9.0
332899,Wasdale Gardens 12,2024-01-14T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-14T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-14T21:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T21:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T21:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,59.0
332899,Wasdale Gardens 12,2024-01-14T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,63.75
332899,Wasdale Gardens 12,2024-01-14T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,60.25
332899,Wasdale Gardens 12,2024-01-14T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,24.38
332899,Wasdale Gardens 12,2024-01-14T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,24.5
332899,Wasdale Gardens 12,2024-01-14T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.38
332899,Wasdale Gardens 12,2024-01-14T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,40.75
332899,Wasdale Gardens 12,2024-01-14T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,41.12
332899,Wasdale Gardens 12,2024-01-14T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.0
332899,Wasdale Gardens 12,2024-01-14T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.19
332899,Wasdale Gardens 12,2024-01-14T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.19
332899,Wasdale Gardens 12,2024-01-14T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.37
332899,Wasdale Gardens 12,2024-01-14T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90958
332899,Wasdale Gardens 12,2024-01-14T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85629
332899,Wasdale Gardens 12,2024-01-14T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95071
332899,Wasdale Gardens 12,2024-01-14T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-14T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-14T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-14T21:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T21:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T21:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,41.12
332899,Wasdale Gardens 12,2024-01-14T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,41.12
332899,Wasdale Gardens 12,2024-01-14T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.12
332899,Wasdale Gardens 12,2024-01-14T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,14.12
332899,Wasdale Gardens 12,2024-01-14T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,14.25
332899,Wasdale Gardens 12,2024-01-14T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.25
332899,Wasdale Gardens 12,2024-01-14T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,35.62
332899,Wasdale Gardens 12,2024-01-14T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,35.88
332899,Wasdale Gardens 12,2024-01-14T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.75
332899,Wasdale Gardens 12,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-66.94
332899,Wasdale Gardens 12,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.19
332899,Wasdale Gardens 12,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.94
332899,Wasdale Gardens 12,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.41277
332899,Wasdale Gardens 12,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92105
332899,Wasdale Gardens 12,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85574
332899,Wasdale Gardens 12,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-14T21:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T21:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T21:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.12
332899,Wasdale Gardens 12,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,2.25
332899,Wasdale Gardens 12,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.12
332899,Wasdale Gardens 12,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.38
332899,Wasdale Gardens 12,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,17.62
332899,Wasdale Gardens 12,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
332899,Wasdale Gardens 12,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,2.5
332899,Wasdale Gardens 12,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,2.5
332899,Wasdale Gardens 12,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
332899,Wasdale Gardens 12,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.5
332899,Wasdale Gardens 12,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.25
332899,Wasdale Gardens 12,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.56
332899,Wasdale Gardens 12,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90967
332899,Wasdale Gardens 12,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96536
332899,Wasdale Gardens 12,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94083
332899,Wasdale Gardens 12,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-14T21:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T21:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,36.38
332899,Wasdale Gardens 12,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,36.88
332899,Wasdale Gardens 12,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.62
332899,Wasdale Gardens 12,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,62.12
332899,Wasdale Gardens 12,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,63.25
332899,Wasdale Gardens 12,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.75
332899,Wasdale Gardens 12,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,48.88
332899,Wasdale Gardens 12,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,54.0
332899,Wasdale Gardens 12,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.75
332899,Wasdale Gardens 12,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.11
332899,Wasdale Gardens 12,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.14
332899,Wasdale Gardens 12,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
332899,Wasdale Gardens 12,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.94
332899,Wasdale Gardens 12,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.02
332899,Wasdale Gardens 12,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
332899,Wasdale Gardens 12,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.17
332899,Wasdale Gardens 12,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.2
332899,Wasdale Gardens 12,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
332899,Wasdale Gardens 12,2024-01-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.0
332899,Wasdale Gardens 12,2024-01-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
332899,Wasdale Gardens 12,2024-01-14T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T21:40:00.000+00:00,busbar,,L3 Current (Min),A,84.25
332899,Wasdale Gardens 12,2024-01-14T21:40:00.000+00:00,busbar,,L3 Current (Max),A,88.62
332899,Wasdale Gardens 12,2024-01-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.38
332899,Wasdale Gardens 12,2024-01-14T21:40:00.000+00:00,busbar,,L2 Current (Min),A,83.12
332899,Wasdale Gardens 12,2024-01-14T21:40:00.000+00:00,busbar,,L2 Current (Max),A,84.75
332899,Wasdale Gardens 12,2024-01-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
332899,Wasdale Gardens 12,2024-01-14T21:40:00.000+00:00,busbar,,L1 Current (Min),A,128.25
332899,Wasdale Gardens 12,2024-01-14T21:40:00.000+00:00,busbar,,L1 Current (Max),A,132.75
332899,Wasdale Gardens 12,2024-01-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.88
332899,Wasdale Gardens 12,2024-01-14T21:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T21:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-128.31
332899,Wasdale Gardens 12,2024-01-14T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,113.37
332899,Wasdale Gardens 12,2024-01-14T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.0
332899,Wasdale Gardens 12,2024-01-14T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-12.0
332899,Wasdale Gardens 12,2024-01-14T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-14T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.6105
332899,Wasdale Gardens 12,2024-01-14T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.3861
332899,Wasdale Gardens 12,2024-01-14T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94095
332899,Wasdale Gardens 12,2024-01-14T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,-10.0
332899,Wasdale Gardens 12,2024-01-14T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-14T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-14T21:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T21:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T21:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,63.62
332899,Wasdale Gardens 12,2024-01-14T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,63.88
332899,Wasdale Gardens 12,2024-01-14T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,63.75
332899,Wasdale Gardens 12,2024-01-14T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,29.88
332899,Wasdale Gardens 12,2024-01-14T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,30.12
332899,Wasdale Gardens 12,2024-01-14T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
332899,Wasdale Gardens 12,2024-01-14T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,41.88
332899,Wasdale Gardens 12,2024-01-14T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,42.0
332899,Wasdale Gardens 12,2024-01-14T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.0
332899,Wasdale Gardens 12,2024-01-14T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.69
332899,Wasdale Gardens 12,2024-01-14T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.94
332899,Wasdale Gardens 12,2024-01-14T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.19
332899,Wasdale Gardens 12,2024-01-14T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96933
332899,Wasdale Gardens 12,2024-01-14T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94025
332899,Wasdale Gardens 12,2024-01-14T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94726
332899,Wasdale Gardens 12,2024-01-14T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-14T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-14T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-14T21:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T21:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T21:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,65.75
332899,Wasdale Gardens 12,2024-01-14T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,70.25
332899,Wasdale Gardens 12,2024-01-14T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,66.88
332899,Wasdale Gardens 12,2024-01-14T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,22.75
332899,Wasdale Gardens 12,2024-01-14T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,22.88
332899,Wasdale Gardens 12,2024-01-14T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.88
332899,Wasdale Gardens 12,2024-01-14T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,37.5
332899,Wasdale Gardens 12,2024-01-14T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,37.62
332899,Wasdale Gardens 12,2024-01-14T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
332899,Wasdale Gardens 12,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-52.25
332899,Wasdale Gardens 12,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.81
332899,Wasdale Gardens 12,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.87
332899,Wasdale Gardens 12,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.56445
332899,Wasdale Gardens 12,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91443
332899,Wasdale Gardens 12,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90262
332899,Wasdale Gardens 12,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-14T21:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T21:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T21:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,2.0
332899,Wasdale Gardens 12,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,2.25
332899,Wasdale Gardens 12,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.12
332899,Wasdale Gardens 12,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.0
332899,Wasdale Gardens 12,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,18.38
332899,Wasdale Gardens 12,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.12
332899,Wasdale Gardens 12,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,2.62
332899,Wasdale Gardens 12,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,2.75
332899,Wasdale Gardens 12,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.62
332899,Wasdale Gardens 12,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.19
332899,Wasdale Gardens 12,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.5
332899,Wasdale Gardens 12,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.0
332899,Wasdale Gardens 12,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91687
332899,Wasdale Gardens 12,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97205
332899,Wasdale Gardens 12,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94903
332899,Wasdale Gardens 12,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-14T21:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T21:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,37.38
332899,Wasdale Gardens 12,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,38.12
332899,Wasdale Gardens 12,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.62
332899,Wasdale Gardens 12,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,61.75
332899,Wasdale Gardens 12,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,69.38
332899,Wasdale Gardens 12,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.12
332899,Wasdale Gardens 12,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,58.0
332899,Wasdale Gardens 12,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,58.5
332899,Wasdale Gardens 12,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.38
332899,Wasdale Gardens 12,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.22
332899,Wasdale Gardens 12,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.31
332899,Wasdale Gardens 12,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
332899,Wasdale Gardens 12,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.0
332899,Wasdale Gardens 12,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.06
332899,Wasdale Gardens 12,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
332899,Wasdale Gardens 12,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.55
332899,Wasdale Gardens 12,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.61
332899,Wasdale Gardens 12,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
332899,Wasdale Gardens 12,2024-01-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.0
332899,Wasdale Gardens 12,2024-01-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
332899,Wasdale Gardens 12,2024-01-14T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T21:30:00.000+00:00,busbar,,L3 Current (Min),A,97.88
332899,Wasdale Gardens 12,2024-01-14T21:30:00.000+00:00,busbar,,L3 Current (Max),A,100.38
332899,Wasdale Gardens 12,2024-01-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.62
332899,Wasdale Gardens 12,2024-01-14T21:30:00.000+00:00,busbar,,L2 Current (Min),A,90.38
332899,Wasdale Gardens 12,2024-01-14T21:30:00.000+00:00,busbar,,L2 Current (Max),A,97.5
332899,Wasdale Gardens 12,2024-01-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
332899,Wasdale Gardens 12,2024-01-14T21:30:00.000+00:00,busbar,,L1 Current (Min),A,140.12
332899,Wasdale Gardens 12,2024-01-14T21:30:00.000+00:00,busbar,,L1 Current (Max),A,140.62
332899,Wasdale Gardens 12,2024-01-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
332899,Wasdale Gardens 12,2024-01-14T21:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T21:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-129.25
332899,Wasdale Gardens 12,2024-01-14T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,105.25
332899,Wasdale Gardens 12,2024-01-14T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.5
332899,Wasdale Gardens 12,2024-01-14T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-14T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-14T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.61498
332899,Wasdale Gardens 12,2024-01-14T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.25692
332899,Wasdale Gardens 12,2024-01-14T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9751
332899,Wasdale Gardens 12,2024-01-14T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-14T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-14T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-14T21:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T21:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T21:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,48.75
332899,Wasdale Gardens 12,2024-01-14T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,49.38
332899,Wasdale Gardens 12,2024-01-14T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.0
332899,Wasdale Gardens 12,2024-01-14T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,23.88
332899,Wasdale Gardens 12,2024-01-14T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,24.0
332899,Wasdale Gardens 12,2024-01-14T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
332899,Wasdale Gardens 12,2024-01-14T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,56.5
332899,Wasdale Gardens 12,2024-01-14T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,56.62
332899,Wasdale Gardens 12,2024-01-14T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,56.62
332899,Wasdale Gardens 12,2024-01-14T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.06
332899,Wasdale Gardens 12,2024-01-14T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.87
332899,Wasdale Gardens 12,2024-01-14T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.06
332899,Wasdale Gardens 12,2024-01-14T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94748
332899,Wasdale Gardens 12,2024-01-14T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95523
332899,Wasdale Gardens 12,2024-01-14T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94839
332899,Wasdale Gardens 12,2024-01-14T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-14T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-14T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-14T21:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T21:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T21:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,52.88
332899,Wasdale Gardens 12,2024-01-14T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,53.12
332899,Wasdale Gardens 12,2024-01-14T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,53.0
332899,Wasdale Gardens 12,2024-01-14T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,22.0
332899,Wasdale Gardens 12,2024-01-14T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,22.12
332899,Wasdale Gardens 12,2024-01-14T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.12
332899,Wasdale Gardens 12,2024-01-14T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,38.75
332899,Wasdale Gardens 12,2024-01-14T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,38.88
332899,Wasdale Gardens 12,2024-01-14T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.88
332899,Wasdale Gardens 12,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.75
332899,Wasdale Gardens 12,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.5
332899,Wasdale Gardens 12,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.0
332899,Wasdale Gardens 12,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.75058
332899,Wasdale Gardens 12,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92734
332899,Wasdale Gardens 12,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83285
332899,Wasdale Gardens 12,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T21:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T21:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T21:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.38
332899,Wasdale Gardens 12,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,2.5
332899,Wasdale Gardens 12,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
332899,Wasdale Gardens 12,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.0
332899,Wasdale Gardens 12,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,19.62
332899,Wasdale Gardens 12,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.12
332899,Wasdale Gardens 12,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,2.25
332899,Wasdale Gardens 12,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,2.38
332899,Wasdale Gardens 12,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.25
332899,Wasdale Gardens 12,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.0
332899,Wasdale Gardens 12,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
332899,Wasdale Gardens 12,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
332899,Wasdale Gardens 12,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94235
332899,Wasdale Gardens 12,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97107
332899,Wasdale Gardens 12,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97626
332899,Wasdale Gardens 12,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-14T21:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T21:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
