Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,47.0
332899,Wasdale Gardens 12,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,47.5
332899,Wasdale Gardens 12,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.25
332899,Wasdale Gardens 12,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,57.62
332899,Wasdale Gardens 12,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,58.38
332899,Wasdale Gardens 12,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.0
332899,Wasdale Gardens 12,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,78.62
332899,Wasdale Gardens 12,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,78.75
332899,Wasdale Gardens 12,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,78.62
332899,Wasdale Gardens 12,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.11
332899,Wasdale Gardens 12,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.12
332899,Wasdale Gardens 12,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
332899,Wasdale Gardens 12,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.8
332899,Wasdale Gardens 12,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.81
332899,Wasdale Gardens 12,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
332899,Wasdale Gardens 12,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.81
332899,Wasdale Gardens 12,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
332899,Wasdale Gardens 12,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
332899,Wasdale Gardens 12,2024-01-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
332899,Wasdale Gardens 12,2024-01-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
332899,Wasdale Gardens 12,2024-01-14T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T21:20:00.000+00:00,busbar,,L3 Current (Min),A,93.88
332899,Wasdale Gardens 12,2024-01-14T21:20:00.000+00:00,busbar,,L3 Current (Max),A,94.38
332899,Wasdale Gardens 12,2024-01-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.25
332899,Wasdale Gardens 12,2024-01-14T21:20:00.000+00:00,busbar,,L2 Current (Min),A,92.38
332899,Wasdale Gardens 12,2024-01-14T21:20:00.000+00:00,busbar,,L2 Current (Max),A,93.25
332899,Wasdale Gardens 12,2024-01-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
332899,Wasdale Gardens 12,2024-01-14T21:20:00.000+00:00,busbar,,L1 Current (Min),A,176.0
332899,Wasdale Gardens 12,2024-01-14T21:20:00.000+00:00,busbar,,L1 Current (Max),A,176.12
332899,Wasdale Gardens 12,2024-01-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.12
332899,Wasdale Gardens 12,2024-01-14T21:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T21:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.56
332899,Wasdale Gardens 12,2024-01-14T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,106.63
332899,Wasdale Gardens 12,2024-01-14T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.63
332899,Wasdale Gardens 12,2024-01-14T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-14T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-14T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.5826
332899,Wasdale Gardens 12,2024-01-14T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.27706
332899,Wasdale Gardens 12,2024-01-14T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96884
332899,Wasdale Gardens 12,2024-01-14T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,-8.0
332899,Wasdale Gardens 12,2024-01-14T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-14T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-14T21:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T21:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T21:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,54.25
332899,Wasdale Gardens 12,2024-01-14T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,54.75
332899,Wasdale Gardens 12,2024-01-14T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,54.5
332899,Wasdale Gardens 12,2024-01-14T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,30.5
332899,Wasdale Gardens 12,2024-01-14T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,30.75
332899,Wasdale Gardens 12,2024-01-14T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.62
332899,Wasdale Gardens 12,2024-01-14T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,55.62
332899,Wasdale Gardens 12,2024-01-14T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,56.0
332899,Wasdale Gardens 12,2024-01-14T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,56.0
332899,Wasdale Gardens 12,2024-01-14T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.13
332899,Wasdale Gardens 12,2024-01-14T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.13
332899,Wasdale Gardens 12,2024-01-14T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.43
332899,Wasdale Gardens 12,2024-01-14T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97046
332899,Wasdale Gardens 12,2024-01-14T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95941
332899,Wasdale Gardens 12,2024-01-14T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96332
332899,Wasdale Gardens 12,2024-01-14T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-14T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-14T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-14T21:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T21:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T21:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,70.25
332899,Wasdale Gardens 12,2024-01-14T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,70.38
332899,Wasdale Gardens 12,2024-01-14T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,70.38
332899,Wasdale Gardens 12,2024-01-14T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,22.0
332899,Wasdale Gardens 12,2024-01-14T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,22.25
332899,Wasdale Gardens 12,2024-01-14T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.12
332899,Wasdale Gardens 12,2024-01-14T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,41.12
332899,Wasdale Gardens 12,2024-01-14T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,41.25
332899,Wasdale Gardens 12,2024-01-14T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.12
332899,Wasdale Gardens 12,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-63.94
332899,Wasdale Gardens 12,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.12
332899,Wasdale Gardens 12,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.19
332899,Wasdale Gardens 12,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.46535
332899,Wasdale Gardens 12,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91083
332899,Wasdale Gardens 12,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86322
332899,Wasdale Gardens 12,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T21:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T21:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T21:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.12
332899,Wasdale Gardens 12,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.38
332899,Wasdale Gardens 12,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.25
332899,Wasdale Gardens 12,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.12
332899,Wasdale Gardens 12,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,18.5
332899,Wasdale Gardens 12,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.25
332899,Wasdale Gardens 12,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,2.25
332899,Wasdale Gardens 12,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,2.25
332899,Wasdale Gardens 12,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.25
332899,Wasdale Gardens 12,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.0
332899,Wasdale Gardens 12,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.06
332899,Wasdale Gardens 12,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.13
332899,Wasdale Gardens 12,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93079
332899,Wasdale Gardens 12,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97153
332899,Wasdale Gardens 12,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9671
332899,Wasdale Gardens 12,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-14T21:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T21:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,41.5
332899,Wasdale Gardens 12,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,42.0
332899,Wasdale Gardens 12,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.88
332899,Wasdale Gardens 12,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,60.62
332899,Wasdale Gardens 12,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,62.25
332899,Wasdale Gardens 12,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.62
332899,Wasdale Gardens 12,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,70.12
332899,Wasdale Gardens 12,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,70.38
332899,Wasdale Gardens 12,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.25
332899,Wasdale Gardens 12,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.41
332899,Wasdale Gardens 12,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
332899,Wasdale Gardens 12,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
332899,Wasdale Gardens 12,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.56
332899,Wasdale Gardens 12,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.59
332899,Wasdale Gardens 12,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
332899,Wasdale Gardens 12,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.7
332899,Wasdale Gardens 12,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.75
332899,Wasdale Gardens 12,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
332899,Wasdale Gardens 12,2024-01-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.0
332899,Wasdale Gardens 12,2024-01-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
332899,Wasdale Gardens 12,2024-01-14T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T21:10:00.000+00:00,busbar,,L3 Current (Min),A,104.75
332899,Wasdale Gardens 12,2024-01-14T21:10:00.000+00:00,busbar,,L3 Current (Max),A,105.38
332899,Wasdale Gardens 12,2024-01-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.25
332899,Wasdale Gardens 12,2024-01-14T21:10:00.000+00:00,busbar,,L2 Current (Min),A,92.75
332899,Wasdale Gardens 12,2024-01-14T21:10:00.000+00:00,busbar,,L2 Current (Max),A,94.38
332899,Wasdale Gardens 12,2024-01-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.75
332899,Wasdale Gardens 12,2024-01-14T21:10:00.000+00:00,busbar,,L1 Current (Min),A,169.12
332899,Wasdale Gardens 12,2024-01-14T21:10:00.000+00:00,busbar,,L1 Current (Max),A,169.62
332899,Wasdale Gardens 12,2024-01-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
332899,Wasdale Gardens 12,2024-01-14T21:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T21:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-128.56
332899,Wasdale Gardens 12,2024-01-14T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,107.37
332899,Wasdale Gardens 12,2024-01-14T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.69
332899,Wasdale Gardens 12,2024-01-14T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-14T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-14T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.59768
332899,Wasdale Gardens 12,2024-01-14T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.29015
332899,Wasdale Gardens 12,2024-01-14T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93857
332899,Wasdale Gardens 12,2024-01-14T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-14T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-14T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-14T21:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T21:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T21:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,42.0
332899,Wasdale Gardens 12,2024-01-14T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,42.0
332899,Wasdale Gardens 12,2024-01-14T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.0
332899,Wasdale Gardens 12,2024-01-14T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,33.88
332899,Wasdale Gardens 12,2024-01-14T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,34.0
332899,Wasdale Gardens 12,2024-01-14T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
332899,Wasdale Gardens 12,2024-01-14T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,42.38
332899,Wasdale Gardens 12,2024-01-14T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,42.62
332899,Wasdale Gardens 12,2024-01-14T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.5
332899,Wasdale Gardens 12,2024-01-14T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.13
332899,Wasdale Gardens 12,2024-01-14T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.25
332899,Wasdale Gardens 12,2024-01-14T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.19
332899,Wasdale Gardens 12,2024-01-14T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96469
332899,Wasdale Gardens 12,2024-01-14T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83798
332899,Wasdale Gardens 12,2024-01-14T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97418
332899,Wasdale Gardens 12,2024-01-14T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-14T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-14T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-14T21:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T21:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T21:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,68.12
332899,Wasdale Gardens 12,2024-01-14T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,68.25
332899,Wasdale Gardens 12,2024-01-14T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,68.12
332899,Wasdale Gardens 12,2024-01-14T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.75
332899,Wasdale Gardens 12,2024-01-14T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,16.12
332899,Wasdale Gardens 12,2024-01-14T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.88
332899,Wasdale Gardens 12,2024-01-14T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,52.88
332899,Wasdale Gardens 12,2024-01-14T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,56.25
332899,Wasdale Gardens 12,2024-01-14T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.12
332899,Wasdale Gardens 12,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-46.81
332899,Wasdale Gardens 12,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.69
332899,Wasdale Gardens 12,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.63
332899,Wasdale Gardens 12,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.68124
332899,Wasdale Gardens 12,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93448
332899,Wasdale Gardens 12,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90588
332899,Wasdale Gardens 12,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-14T21:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T21:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T21:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,2.5
332899,Wasdale Gardens 12,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,2.62
332899,Wasdale Gardens 12,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
332899,Wasdale Gardens 12,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.0
332899,Wasdale Gardens 12,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,20.12
332899,Wasdale Gardens 12,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.12
332899,Wasdale Gardens 12,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,2.62
332899,Wasdale Gardens 12,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,2.62
332899,Wasdale Gardens 12,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.62
332899,Wasdale Gardens 12,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
332899,Wasdale Gardens 12,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
332899,Wasdale Gardens 12,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.31
332899,Wasdale Gardens 12,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96338
332899,Wasdale Gardens 12,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97305
332899,Wasdale Gardens 12,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95068
332899,Wasdale Gardens 12,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-14T21:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T21:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,57.12
332899,Wasdale Gardens 12,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,57.88
332899,Wasdale Gardens 12,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.25
332899,Wasdale Gardens 12,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,63.88
332899,Wasdale Gardens 12,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,64.25
332899,Wasdale Gardens 12,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.0
332899,Wasdale Gardens 12,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,60.12
332899,Wasdale Gardens 12,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,60.25
332899,Wasdale Gardens 12,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.25
332899,Wasdale Gardens 12,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.0
332899,Wasdale Gardens 12,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
332899,Wasdale Gardens 12,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
332899,Wasdale Gardens 12,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.22
332899,Wasdale Gardens 12,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.3
332899,Wasdale Gardens 12,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
332899,Wasdale Gardens 12,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.98
332899,Wasdale Gardens 12,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
332899,Wasdale Gardens 12,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
332899,Wasdale Gardens 12,2024-01-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
332899,Wasdale Gardens 12,2024-01-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
332899,Wasdale Gardens 12,2024-01-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
332899,Wasdale Gardens 12,2024-01-14T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T21:00:00.000+00:00,busbar,,L3 Current (Min),A,116.62
332899,Wasdale Gardens 12,2024-01-14T21:00:00.000+00:00,busbar,,L3 Current (Max),A,117.25
332899,Wasdale Gardens 12,2024-01-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.88
332899,Wasdale Gardens 12,2024-01-14T21:00:00.000+00:00,busbar,,L2 Current (Min),A,89.25
332899,Wasdale Gardens 12,2024-01-14T21:00:00.000+00:00,busbar,,L2 Current (Max),A,90.25
332899,Wasdale Gardens 12,2024-01-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.75
332899,Wasdale Gardens 12,2024-01-14T21:00:00.000+00:00,busbar,,L1 Current (Min),A,158.12
332899,Wasdale Gardens 12,2024-01-14T21:00:00.000+00:00,busbar,,L1 Current (Max),A,161.25
332899,Wasdale Gardens 12,2024-01-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.25
332899,Wasdale Gardens 12,2024-01-14T21:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T21:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.19
332899,Wasdale Gardens 12,2024-01-14T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,109.75
332899,Wasdale Gardens 12,2024-01-14T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.5
332899,Wasdale Gardens 12,2024-01-14T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-14T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,9.0
332899,Wasdale Gardens 12,2024-01-14T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.57382
332899,Wasdale Gardens 12,2024-01-14T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.33642
332899,Wasdale Gardens 12,2024-01-14T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95529
332899,Wasdale Gardens 12,2024-01-14T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-14T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-14T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-14T20:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T20:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T20:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,45.0
332899,Wasdale Gardens 12,2024-01-14T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,45.62
332899,Wasdale Gardens 12,2024-01-14T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.25
332899,Wasdale Gardens 12,2024-01-14T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,40.5
332899,Wasdale Gardens 12,2024-01-14T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,40.62
332899,Wasdale Gardens 12,2024-01-14T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.5
332899,Wasdale Gardens 12,2024-01-14T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,45.38
332899,Wasdale Gardens 12,2024-01-14T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,45.5
332899,Wasdale Gardens 12,2024-01-14T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.38
332899,Wasdale Gardens 12,2024-01-14T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.44
332899,Wasdale Gardens 12,2024-01-14T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.69
332899,Wasdale Gardens 12,2024-01-14T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.44
332899,Wasdale Gardens 12,2024-01-14T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9411
332899,Wasdale Gardens 12,2024-01-14T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91464
332899,Wasdale Gardens 12,2024-01-14T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95529
332899,Wasdale Gardens 12,2024-01-14T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-14T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-14T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-14T20:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T20:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T20:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,54.38
332899,Wasdale Gardens 12,2024-01-14T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,54.5
332899,Wasdale Gardens 12,2024-01-14T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.38
332899,Wasdale Gardens 12,2024-01-14T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,22.38
332899,Wasdale Gardens 12,2024-01-14T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,22.88
332899,Wasdale Gardens 12,2024-01-14T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.62
332899,Wasdale Gardens 12,2024-01-14T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,46.25
332899,Wasdale Gardens 12,2024-01-14T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,46.5
332899,Wasdale Gardens 12,2024-01-14T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.38
332899,Wasdale Gardens 12,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-53.44
332899,Wasdale Gardens 12,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.44
332899,Wasdale Gardens 12,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.81
332899,Wasdale Gardens 12,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.62582
332899,Wasdale Gardens 12,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93051
332899,Wasdale Gardens 12,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92358
332899,Wasdale Gardens 12,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-14T20:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T20:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T20:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.25
332899,Wasdale Gardens 12,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,2.5
332899,Wasdale Gardens 12,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.38
332899,Wasdale Gardens 12,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.62
332899,Wasdale Gardens 12,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,19.0
332899,Wasdale Gardens 12,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.88
332899,Wasdale Gardens 12,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,2.88
332899,Wasdale Gardens 12,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,2.88
332899,Wasdale Gardens 12,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.88
332899,Wasdale Gardens 12,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
332899,Wasdale Gardens 12,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
332899,Wasdale Gardens 12,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.13
332899,Wasdale Gardens 12,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96432
332899,Wasdale Gardens 12,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97086
332899,Wasdale Gardens 12,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93304
332899,Wasdale Gardens 12,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-14T20:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T20:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,49.0
332899,Wasdale Gardens 12,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,58.38
332899,Wasdale Gardens 12,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.0
332899,Wasdale Gardens 12,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,56.75
332899,Wasdale Gardens 12,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,57.62
332899,Wasdale Gardens 12,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
332899,Wasdale Gardens 12,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,56.0
332899,Wasdale Gardens 12,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,56.62
332899,Wasdale Gardens 12,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.25
332899,Wasdale Gardens 12,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.58
332899,Wasdale Gardens 12,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.61
332899,Wasdale Gardens 12,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
332899,Wasdale Gardens 12,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.67
332899,Wasdale Gardens 12,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.69
332899,Wasdale Gardens 12,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
332899,Wasdale Gardens 12,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.8
332899,Wasdale Gardens 12,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.88
332899,Wasdale Gardens 12,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
332899,Wasdale Gardens 12,2024-01-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
332899,Wasdale Gardens 12,2024-01-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
332899,Wasdale Gardens 12,2024-01-14T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T20:50:00.000+00:00,busbar,,L3 Current (Min),A,99.0
332899,Wasdale Gardens 12,2024-01-14T20:50:00.000+00:00,busbar,,L3 Current (Max),A,106.38
332899,Wasdale Gardens 12,2024-01-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
332899,Wasdale Gardens 12,2024-01-14T20:50:00.000+00:00,busbar,,L2 Current (Min),A,86.38
332899,Wasdale Gardens 12,2024-01-14T20:50:00.000+00:00,busbar,,L2 Current (Max),A,87.12
332899,Wasdale Gardens 12,2024-01-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.62
332899,Wasdale Gardens 12,2024-01-14T20:50:00.000+00:00,busbar,,L1 Current (Min),A,150.38
332899,Wasdale Gardens 12,2024-01-14T20:50:00.000+00:00,busbar,,L1 Current (Max),A,151.25
332899,Wasdale Gardens 12,2024-01-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.75
332899,Wasdale Gardens 12,2024-01-14T20:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T20:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-129.44
332899,Wasdale Gardens 12,2024-01-14T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,108.13
332899,Wasdale Gardens 12,2024-01-14T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.31
332899,Wasdale Gardens 12,2024-01-14T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-14T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-14T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.61251
332899,Wasdale Gardens 12,2024-01-14T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.29769
332899,Wasdale Gardens 12,2024-01-14T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97372
332899,Wasdale Gardens 12,2024-01-14T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-14T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-14T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-14T20:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T20:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T20:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,42.75
332899,Wasdale Gardens 12,2024-01-14T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,43.0
332899,Wasdale Gardens 12,2024-01-14T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.88
332899,Wasdale Gardens 12,2024-01-14T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,28.38
332899,Wasdale Gardens 12,2024-01-14T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,28.62
332899,Wasdale Gardens 12,2024-01-14T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
332899,Wasdale Gardens 12,2024-01-14T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,59.88
332899,Wasdale Gardens 12,2024-01-14T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,60.12
332899,Wasdale Gardens 12,2024-01-14T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.0
332899,Wasdale Gardens 12,2024-01-14T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.06
332899,Wasdale Gardens 12,2024-01-14T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.19
332899,Wasdale Gardens 12,2024-01-14T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.25
332899,Wasdale Gardens 12,2024-01-14T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-14T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98376
332899,Wasdale Gardens 12,2024-01-14T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94372
332899,Wasdale Gardens 12,2024-01-14T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97382
332899,Wasdale Gardens 12,2024-01-14T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
332899,Wasdale Gardens 12,2024-01-14T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-14T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-14T20:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T20:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T20:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,97.75
332899,Wasdale Gardens 12,2024-01-14T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,98.0
332899,Wasdale Gardens 12,2024-01-14T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,97.88
332899,Wasdale Gardens 12,2024-01-14T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,22.62
332899,Wasdale Gardens 12,2024-01-14T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,22.75
332899,Wasdale Gardens 12,2024-01-14T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.75
332899,Wasdale Gardens 12,2024-01-14T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,46.38
332899,Wasdale Gardens 12,2024-01-14T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,47.0
332899,Wasdale Gardens 12,2024-01-14T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.75
332899,Wasdale Gardens 12,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-54.06
332899,Wasdale Gardens 12,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.0
332899,Wasdale Gardens 12,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.75
332899,Wasdale Gardens 12,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.56677
332899,Wasdale Gardens 12,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93808
332899,Wasdale Gardens 12,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92532
332899,Wasdale Gardens 12,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-14T20:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T20:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T20:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.38
332899,Wasdale Gardens 12,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,2.5
332899,Wasdale Gardens 12,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
332899,Wasdale Gardens 12,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.62
332899,Wasdale Gardens 12,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,19.0
332899,Wasdale Gardens 12,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.75
332899,Wasdale Gardens 12,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,3.38
332899,Wasdale Gardens 12,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,3.38
332899,Wasdale Gardens 12,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.38
