Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
332899,Wasdale Gardens 12,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
332899,Wasdale Gardens 12,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.13
332899,Wasdale Gardens 12,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96298
332899,Wasdale Gardens 12,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98102
332899,Wasdale Gardens 12,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9617
332899,Wasdale Gardens 12,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-14T20:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T20:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,51.88
332899,Wasdale Gardens 12,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,51.88
332899,Wasdale Gardens 12,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.88
332899,Wasdale Gardens 12,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,65.25
332899,Wasdale Gardens 12,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,70.25
332899,Wasdale Gardens 12,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.75
332899,Wasdale Gardens 12,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,63.25
332899,Wasdale Gardens 12,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,63.62
332899,Wasdale Gardens 12,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.38
332899,Wasdale Gardens 12,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.11
332899,Wasdale Gardens 12,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
332899,Wasdale Gardens 12,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
332899,Wasdale Gardens 12,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.47
332899,Wasdale Gardens 12,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.53
332899,Wasdale Gardens 12,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
332899,Wasdale Gardens 12,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.23
332899,Wasdale Gardens 12,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
332899,Wasdale Gardens 12,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
332899,Wasdale Gardens 12,2024-01-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
332899,Wasdale Gardens 12,2024-01-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
332899,Wasdale Gardens 12,2024-01-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332899,Wasdale Gardens 12,2024-01-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
332899,Wasdale Gardens 12,2024-01-14T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T20:40:00.000+00:00,busbar,,L3 Current (Min),A,136.25
332899,Wasdale Gardens 12,2024-01-14T20:40:00.000+00:00,busbar,,L3 Current (Max),A,136.75
332899,Wasdale Gardens 12,2024-01-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
332899,Wasdale Gardens 12,2024-01-14T20:40:00.000+00:00,busbar,,L2 Current (Min),A,98.75
332899,Wasdale Gardens 12,2024-01-14T20:40:00.000+00:00,busbar,,L2 Current (Max),A,104.12
332899,Wasdale Gardens 12,2024-01-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.38
332899,Wasdale Gardens 12,2024-01-14T20:40:00.000+00:00,busbar,,L1 Current (Min),A,172.5
332899,Wasdale Gardens 12,2024-01-14T20:40:00.000+00:00,busbar,,L1 Current (Max),A,172.88
332899,Wasdale Gardens 12,2024-01-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.62
332899,Wasdale Gardens 12,2024-01-14T20:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T20:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-127.44
332899,Wasdale Gardens 12,2024-01-14T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,111.37
332899,Wasdale Gardens 12,2024-01-14T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.44
332899,Wasdale Gardens 12,2024-01-14T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-14T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-14T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.58364
332899,Wasdale Gardens 12,2024-01-14T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.35674
332899,Wasdale Gardens 12,2024-01-14T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95291
332899,Wasdale Gardens 12,2024-01-14T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,-8.0
332899,Wasdale Gardens 12,2024-01-14T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-14T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-14T20:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T20:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T20:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,52.0
332899,Wasdale Gardens 12,2024-01-14T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,52.62
332899,Wasdale Gardens 12,2024-01-14T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.38
332899,Wasdale Gardens 12,2024-01-14T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,36.12
332899,Wasdale Gardens 12,2024-01-14T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,36.38
332899,Wasdale Gardens 12,2024-01-14T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.25
332899,Wasdale Gardens 12,2024-01-14T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,45.38
332899,Wasdale Gardens 12,2024-01-14T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,45.88
332899,Wasdale Gardens 12,2024-01-14T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.62
332899,Wasdale Gardens 12,2024-01-14T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.69
332899,Wasdale Gardens 12,2024-01-14T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.06
332899,Wasdale Gardens 12,2024-01-14T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.94
332899,Wasdale Gardens 12,2024-01-14T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-14T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.944
332899,Wasdale Gardens 12,2024-01-14T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81021
332899,Wasdale Gardens 12,2024-01-14T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99265
332899,Wasdale Gardens 12,2024-01-14T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-14T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-14T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-14T20:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T20:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T20:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,57.25
332899,Wasdale Gardens 12,2024-01-14T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,57.88
332899,Wasdale Gardens 12,2024-01-14T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.62
332899,Wasdale Gardens 12,2024-01-14T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.62
332899,Wasdale Gardens 12,2024-01-14T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,15.88
332899,Wasdale Gardens 12,2024-01-14T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.75
332899,Wasdale Gardens 12,2024-01-14T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,90.88
332899,Wasdale Gardens 12,2024-01-14T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,91.0
332899,Wasdale Gardens 12,2024-01-14T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,91.0
332899,Wasdale Gardens 12,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-56.43
332899,Wasdale Gardens 12,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.31
332899,Wasdale Gardens 12,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.25
332899,Wasdale Gardens 12,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.54131
332899,Wasdale Gardens 12,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94455
332899,Wasdale Gardens 12,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95062
332899,Wasdale Gardens 12,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-14T20:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T20:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T20:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,2.5
332899,Wasdale Gardens 12,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,2.62
332899,Wasdale Gardens 12,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.62
332899,Wasdale Gardens 12,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.75
332899,Wasdale Gardens 12,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,19.62
332899,Wasdale Gardens 12,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.12
332899,Wasdale Gardens 12,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,3.88
332899,Wasdale Gardens 12,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,3.88
332899,Wasdale Gardens 12,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.88
332899,Wasdale Gardens 12,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.62
332899,Wasdale Gardens 12,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
332899,Wasdale Gardens 12,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.81
332899,Wasdale Gardens 12,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96774
332899,Wasdale Gardens 12,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97967
332899,Wasdale Gardens 12,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94855
332899,Wasdale Gardens 12,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-14T20:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T20:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,50.75
332899,Wasdale Gardens 12,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,59.38
332899,Wasdale Gardens 12,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.62
332899,Wasdale Gardens 12,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,73.88
332899,Wasdale Gardens 12,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,75.38
332899,Wasdale Gardens 12,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,74.5
332899,Wasdale Gardens 12,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,58.12
332899,Wasdale Gardens 12,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,58.5
332899,Wasdale Gardens 12,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.25
332899,Wasdale Gardens 12,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.47
332899,Wasdale Gardens 12,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.55
332899,Wasdale Gardens 12,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
332899,Wasdale Gardens 12,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.55
332899,Wasdale Gardens 12,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.58
332899,Wasdale Gardens 12,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
332899,Wasdale Gardens 12,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.16
332899,Wasdale Gardens 12,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
332899,Wasdale Gardens 12,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
332899,Wasdale Gardens 12,2024-01-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.0
332899,Wasdale Gardens 12,2024-01-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,47.0
332899,Wasdale Gardens 12,2024-01-14T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T20:30:00.000+00:00,busbar,,L3 Current (Min),A,101.88
332899,Wasdale Gardens 12,2024-01-14T20:30:00.000+00:00,busbar,,L3 Current (Max),A,108.75
332899,Wasdale Gardens 12,2024-01-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
332899,Wasdale Gardens 12,2024-01-14T20:30:00.000+00:00,busbar,,L2 Current (Min),A,95.88
332899,Wasdale Gardens 12,2024-01-14T20:30:00.000+00:00,busbar,,L2 Current (Max),A,96.88
332899,Wasdale Gardens 12,2024-01-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.25
332899,Wasdale Gardens 12,2024-01-14T20:30:00.000+00:00,busbar,,L1 Current (Min),A,197.5
332899,Wasdale Gardens 12,2024-01-14T20:30:00.000+00:00,busbar,,L1 Current (Max),A,198.0
332899,Wasdale Gardens 12,2024-01-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.75
332899,Wasdale Gardens 12,2024-01-14T20:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T20:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.56
332899,Wasdale Gardens 12,2024-01-14T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,115.31
332899,Wasdale Gardens 12,2024-01-14T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.37
332899,Wasdale Gardens 12,2024-01-14T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-16.0
332899,Wasdale Gardens 12,2024-01-14T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,9.0
332899,Wasdale Gardens 12,2024-01-14T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.58865
332899,Wasdale Gardens 12,2024-01-14T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.41814
332899,Wasdale Gardens 12,2024-01-14T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96625
332899,Wasdale Gardens 12,2024-01-14T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,-12.0
332899,Wasdale Gardens 12,2024-01-14T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-14T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-14T20:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T20:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T20:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,84.62
332899,Wasdale Gardens 12,2024-01-14T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,85.0
332899,Wasdale Gardens 12,2024-01-14T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,84.75
332899,Wasdale Gardens 12,2024-01-14T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,39.75
332899,Wasdale Gardens 12,2024-01-14T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,39.75
332899,Wasdale Gardens 12,2024-01-14T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.75
332899,Wasdale Gardens 12,2024-01-14T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,53.12
332899,Wasdale Gardens 12,2024-01-14T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,53.25
332899,Wasdale Gardens 12,2024-01-14T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.25
332899,Wasdale Gardens 12,2024-01-14T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.63
332899,Wasdale Gardens 12,2024-01-14T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.69
332899,Wasdale Gardens 12,2024-01-14T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.87
332899,Wasdale Gardens 12,2024-01-14T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-14T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9628
332899,Wasdale Gardens 12,2024-01-14T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83642
332899,Wasdale Gardens 12,2024-01-14T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98141
332899,Wasdale Gardens 12,2024-01-14T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-14T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-14T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-14T20:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T20:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T20:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,70.12
332899,Wasdale Gardens 12,2024-01-14T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,70.25
332899,Wasdale Gardens 12,2024-01-14T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,70.12
332899,Wasdale Gardens 12,2024-01-14T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.62
332899,Wasdale Gardens 12,2024-01-14T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,15.75
332899,Wasdale Gardens 12,2024-01-14T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.62
332899,Wasdale Gardens 12,2024-01-14T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,60.25
332899,Wasdale Gardens 12,2024-01-14T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,60.5
332899,Wasdale Gardens 12,2024-01-14T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,60.38
332899,Wasdale Gardens 12,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-49.06
332899,Wasdale Gardens 12,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.31
332899,Wasdale Gardens 12,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.37
332899,Wasdale Gardens 12,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.64242
332899,Wasdale Gardens 12,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93289
332899,Wasdale Gardens 12,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89453
332899,Wasdale Gardens 12,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-14T20:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T20:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T20:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.5
332899,Wasdale Gardens 12,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,2.62
332899,Wasdale Gardens 12,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
332899,Wasdale Gardens 12,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.88
332899,Wasdale Gardens 12,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,18.12
332899,Wasdale Gardens 12,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
332899,Wasdale Gardens 12,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,2.75
332899,Wasdale Gardens 12,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,2.75
332899,Wasdale Gardens 12,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.75
332899,Wasdale Gardens 12,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
332899,Wasdale Gardens 12,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
332899,Wasdale Gardens 12,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
332899,Wasdale Gardens 12,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95813
332899,Wasdale Gardens 12,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98065
332899,Wasdale Gardens 12,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98218
332899,Wasdale Gardens 12,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
332899,Wasdale Gardens 12,2024-01-14T20:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T20:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,47.5
332899,Wasdale Gardens 12,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,47.75
332899,Wasdale Gardens 12,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.75
332899,Wasdale Gardens 12,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,65.5
332899,Wasdale Gardens 12,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,66.25
332899,Wasdale Gardens 12,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.88
332899,Wasdale Gardens 12,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,99.5
332899,Wasdale Gardens 12,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,100.25
332899,Wasdale Gardens 12,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,99.75
332899,Wasdale Gardens 12,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
332899,Wasdale Gardens 12,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.59
332899,Wasdale Gardens 12,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
332899,Wasdale Gardens 12,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.67
332899,Wasdale Gardens 12,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.72
332899,Wasdale Gardens 12,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
332899,Wasdale Gardens 12,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
332899,Wasdale Gardens 12,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
332899,Wasdale Gardens 12,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
332899,Wasdale Gardens 12,2024-01-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.0
332899,Wasdale Gardens 12,2024-01-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,52.0
332899,Wasdale Gardens 12,2024-01-14T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T20:20:00.000+00:00,busbar,,L3 Current (Min),A,115.5
332899,Wasdale Gardens 12,2024-01-14T20:20:00.000+00:00,busbar,,L3 Current (Max),A,115.62
332899,Wasdale Gardens 12,2024-01-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
332899,Wasdale Gardens 12,2024-01-14T20:20:00.000+00:00,busbar,,L2 Current (Min),A,84.5
332899,Wasdale Gardens 12,2024-01-14T20:20:00.000+00:00,busbar,,L2 Current (Max),A,85.25
332899,Wasdale Gardens 12,2024-01-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.88
332899,Wasdale Gardens 12,2024-01-14T20:20:00.000+00:00,busbar,,L1 Current (Min),A,215.75
332899,Wasdale Gardens 12,2024-01-14T20:20:00.000+00:00,busbar,,L1 Current (Max),A,216.5
332899,Wasdale Gardens 12,2024-01-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
332899,Wasdale Gardens 12,2024-01-14T20:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T20:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-128.0
332899,Wasdale Gardens 12,2024-01-14T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,117.19
332899,Wasdale Gardens 12,2024-01-14T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.81
332899,Wasdale Gardens 12,2024-01-14T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-14T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,13.0
332899,Wasdale Gardens 12,2024-01-14T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.59826
332899,Wasdale Gardens 12,2024-01-14T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.4533
332899,Wasdale Gardens 12,2024-01-14T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96915
332899,Wasdale Gardens 12,2024-01-14T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,-8.0
332899,Wasdale Gardens 12,2024-01-14T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-14T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-14T20:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T20:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T20:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,51.38
332899,Wasdale Gardens 12,2024-01-14T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,51.62
332899,Wasdale Gardens 12,2024-01-14T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.5
332899,Wasdale Gardens 12,2024-01-14T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,57.75
332899,Wasdale Gardens 12,2024-01-14T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,58.12
332899,Wasdale Gardens 12,2024-01-14T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.0
332899,Wasdale Gardens 12,2024-01-14T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,60.12
332899,Wasdale Gardens 12,2024-01-14T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,60.5
332899,Wasdale Gardens 12,2024-01-14T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,60.25
332899,Wasdale Gardens 12,2024-01-14T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.06
332899,Wasdale Gardens 12,2024-01-14T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.5
332899,Wasdale Gardens 12,2024-01-14T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
332899,Wasdale Gardens 12,2024-01-14T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96417
332899,Wasdale Gardens 12,2024-01-14T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83865
332899,Wasdale Gardens 12,2024-01-14T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97888
332899,Wasdale Gardens 12,2024-01-14T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-14T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-14T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-14T20:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T20:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T20:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,67.75
332899,Wasdale Gardens 12,2024-01-14T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,68.12
332899,Wasdale Gardens 12,2024-01-14T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,68.0
332899,Wasdale Gardens 12,2024-01-14T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.25
332899,Wasdale Gardens 12,2024-01-14T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,15.38
332899,Wasdale Gardens 12,2024-01-14T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.38
332899,Wasdale Gardens 12,2024-01-14T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,50.5
332899,Wasdale Gardens 12,2024-01-14T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,50.62
332899,Wasdale Gardens 12,2024-01-14T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.5
332899,Wasdale Gardens 12,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-48.06
332899,Wasdale Gardens 12,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.44
332899,Wasdale Gardens 12,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.87
332899,Wasdale Gardens 12,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.6509
332899,Wasdale Gardens 12,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92975
332899,Wasdale Gardens 12,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92053
332899,Wasdale Gardens 12,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-14T20:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T20:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T20:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.62
332899,Wasdale Gardens 12,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.75
332899,Wasdale Gardens 12,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.75
332899,Wasdale Gardens 12,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.12
332899,Wasdale Gardens 12,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,18.25
332899,Wasdale Gardens 12,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.12
332899,Wasdale Gardens 12,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,2.88
332899,Wasdale Gardens 12,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,2.88
332899,Wasdale Gardens 12,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.88
332899,Wasdale Gardens 12,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
332899,Wasdale Gardens 12,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
332899,Wasdale Gardens 12,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
332899,Wasdale Gardens 12,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95718
332899,Wasdale Gardens 12,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97321
332899,Wasdale Gardens 12,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98474
332899,Wasdale Gardens 12,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
332899,Wasdale Gardens 12,2024-01-14T20:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T20:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,46.88
332899,Wasdale Gardens 12,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,47.0
332899,Wasdale Gardens 12,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.88
332899,Wasdale Gardens 12,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,54.75
332899,Wasdale Gardens 12,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,55.25
332899,Wasdale Gardens 12,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.0
332899,Wasdale Gardens 12,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,103.75
332899,Wasdale Gardens 12,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,104.25
332899,Wasdale Gardens 12,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,104.12
332899,Wasdale Gardens 12,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.39
332899,Wasdale Gardens 12,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
332899,Wasdale Gardens 12,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
332899,Wasdale Gardens 12,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.88
332899,Wasdale Gardens 12,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.92
332899,Wasdale Gardens 12,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
332899,Wasdale Gardens 12,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.28
332899,Wasdale Gardens 12,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.31
332899,Wasdale Gardens 12,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
332899,Wasdale Gardens 12,2024-01-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.0
332899,Wasdale Gardens 12,2024-01-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
332899,Wasdale Gardens 12,2024-01-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,53.0
332899,Wasdale Gardens 12,2024-01-14T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T20:10:00.000+00:00,busbar,,L3 Current (Min),A,106.0
332899,Wasdale Gardens 12,2024-01-14T20:10:00.000+00:00,busbar,,L3 Current (Max),A,106.5
332899,Wasdale Gardens 12,2024-01-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.38
332899,Wasdale Gardens 12,2024-01-14T20:10:00.000+00:00,busbar,,L2 Current (Min),A,71.38
332899,Wasdale Gardens 12,2024-01-14T20:10:00.000+00:00,busbar,,L2 Current (Max),A,73.5
332899,Wasdale Gardens 12,2024-01-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.62
332899,Wasdale Gardens 12,2024-01-14T20:10:00.000+00:00,busbar,,L1 Current (Min),A,217.38
332899,Wasdale Gardens 12,2024-01-14T20:10:00.000+00:00,busbar,,L1 Current (Max),A,218.0
332899,Wasdale Gardens 12,2024-01-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.62
332899,Wasdale Gardens 12,2024-01-14T20:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T20:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.06
332899,Wasdale Gardens 12,2024-01-14T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,116.56
332899,Wasdale Gardens 12,2024-01-14T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.0
332899,Wasdale Gardens 12,2024-01-14T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-19.0
332899,Wasdale Gardens 12,2024-01-14T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,12.0
332899,Wasdale Gardens 12,2024-01-14T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.54113
332899,Wasdale Gardens 12,2024-01-14T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.44317
332899,Wasdale Gardens 12,2024-01-14T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97101
332899,Wasdale Gardens 12,2024-01-14T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,-13.0
332899,Wasdale Gardens 12,2024-01-14T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-14T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-14T20:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T20:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T20:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,94.38
332899,Wasdale Gardens 12,2024-01-14T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,94.38
332899,Wasdale Gardens 12,2024-01-14T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,94.38
332899,Wasdale Gardens 12,2024-01-14T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,55.75
332899,Wasdale Gardens 12,2024-01-14T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,55.75
332899,Wasdale Gardens 12,2024-01-14T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.75
332899,Wasdale Gardens 12,2024-01-14T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,53.62
332899,Wasdale Gardens 12,2024-01-14T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,53.62
332899,Wasdale Gardens 12,2024-01-14T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,53.62
332899,Wasdale Gardens 12,2024-01-14T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.13
332899,Wasdale Gardens 12,2024-01-14T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.37
332899,Wasdale Gardens 12,2024-01-14T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
332899,Wasdale Gardens 12,2024-01-14T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-14T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9808
332899,Wasdale Gardens 12,2024-01-14T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93875
332899,Wasdale Gardens 12,2024-01-14T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98383
332899,Wasdale Gardens 12,2024-01-14T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-14T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-14T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-14T20:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T20:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T20:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,91.38
332899,Wasdale Gardens 12,2024-01-14T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,91.5
332899,Wasdale Gardens 12,2024-01-14T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,91.5
332899,Wasdale Gardens 12,2024-01-14T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,23.62
332899,Wasdale Gardens 12,2024-01-14T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,23.62
332899,Wasdale Gardens 12,2024-01-14T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.62
332899,Wasdale Gardens 12,2024-01-14T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,59.75
332899,Wasdale Gardens 12,2024-01-14T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,59.88
332899,Wasdale Gardens 12,2024-01-14T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.88
332899,Wasdale Gardens 12,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-40.31
332899,Wasdale Gardens 12,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.31
332899,Wasdale Gardens 12,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.0
332899,Wasdale Gardens 12,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
