Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.73748
332899,Wasdale Gardens 12,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92746
332899,Wasdale Gardens 12,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84674
332899,Wasdale Gardens 12,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-14T20:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T20:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T20:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,2.88
332899,Wasdale Gardens 12,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,2.88
332899,Wasdale Gardens 12,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.88
332899,Wasdale Gardens 12,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.25
332899,Wasdale Gardens 12,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,18.38
332899,Wasdale Gardens 12,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.25
332899,Wasdale Gardens 12,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,2.75
332899,Wasdale Gardens 12,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,2.75
332899,Wasdale Gardens 12,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.75
332899,Wasdale Gardens 12,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.13
332899,Wasdale Gardens 12,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.25
332899,Wasdale Gardens 12,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
332899,Wasdale Gardens 12,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92792
332899,Wasdale Gardens 12,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98602
332899,Wasdale Gardens 12,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97931
332899,Wasdale Gardens 12,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-14T20:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T20:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,38.38
332899,Wasdale Gardens 12,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,38.5
332899,Wasdale Gardens 12,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.38
332899,Wasdale Gardens 12,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,70.5
332899,Wasdale Gardens 12,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,70.75
332899,Wasdale Gardens 12,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.62
332899,Wasdale Gardens 12,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,93.88
332899,Wasdale Gardens 12,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,94.12
332899,Wasdale Gardens 12,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,94.0
332899,Wasdale Gardens 12,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.41
332899,Wasdale Gardens 12,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
332899,Wasdale Gardens 12,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
332899,Wasdale Gardens 12,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.38
332899,Wasdale Gardens 12,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.38
332899,Wasdale Gardens 12,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
332899,Wasdale Gardens 12,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.45
332899,Wasdale Gardens 12,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.5
332899,Wasdale Gardens 12,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
332899,Wasdale Gardens 12,2024-01-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.0
332899,Wasdale Gardens 12,2024-01-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
332899,Wasdale Gardens 12,2024-01-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,51.0
332899,Wasdale Gardens 12,2024-01-14T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T20:00:00.000+00:00,busbar,,L3 Current (Min),A,131.25
332899,Wasdale Gardens 12,2024-01-14T20:00:00.000+00:00,busbar,,L3 Current (Max),A,131.25
332899,Wasdale Gardens 12,2024-01-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.25
332899,Wasdale Gardens 12,2024-01-14T20:00:00.000+00:00,busbar,,L2 Current (Min),A,95.62
332899,Wasdale Gardens 12,2024-01-14T20:00:00.000+00:00,busbar,,L2 Current (Max),A,95.62
332899,Wasdale Gardens 12,2024-01-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.62
332899,Wasdale Gardens 12,2024-01-14T20:00:00.000+00:00,busbar,,L1 Current (Min),A,209.88
332899,Wasdale Gardens 12,2024-01-14T20:00:00.000+00:00,busbar,,L1 Current (Max),A,210.25
332899,Wasdale Gardens 12,2024-01-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.12
332899,Wasdale Gardens 12,2024-01-14T20:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T20:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.75
332899,Wasdale Gardens 12,2024-01-14T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,114.31
332899,Wasdale Gardens 12,2024-01-14T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.5
332899,Wasdale Gardens 12,2024-01-14T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-14.0
332899,Wasdale Gardens 12,2024-01-14T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,12.0
332899,Wasdale Gardens 12,2024-01-14T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.54934
332899,Wasdale Gardens 12,2024-01-14T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.40786
332899,Wasdale Gardens 12,2024-01-14T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98099
332899,Wasdale Gardens 12,2024-01-14T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,-9.0
332899,Wasdale Gardens 12,2024-01-14T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-14T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-14T19:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T19:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T19:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,69.62
332899,Wasdale Gardens 12,2024-01-14T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,69.88
332899,Wasdale Gardens 12,2024-01-14T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,69.62
332899,Wasdale Gardens 12,2024-01-14T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,54.12
332899,Wasdale Gardens 12,2024-01-14T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,54.12
332899,Wasdale Gardens 12,2024-01-14T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.12
332899,Wasdale Gardens 12,2024-01-14T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,55.25
332899,Wasdale Gardens 12,2024-01-14T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,55.38
332899,Wasdale Gardens 12,2024-01-14T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.38
332899,Wasdale Gardens 12,2024-01-14T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.62
332899,Wasdale Gardens 12,2024-01-14T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.69
332899,Wasdale Gardens 12,2024-01-14T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.5
332899,Wasdale Gardens 12,2024-01-14T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-14T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85144
332899,Wasdale Gardens 12,2024-01-14T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92105
332899,Wasdale Gardens 12,2024-01-14T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.965
332899,Wasdale Gardens 12,2024-01-14T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-14T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-14T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-14T19:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T19:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T19:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,36.75
332899,Wasdale Gardens 12,2024-01-14T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,36.88
332899,Wasdale Gardens 12,2024-01-14T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.88
332899,Wasdale Gardens 12,2024-01-14T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,22.75
332899,Wasdale Gardens 12,2024-01-14T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,22.88
332899,Wasdale Gardens 12,2024-01-14T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.75
332899,Wasdale Gardens 12,2024-01-14T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,63.25
332899,Wasdale Gardens 12,2024-01-14T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,63.38
332899,Wasdale Gardens 12,2024-01-14T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.25
332899,Wasdale Gardens 12,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.13
332899,Wasdale Gardens 12,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.69
332899,Wasdale Gardens 12,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.31
332899,Wasdale Gardens 12,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79663
332899,Wasdale Gardens 12,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92291
332899,Wasdale Gardens 12,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80465
332899,Wasdale Gardens 12,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-14T19:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T19:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T19:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,3.0
332899,Wasdale Gardens 12,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,3.12
332899,Wasdale Gardens 12,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.12
332899,Wasdale Gardens 12,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.0
332899,Wasdale Gardens 12,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,18.0
332899,Wasdale Gardens 12,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
332899,Wasdale Gardens 12,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,2.62
332899,Wasdale Gardens 12,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,2.75
332899,Wasdale Gardens 12,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.62
332899,Wasdale Gardens 12,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
332899,Wasdale Gardens 12,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
332899,Wasdale Gardens 12,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.37
332899,Wasdale Gardens 12,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94723
332899,Wasdale Gardens 12,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98462
332899,Wasdale Gardens 12,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95795
332899,Wasdale Gardens 12,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-14T19:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T19:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,41.25
332899,Wasdale Gardens 12,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,47.12
332899,Wasdale Gardens 12,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.62
332899,Wasdale Gardens 12,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,70.25
332899,Wasdale Gardens 12,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,78.12
332899,Wasdale Gardens 12,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,73.5
332899,Wasdale Gardens 12,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,65.62
332899,Wasdale Gardens 12,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,67.0
332899,Wasdale Gardens 12,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.0
332899,Wasdale Gardens 12,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.62
332899,Wasdale Gardens 12,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.73
332899,Wasdale Gardens 12,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
332899,Wasdale Gardens 12,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.59
332899,Wasdale Gardens 12,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.66
332899,Wasdale Gardens 12,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
332899,Wasdale Gardens 12,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.72
332899,Wasdale Gardens 12,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.73
332899,Wasdale Gardens 12,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
332899,Wasdale Gardens 12,2024-01-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.0
332899,Wasdale Gardens 12,2024-01-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
332899,Wasdale Gardens 12,2024-01-14T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T19:50:00.000+00:00,busbar,,L3 Current (Min),A,93.5
332899,Wasdale Gardens 12,2024-01-14T19:50:00.000+00:00,busbar,,L3 Current (Max),A,94.38
332899,Wasdale Gardens 12,2024-01-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.88
332899,Wasdale Gardens 12,2024-01-14T19:50:00.000+00:00,busbar,,L2 Current (Min),A,94.38
332899,Wasdale Gardens 12,2024-01-14T19:50:00.000+00:00,busbar,,L2 Current (Max),A,101.62
332899,Wasdale Gardens 12,2024-01-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.38
332899,Wasdale Gardens 12,2024-01-14T19:50:00.000+00:00,busbar,,L1 Current (Min),A,186.5
332899,Wasdale Gardens 12,2024-01-14T19:50:00.000+00:00,busbar,,L1 Current (Max),A,187.88
332899,Wasdale Gardens 12,2024-01-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.75
332899,Wasdale Gardens 12,2024-01-14T19:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T19:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-127.63
332899,Wasdale Gardens 12,2024-01-14T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,112.19
332899,Wasdale Gardens 12,2024-01-14T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.88
332899,Wasdale Gardens 12,2024-01-14T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-14T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,10.0
332899,Wasdale Gardens 12,2024-01-14T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.59707
332899,Wasdale Gardens 12,2024-01-14T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.37221
332899,Wasdale Gardens 12,2024-01-14T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97009
332899,Wasdale Gardens 12,2024-01-14T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,-8.0
332899,Wasdale Gardens 12,2024-01-14T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-14T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-14T19:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T19:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T19:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,56.5
332899,Wasdale Gardens 12,2024-01-14T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,56.75
332899,Wasdale Gardens 12,2024-01-14T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,56.62
332899,Wasdale Gardens 12,2024-01-14T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,46.12
332899,Wasdale Gardens 12,2024-01-14T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,46.62
332899,Wasdale Gardens 12,2024-01-14T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.38
332899,Wasdale Gardens 12,2024-01-14T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,43.62
332899,Wasdale Gardens 12,2024-01-14T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,43.88
332899,Wasdale Gardens 12,2024-01-14T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.75
332899,Wasdale Gardens 12,2024-01-14T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.87
332899,Wasdale Gardens 12,2024-01-14T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.94
332899,Wasdale Gardens 12,2024-01-14T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.25
332899,Wasdale Gardens 12,2024-01-14T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95651
332899,Wasdale Gardens 12,2024-01-14T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82406
332899,Wasdale Gardens 12,2024-01-14T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95547
332899,Wasdale Gardens 12,2024-01-14T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-14T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-14T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-14T19:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T19:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T19:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,53.5
332899,Wasdale Gardens 12,2024-01-14T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,53.88
332899,Wasdale Gardens 12,2024-01-14T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.75
332899,Wasdale Gardens 12,2024-01-14T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,14.5
332899,Wasdale Gardens 12,2024-01-14T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,14.5
332899,Wasdale Gardens 12,2024-01-14T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
332899,Wasdale Gardens 12,2024-01-14T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,37.75
332899,Wasdale Gardens 12,2024-01-14T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,37.75
332899,Wasdale Gardens 12,2024-01-14T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.75
332899,Wasdale Gardens 12,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.19
332899,Wasdale Gardens 12,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.75
332899,Wasdale Gardens 12,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.31
332899,Wasdale Gardens 12,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8453
332899,Wasdale Gardens 12,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94852
332899,Wasdale Gardens 12,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91107
332899,Wasdale Gardens 12,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-14T19:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T19:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T19:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.88
332899,Wasdale Gardens 12,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,3.12
332899,Wasdale Gardens 12,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
332899,Wasdale Gardens 12,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,22.62
332899,Wasdale Gardens 12,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,22.88
332899,Wasdale Gardens 12,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.75
332899,Wasdale Gardens 12,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,3.25
332899,Wasdale Gardens 12,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,3.25
332899,Wasdale Gardens 12,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.25
332899,Wasdale Gardens 12,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
332899,Wasdale Gardens 12,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.81
332899,Wasdale Gardens 12,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
332899,Wasdale Gardens 12,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95386
332899,Wasdale Gardens 12,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98544
332899,Wasdale Gardens 12,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97934
332899,Wasdale Gardens 12,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-14T19:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T19:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,48.25
332899,Wasdale Gardens 12,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,48.5
332899,Wasdale Gardens 12,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.38
332899,Wasdale Gardens 12,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,64.62
332899,Wasdale Gardens 12,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,64.75
332899,Wasdale Gardens 12,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.62
332899,Wasdale Gardens 12,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,83.25
332899,Wasdale Gardens 12,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,88.0
332899,Wasdale Gardens 12,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,87.0
332899,Wasdale Gardens 12,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.73
332899,Wasdale Gardens 12,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
332899,Wasdale Gardens 12,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
332899,Wasdale Gardens 12,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.14
332899,Wasdale Gardens 12,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.22
332899,Wasdale Gardens 12,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
332899,Wasdale Gardens 12,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.12
332899,Wasdale Gardens 12,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.2
332899,Wasdale Gardens 12,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
332899,Wasdale Gardens 12,2024-01-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.0
332899,Wasdale Gardens 12,2024-01-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
332899,Wasdale Gardens 12,2024-01-14T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T19:40:00.000+00:00,busbar,,L3 Current (Min),A,96.38
332899,Wasdale Gardens 12,2024-01-14T19:40:00.000+00:00,busbar,,L3 Current (Max),A,96.62
332899,Wasdale Gardens 12,2024-01-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
332899,Wasdale Gardens 12,2024-01-14T19:40:00.000+00:00,busbar,,L2 Current (Min),A,88.88
332899,Wasdale Gardens 12,2024-01-14T19:40:00.000+00:00,busbar,,L2 Current (Max),A,89.5
332899,Wasdale Gardens 12,2024-01-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.12
332899,Wasdale Gardens 12,2024-01-14T19:40:00.000+00:00,busbar,,L1 Current (Min),A,167.5
332899,Wasdale Gardens 12,2024-01-14T19:40:00.000+00:00,busbar,,L1 Current (Max),A,172.5
332899,Wasdale Gardens 12,2024-01-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
332899,Wasdale Gardens 12,2024-01-14T19:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T19:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-125.69
332899,Wasdale Gardens 12,2024-01-14T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,113.56
332899,Wasdale Gardens 12,2024-01-14T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.32
332899,Wasdale Gardens 12,2024-01-14T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-15.0
332899,Wasdale Gardens 12,2024-01-14T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,12.0
332899,Wasdale Gardens 12,2024-01-14T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.57729
332899,Wasdale Gardens 12,2024-01-14T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.39339
332899,Wasdale Gardens 12,2024-01-14T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98822
332899,Wasdale Gardens 12,2024-01-14T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,-11.0
332899,Wasdale Gardens 12,2024-01-14T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-14T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-14T19:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T19:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T19:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,77.0
332899,Wasdale Gardens 12,2024-01-14T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,77.25
332899,Wasdale Gardens 12,2024-01-14T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,77.12
332899,Wasdale Gardens 12,2024-01-14T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,53.25
332899,Wasdale Gardens 12,2024-01-14T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,53.62
332899,Wasdale Gardens 12,2024-01-14T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.38
332899,Wasdale Gardens 12,2024-01-14T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,74.0
332899,Wasdale Gardens 12,2024-01-14T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,74.38
332899,Wasdale Gardens 12,2024-01-14T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,74.25
332899,Wasdale Gardens 12,2024-01-14T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.69
332899,Wasdale Gardens 12,2024-01-14T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.31
332899,Wasdale Gardens 12,2024-01-14T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.06
332899,Wasdale Gardens 12,2024-01-14T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95822
332899,Wasdale Gardens 12,2024-01-14T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80267
332899,Wasdale Gardens 12,2024-01-14T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98968
332899,Wasdale Gardens 12,2024-01-14T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-14T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-14T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
332899,Wasdale Gardens 12,2024-01-14T19:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T19:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T19:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,65.25
332899,Wasdale Gardens 12,2024-01-14T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,65.62
332899,Wasdale Gardens 12,2024-01-14T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,65.38
332899,Wasdale Gardens 12,2024-01-14T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,14.75
332899,Wasdale Gardens 12,2024-01-14T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,14.88
332899,Wasdale Gardens 12,2024-01-14T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.88
332899,Wasdale Gardens 12,2024-01-14T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,97.25
332899,Wasdale Gardens 12,2024-01-14T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,97.38
332899,Wasdale Gardens 12,2024-01-14T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,97.38
332899,Wasdale Gardens 12,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-39.57
332899,Wasdale Gardens 12,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.13
332899,Wasdale Gardens 12,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.31
332899,Wasdale Gardens 12,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76281
332899,Wasdale Gardens 12,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93701
332899,Wasdale Gardens 12,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86517
332899,Wasdale Gardens 12,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-14T19:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T19:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T19:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,2.88
332899,Wasdale Gardens 12,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,2.88
332899,Wasdale Gardens 12,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.88
332899,Wasdale Gardens 12,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.88
332899,Wasdale Gardens 12,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,19.75
332899,Wasdale Gardens 12,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
332899,Wasdale Gardens 12,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,3.0
332899,Wasdale Gardens 12,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,3.12
332899,Wasdale Gardens 12,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.12
332899,Wasdale Gardens 12,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
332899,Wasdale Gardens 12,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
332899,Wasdale Gardens 12,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.25
332899,Wasdale Gardens 12,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95102
332899,Wasdale Gardens 12,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97748
332899,Wasdale Gardens 12,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95901
332899,Wasdale Gardens 12,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-14T19:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T19:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,43.25
332899,Wasdale Gardens 12,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,43.38
332899,Wasdale Gardens 12,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.38
332899,Wasdale Gardens 12,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,62.5
332899,Wasdale Gardens 12,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,63.12
332899,Wasdale Gardens 12,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.88
332899,Wasdale Gardens 12,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,72.12
332899,Wasdale Gardens 12,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,72.5
332899,Wasdale Gardens 12,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.25
332899,Wasdale Gardens 12,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.31
332899,Wasdale Gardens 12,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
332899,Wasdale Gardens 12,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
332899,Wasdale Gardens 12,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.02
332899,Wasdale Gardens 12,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.03
332899,Wasdale Gardens 12,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
332899,Wasdale Gardens 12,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.56
332899,Wasdale Gardens 12,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
332899,Wasdale Gardens 12,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
332899,Wasdale Gardens 12,2024-01-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.0
332899,Wasdale Gardens 12,2024-01-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,59.0
332899,Wasdale Gardens 12,2024-01-14T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T19:30:00.000+00:00,busbar,,L3 Current (Min),A,107.75
332899,Wasdale Gardens 12,2024-01-14T19:30:00.000+00:00,busbar,,L3 Current (Max),A,108.0
332899,Wasdale Gardens 12,2024-01-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.88
332899,Wasdale Gardens 12,2024-01-14T19:30:00.000+00:00,busbar,,L2 Current (Min),A,81.25
332899,Wasdale Gardens 12,2024-01-14T19:30:00.000+00:00,busbar,,L2 Current (Max),A,82.0
332899,Wasdale Gardens 12,2024-01-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.62
332899,Wasdale Gardens 12,2024-01-14T19:30:00.000+00:00,busbar,,L1 Current (Min),A,246.0
332899,Wasdale Gardens 12,2024-01-14T19:30:00.000+00:00,busbar,,L1 Current (Max),A,246.25
332899,Wasdale Gardens 12,2024-01-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.12
332899,Wasdale Gardens 12,2024-01-14T19:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T19:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-127.87
332899,Wasdale Gardens 12,2024-01-14T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,112.56
332899,Wasdale Gardens 12,2024-01-14T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.81
332899,Wasdale Gardens 12,2024-01-14T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-12.0
332899,Wasdale Gardens 12,2024-01-14T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,11.0
332899,Wasdale Gardens 12,2024-01-14T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.5989
332899,Wasdale Gardens 12,2024-01-14T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.38003
332899,Wasdale Gardens 12,2024-01-14T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95923
332899,Wasdale Gardens 12,2024-01-14T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,-9.0
332899,Wasdale Gardens 12,2024-01-14T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-14T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-14T19:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T19:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T19:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,63.25
332899,Wasdale Gardens 12,2024-01-14T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,63.38
332899,Wasdale Gardens 12,2024-01-14T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,63.25
332899,Wasdale Gardens 12,2024-01-14T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,51.25
332899,Wasdale Gardens 12,2024-01-14T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,51.62
332899,Wasdale Gardens 12,2024-01-14T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.38
332899,Wasdale Gardens 12,2024-01-14T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,44.5
332899,Wasdale Gardens 12,2024-01-14T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,45.25
332899,Wasdale Gardens 12,2024-01-14T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.0
332899,Wasdale Gardens 12,2024-01-14T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.81
332899,Wasdale Gardens 12,2024-01-14T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.63
332899,Wasdale Gardens 12,2024-01-14T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.56
332899,Wasdale Gardens 12,2024-01-14T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97302
332899,Wasdale Gardens 12,2024-01-14T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93225
332899,Wasdale Gardens 12,2024-01-14T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98334
332899,Wasdale Gardens 12,2024-01-14T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-14T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-14T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-14T19:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T19:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T19:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,67.25
