Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-14T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,67.62
332899,Wasdale Gardens 12,2024-01-14T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,67.5
332899,Wasdale Gardens 12,2024-01-14T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,23.0
332899,Wasdale Gardens 12,2024-01-14T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,23.0
332899,Wasdale Gardens 12,2024-01-14T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
332899,Wasdale Gardens 12,2024-01-14T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,61.88
332899,Wasdale Gardens 12,2024-01-14T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,62.0
332899,Wasdale Gardens 12,2024-01-14T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.88
332899,Wasdale Gardens 12,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.25
332899,Wasdale Gardens 12,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.5
332899,Wasdale Gardens 12,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.62
332899,Wasdale Gardens 12,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77911
332899,Wasdale Gardens 12,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9418
332899,Wasdale Gardens 12,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87982
332899,Wasdale Gardens 12,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-14T19:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T19:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T19:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.62
332899,Wasdale Gardens 12,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,2.75
332899,Wasdale Gardens 12,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.75
332899,Wasdale Gardens 12,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.12
332899,Wasdale Gardens 12,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,18.62
332899,Wasdale Gardens 12,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.25
332899,Wasdale Gardens 12,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,3.25
332899,Wasdale Gardens 12,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,3.25
332899,Wasdale Gardens 12,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.25
332899,Wasdale Gardens 12,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
332899,Wasdale Gardens 12,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
332899,Wasdale Gardens 12,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.19
332899,Wasdale Gardens 12,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96869
332899,Wasdale Gardens 12,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98877
332899,Wasdale Gardens 12,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96918
332899,Wasdale Gardens 12,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-14T19:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T19:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,54.75
332899,Wasdale Gardens 12,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,55.0
332899,Wasdale Gardens 12,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
332899,Wasdale Gardens 12,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,92.0
332899,Wasdale Gardens 12,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,92.25
332899,Wasdale Gardens 12,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,92.12
332899,Wasdale Gardens 12,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,82.12
332899,Wasdale Gardens 12,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,82.62
332899,Wasdale Gardens 12,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,82.38
332899,Wasdale Gardens 12,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.69
332899,Wasdale Gardens 12,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
332899,Wasdale Gardens 12,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
332899,Wasdale Gardens 12,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.27
332899,Wasdale Gardens 12,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
332899,Wasdale Gardens 12,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
332899,Wasdale Gardens 12,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.44
332899,Wasdale Gardens 12,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
332899,Wasdale Gardens 12,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
332899,Wasdale Gardens 12,2024-01-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.0
332899,Wasdale Gardens 12,2024-01-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
332899,Wasdale Gardens 12,2024-01-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
332899,Wasdale Gardens 12,2024-01-14T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T19:20:00.000+00:00,busbar,,L3 Current (Min),A,111.12
332899,Wasdale Gardens 12,2024-01-14T19:20:00.000+00:00,busbar,,L3 Current (Max),A,112.75
332899,Wasdale Gardens 12,2024-01-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.62
332899,Wasdale Gardens 12,2024-01-14T19:20:00.000+00:00,busbar,,L2 Current (Min),A,118.25
332899,Wasdale Gardens 12,2024-01-14T19:20:00.000+00:00,busbar,,L2 Current (Max),A,118.75
332899,Wasdale Gardens 12,2024-01-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.38
332899,Wasdale Gardens 12,2024-01-14T19:20:00.000+00:00,busbar,,L1 Current (Min),A,192.25
332899,Wasdale Gardens 12,2024-01-14T19:20:00.000+00:00,busbar,,L1 Current (Max),A,192.38
332899,Wasdale Gardens 12,2024-01-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.25
332899,Wasdale Gardens 12,2024-01-14T19:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T19:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.63
332899,Wasdale Gardens 12,2024-01-14T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,115.88
332899,Wasdale Gardens 12,2024-01-14T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.25
332899,Wasdale Gardens 12,2024-01-14T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-13.0
332899,Wasdale Gardens 12,2024-01-14T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,16.0
332899,Wasdale Gardens 12,2024-01-14T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.58721
332899,Wasdale Gardens 12,2024-01-14T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.43389
332899,Wasdale Gardens 12,2024-01-14T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96686
332899,Wasdale Gardens 12,2024-01-14T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,-10.0
332899,Wasdale Gardens 12,2024-01-14T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,-8.0
332899,Wasdale Gardens 12,2024-01-14T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-14T19:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T19:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T19:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,69.62
332899,Wasdale Gardens 12,2024-01-14T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,69.75
332899,Wasdale Gardens 12,2024-01-14T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,69.75
332899,Wasdale Gardens 12,2024-01-14T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,70.75
332899,Wasdale Gardens 12,2024-01-14T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,71.5
332899,Wasdale Gardens 12,2024-01-14T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,71.25
332899,Wasdale Gardens 12,2024-01-14T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,47.62
332899,Wasdale Gardens 12,2024-01-14T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,49.62
332899,Wasdale Gardens 12,2024-01-14T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.0
332899,Wasdale Gardens 12,2024-01-14T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.0
332899,Wasdale Gardens 12,2024-01-14T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.44
332899,Wasdale Gardens 12,2024-01-14T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.56
332899,Wasdale Gardens 12,2024-01-14T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9602
332899,Wasdale Gardens 12,2024-01-14T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81878
332899,Wasdale Gardens 12,2024-01-14T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99619
332899,Wasdale Gardens 12,2024-01-14T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-14T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-14T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
332899,Wasdale Gardens 12,2024-01-14T19:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T19:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T19:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,59.62
332899,Wasdale Gardens 12,2024-01-14T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,60.0
332899,Wasdale Gardens 12,2024-01-14T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.75
332899,Wasdale Gardens 12,2024-01-14T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.5
332899,Wasdale Gardens 12,2024-01-14T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,14.62
332899,Wasdale Gardens 12,2024-01-14T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.62
332899,Wasdale Gardens 12,2024-01-14T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,111.62
332899,Wasdale Gardens 12,2024-01-14T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,111.62
332899,Wasdale Gardens 12,2024-01-14T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,111.62
332899,Wasdale Gardens 12,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.63
332899,Wasdale Gardens 12,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.81
332899,Wasdale Gardens 12,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
332899,Wasdale Gardens 12,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77563
332899,Wasdale Gardens 12,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9443
332899,Wasdale Gardens 12,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98886
332899,Wasdale Gardens 12,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-14T19:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T19:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T19:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,3.0
332899,Wasdale Gardens 12,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,3.25
332899,Wasdale Gardens 12,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.12
332899,Wasdale Gardens 12,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.62
332899,Wasdale Gardens 12,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,18.88
332899,Wasdale Gardens 12,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.75
332899,Wasdale Gardens 12,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.5
332899,Wasdale Gardens 12,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,10.62
332899,Wasdale Gardens 12,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.62
332899,Wasdale Gardens 12,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
332899,Wasdale Gardens 12,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
332899,Wasdale Gardens 12,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.81
332899,Wasdale Gardens 12,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94806
332899,Wasdale Gardens 12,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98621
332899,Wasdale Gardens 12,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96802
332899,Wasdale Gardens 12,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-14T19:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T19:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,42.12
332899,Wasdale Gardens 12,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,42.62
332899,Wasdale Gardens 12,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.38
332899,Wasdale Gardens 12,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,90.25
332899,Wasdale Gardens 12,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,91.0
332899,Wasdale Gardens 12,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,90.62
332899,Wasdale Gardens 12,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,78.0
332899,Wasdale Gardens 12,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,78.75
332899,Wasdale Gardens 12,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,78.5
332899,Wasdale Gardens 12,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
332899,Wasdale Gardens 12,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.58
332899,Wasdale Gardens 12,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
332899,Wasdale Gardens 12,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
332899,Wasdale Gardens 12,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.62
332899,Wasdale Gardens 12,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
332899,Wasdale Gardens 12,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
332899,Wasdale Gardens 12,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.28
332899,Wasdale Gardens 12,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
332899,Wasdale Gardens 12,2024-01-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.0
332899,Wasdale Gardens 12,2024-01-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
332899,Wasdale Gardens 12,2024-01-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,60.0
332899,Wasdale Gardens 12,2024-01-14T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T19:10:00.000+00:00,busbar,,L3 Current (Min),A,100.75
332899,Wasdale Gardens 12,2024-01-14T19:10:00.000+00:00,busbar,,L3 Current (Max),A,100.88
332899,Wasdale Gardens 12,2024-01-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.75
332899,Wasdale Gardens 12,2024-01-14T19:10:00.000+00:00,busbar,,L2 Current (Min),A,103.38
332899,Wasdale Gardens 12,2024-01-14T19:10:00.000+00:00,busbar,,L2 Current (Max),A,105.12
332899,Wasdale Gardens 12,2024-01-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.12
332899,Wasdale Gardens 12,2024-01-14T19:10:00.000+00:00,busbar,,L1 Current (Min),A,247.0
332899,Wasdale Gardens 12,2024-01-14T19:10:00.000+00:00,busbar,,L1 Current (Max),A,249.62
332899,Wasdale Gardens 12,2024-01-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.0
332899,Wasdale Gardens 12,2024-01-14T19:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T19:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.19
332899,Wasdale Gardens 12,2024-01-14T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,114.88
332899,Wasdale Gardens 12,2024-01-14T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.38
332899,Wasdale Gardens 12,2024-01-14T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-23.0
332899,Wasdale Gardens 12,2024-01-14T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,13.0
332899,Wasdale Gardens 12,2024-01-14T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.55929
332899,Wasdale Gardens 12,2024-01-14T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.41915
332899,Wasdale Gardens 12,2024-01-14T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98129
332899,Wasdale Gardens 12,2024-01-14T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,-16.0
332899,Wasdale Gardens 12,2024-01-14T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-14T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-14T19:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T19:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T19:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,116.5
332899,Wasdale Gardens 12,2024-01-14T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,116.88
332899,Wasdale Gardens 12,2024-01-14T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,116.62
332899,Wasdale Gardens 12,2024-01-14T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,58.88
332899,Wasdale Gardens 12,2024-01-14T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,64.25
332899,Wasdale Gardens 12,2024-01-14T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,60.0
332899,Wasdale Gardens 12,2024-01-14T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,62.5
332899,Wasdale Gardens 12,2024-01-14T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,62.62
332899,Wasdale Gardens 12,2024-01-14T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,62.5
332899,Wasdale Gardens 12,2024-01-14T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.31
332899,Wasdale Gardens 12,2024-01-14T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.81
332899,Wasdale Gardens 12,2024-01-14T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.44
332899,Wasdale Gardens 12,2024-01-14T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96905
332899,Wasdale Gardens 12,2024-01-14T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81195
332899,Wasdale Gardens 12,2024-01-14T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99741
332899,Wasdale Gardens 12,2024-01-14T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-14T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-14T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
332899,Wasdale Gardens 12,2024-01-14T19:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T19:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T19:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,68.38
332899,Wasdale Gardens 12,2024-01-14T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,68.5
332899,Wasdale Gardens 12,2024-01-14T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,68.5
332899,Wasdale Gardens 12,2024-01-14T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.5
332899,Wasdale Gardens 12,2024-01-14T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,15.62
332899,Wasdale Gardens 12,2024-01-14T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
332899,Wasdale Gardens 12,2024-01-14T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,134.5
332899,Wasdale Gardens 12,2024-01-14T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,135.0
332899,Wasdale Gardens 12,2024-01-14T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,134.75
332899,Wasdale Gardens 12,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.5
332899,Wasdale Gardens 12,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.94
332899,Wasdale Gardens 12,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.25
332899,Wasdale Gardens 12,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83816
332899,Wasdale Gardens 12,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94345
332899,Wasdale Gardens 12,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95294
332899,Wasdale Gardens 12,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-14T19:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T19:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T19:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,3.5
332899,Wasdale Gardens 12,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,3.62
332899,Wasdale Gardens 12,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.62
332899,Wasdale Gardens 12,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.25
332899,Wasdale Gardens 12,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,22.75
332899,Wasdale Gardens 12,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
332899,Wasdale Gardens 12,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.88
332899,Wasdale Gardens 12,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,4.0
332899,Wasdale Gardens 12,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.88
332899,Wasdale Gardens 12,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
332899,Wasdale Gardens 12,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
332899,Wasdale Gardens 12,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.56
332899,Wasdale Gardens 12,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98511
332899,Wasdale Gardens 12,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96844
332899,Wasdale Gardens 12,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97055
332899,Wasdale Gardens 12,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-14T19:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T19:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,81.12
332899,Wasdale Gardens 12,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,81.75
332899,Wasdale Gardens 12,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,81.5
332899,Wasdale Gardens 12,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,56.88
332899,Wasdale Gardens 12,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,61.25
332899,Wasdale Gardens 12,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.38
332899,Wasdale Gardens 12,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,82.5
332899,Wasdale Gardens 12,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,82.75
332899,Wasdale Gardens 12,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,82.62
332899,Wasdale Gardens 12,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
332899,Wasdale Gardens 12,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.02
332899,Wasdale Gardens 12,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
332899,Wasdale Gardens 12,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.3
332899,Wasdale Gardens 12,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.33
332899,Wasdale Gardens 12,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
332899,Wasdale Gardens 12,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
332899,Wasdale Gardens 12,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
332899,Wasdale Gardens 12,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
332899,Wasdale Gardens 12,2024-01-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.0
332899,Wasdale Gardens 12,2024-01-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,68.0
332899,Wasdale Gardens 12,2024-01-14T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T19:00:00.000+00:00,busbar,,L3 Current (Min),A,146.25
332899,Wasdale Gardens 12,2024-01-14T19:00:00.000+00:00,busbar,,L3 Current (Max),A,148.5
332899,Wasdale Gardens 12,2024-01-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.38
332899,Wasdale Gardens 12,2024-01-14T19:00:00.000+00:00,busbar,,L2 Current (Min),A,77.75
332899,Wasdale Gardens 12,2024-01-14T19:00:00.000+00:00,busbar,,L2 Current (Max),A,81.75
332899,Wasdale Gardens 12,2024-01-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
332899,Wasdale Gardens 12,2024-01-14T19:00:00.000+00:00,busbar,,L1 Current (Min),A,282.75
332899,Wasdale Gardens 12,2024-01-14T19:00:00.000+00:00,busbar,,L1 Current (Max),A,283.0
332899,Wasdale Gardens 12,2024-01-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,282.88
332899,Wasdale Gardens 12,2024-01-14T19:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T19:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.44
332899,Wasdale Gardens 12,2024-01-14T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,116.68
332899,Wasdale Gardens 12,2024-01-14T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.63
332899,Wasdale Gardens 12,2024-01-14T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-14.0
332899,Wasdale Gardens 12,2024-01-14T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,16.0
332899,Wasdale Gardens 12,2024-01-14T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.55538
332899,Wasdale Gardens 12,2024-01-14T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.44662
332899,Wasdale Gardens 12,2024-01-14T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97122
332899,Wasdale Gardens 12,2024-01-14T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,-10.0
332899,Wasdale Gardens 12,2024-01-14T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,-8.0
332899,Wasdale Gardens 12,2024-01-14T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-14T18:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T18:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T18:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,71.0
332899,Wasdale Gardens 12,2024-01-14T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,71.25
332899,Wasdale Gardens 12,2024-01-14T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,71.12
332899,Wasdale Gardens 12,2024-01-14T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,73.5
332899,Wasdale Gardens 12,2024-01-14T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,73.75
332899,Wasdale Gardens 12,2024-01-14T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,73.62
332899,Wasdale Gardens 12,2024-01-14T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,59.12
332899,Wasdale Gardens 12,2024-01-14T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,59.75
332899,Wasdale Gardens 12,2024-01-14T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,59.5
332899,Wasdale Gardens 12,2024-01-14T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.88
332899,Wasdale Gardens 12,2024-01-14T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.37
332899,Wasdale Gardens 12,2024-01-14T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
332899,Wasdale Gardens 12,2024-01-14T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99054
332899,Wasdale Gardens 12,2024-01-14T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99139
332899,Wasdale Gardens 12,2024-01-14T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98904
332899,Wasdale Gardens 12,2024-01-14T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
332899,Wasdale Gardens 12,2024-01-14T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-14T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-14T18:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T18:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T18:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,114.5
332899,Wasdale Gardens 12,2024-01-14T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,115.12
332899,Wasdale Gardens 12,2024-01-14T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,114.75
332899,Wasdale Gardens 12,2024-01-14T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,57.38
332899,Wasdale Gardens 12,2024-01-14T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,57.62
332899,Wasdale Gardens 12,2024-01-14T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.5
332899,Wasdale Gardens 12,2024-01-14T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,68.5
332899,Wasdale Gardens 12,2024-01-14T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,68.5
332899,Wasdale Gardens 12,2024-01-14T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,68.5
332899,Wasdale Gardens 12,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.38
332899,Wasdale Gardens 12,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
332899,Wasdale Gardens 12,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.87
332899,Wasdale Gardens 12,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99896
332899,Wasdale Gardens 12,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97388
332899,Wasdale Gardens 12,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88974
332899,Wasdale Gardens 12,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-14T18:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T18:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T18:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,48.12
332899,Wasdale Gardens 12,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,48.12
332899,Wasdale Gardens 12,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.12
332899,Wasdale Gardens 12,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,31.75
332899,Wasdale Gardens 12,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,32.38
332899,Wasdale Gardens 12,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
332899,Wasdale Gardens 12,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,3.0
332899,Wasdale Gardens 12,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,3.0
332899,Wasdale Gardens 12,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
332899,Wasdale Gardens 12,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
332899,Wasdale Gardens 12,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
332899,Wasdale Gardens 12,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
332899,Wasdale Gardens 12,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97446
332899,Wasdale Gardens 12,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9801
332899,Wasdale Gardens 12,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97086
332899,Wasdale Gardens 12,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-14T18:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T18:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,63.12
332899,Wasdale Gardens 12,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,63.38
332899,Wasdale Gardens 12,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.25
332899,Wasdale Gardens 12,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,66.38
332899,Wasdale Gardens 12,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,66.5
332899,Wasdale Gardens 12,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.5
332899,Wasdale Gardens 12,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,74.88
332899,Wasdale Gardens 12,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,74.88
332899,Wasdale Gardens 12,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.88
332899,Wasdale Gardens 12,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.97
332899,Wasdale Gardens 12,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
332899,Wasdale Gardens 12,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
332899,Wasdale Gardens 12,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.81
332899,Wasdale Gardens 12,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.83
332899,Wasdale Gardens 12,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
332899,Wasdale Gardens 12,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.83
332899,Wasdale Gardens 12,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.86
332899,Wasdale Gardens 12,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
332899,Wasdale Gardens 12,2024-01-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.0
332899,Wasdale Gardens 12,2024-01-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
332899,Wasdale Gardens 12,2024-01-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
332899,Wasdale Gardens 12,2024-01-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
332899,Wasdale Gardens 12,2024-01-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,49.0
332899,Wasdale Gardens 12,2024-01-14T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T18:50:00.000+00:00,busbar,,L3 Current (Min),A,201.5
332899,Wasdale Gardens 12,2024-01-14T18:50:00.000+00:00,busbar,,L3 Current (Max),A,202.0
332899,Wasdale Gardens 12,2024-01-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.75
332899,Wasdale Gardens 12,2024-01-14T18:50:00.000+00:00,busbar,,L2 Current (Min),A,133.25
332899,Wasdale Gardens 12,2024-01-14T18:50:00.000+00:00,busbar,,L2 Current (Max),A,133.75
332899,Wasdale Gardens 12,2024-01-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
332899,Wasdale Gardens 12,2024-01-14T18:50:00.000+00:00,busbar,,L1 Current (Min),A,205.12
332899,Wasdale Gardens 12,2024-01-14T18:50:00.000+00:00,busbar,,L1 Current (Max),A,205.88
332899,Wasdale Gardens 12,2024-01-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
332899,Wasdale Gardens 12,2024-01-14T18:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T18:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.31
332899,Wasdale Gardens 12,2024-01-14T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,116.31
332899,Wasdale Gardens 12,2024-01-14T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.0
332899,Wasdale Gardens 12,2024-01-14T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-12.0
332899,Wasdale Gardens 12,2024-01-14T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,13.0
332899,Wasdale Gardens 12,2024-01-14T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.57836
332899,Wasdale Gardens 12,2024-01-14T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.43639
332899,Wasdale Gardens 12,2024-01-14T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98041
332899,Wasdale Gardens 12,2024-01-14T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,-9.0
332899,Wasdale Gardens 12,2024-01-14T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-14T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-14T18:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T18:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T18:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,64.25
332899,Wasdale Gardens 12,2024-01-14T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,65.0
332899,Wasdale Gardens 12,2024-01-14T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,64.38
332899,Wasdale Gardens 12,2024-01-14T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,58.38
332899,Wasdale Gardens 12,2024-01-14T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,59.62
332899,Wasdale Gardens 12,2024-01-14T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,59.0
332899,Wasdale Gardens 12,2024-01-14T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,66.12
332899,Wasdale Gardens 12,2024-01-14T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,68.12
332899,Wasdale Gardens 12,2024-01-14T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,66.75
332899,Wasdale Gardens 12,2024-01-14T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.31
