Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-14T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.06
332899,Wasdale Gardens 12,2024-01-14T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.81
332899,Wasdale Gardens 12,2024-01-14T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.987
332899,Wasdale Gardens 12,2024-01-14T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98975
332899,Wasdale Gardens 12,2024-01-14T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99603
332899,Wasdale Gardens 12,2024-01-14T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-14T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-14T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
332899,Wasdale Gardens 12,2024-01-14T18:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T18:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T18:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,85.88
332899,Wasdale Gardens 12,2024-01-14T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,85.88
332899,Wasdale Gardens 12,2024-01-14T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,85.88
332899,Wasdale Gardens 12,2024-01-14T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,57.25
332899,Wasdale Gardens 12,2024-01-14T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,57.38
332899,Wasdale Gardens 12,2024-01-14T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.25
332899,Wasdale Gardens 12,2024-01-14T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,115.25
332899,Wasdale Gardens 12,2024-01-14T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,116.12
332899,Wasdale Gardens 12,2024-01-14T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,115.75
332899,Wasdale Gardens 12,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.06
332899,Wasdale Gardens 12,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.19
332899,Wasdale Gardens 12,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.5
332899,Wasdale Gardens 12,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83011
332899,Wasdale Gardens 12,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96875
332899,Wasdale Gardens 12,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9942
332899,Wasdale Gardens 12,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-14T18:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T18:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T18:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.88
332899,Wasdale Gardens 12,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,3.0
332899,Wasdale Gardens 12,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
332899,Wasdale Gardens 12,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,26.62
332899,Wasdale Gardens 12,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,27.5
332899,Wasdale Gardens 12,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.25
332899,Wasdale Gardens 12,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.88
332899,Wasdale Gardens 12,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,11.0
332899,Wasdale Gardens 12,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.88
332899,Wasdale Gardens 12,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
332899,Wasdale Gardens 12,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
332899,Wasdale Gardens 12,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
332899,Wasdale Gardens 12,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96597
332899,Wasdale Gardens 12,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97153
332899,Wasdale Gardens 12,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97293
332899,Wasdale Gardens 12,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-14T18:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T18:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,54.88
332899,Wasdale Gardens 12,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,55.75
332899,Wasdale Gardens 12,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
332899,Wasdale Gardens 12,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,51.75
332899,Wasdale Gardens 12,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,52.5
332899,Wasdale Gardens 12,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
332899,Wasdale Gardens 12,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,68.75
332899,Wasdale Gardens 12,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,82.75
332899,Wasdale Gardens 12,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,79.88
332899,Wasdale Gardens 12,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
332899,Wasdale Gardens 12,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
332899,Wasdale Gardens 12,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
332899,Wasdale Gardens 12,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.91
332899,Wasdale Gardens 12,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.94
332899,Wasdale Gardens 12,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
332899,Wasdale Gardens 12,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.53
332899,Wasdale Gardens 12,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
332899,Wasdale Gardens 12,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
332899,Wasdale Gardens 12,2024-01-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.0
332899,Wasdale Gardens 12,2024-01-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
332899,Wasdale Gardens 12,2024-01-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
332899,Wasdale Gardens 12,2024-01-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
332899,Wasdale Gardens 12,2024-01-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,66.0
332899,Wasdale Gardens 12,2024-01-14T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T18:40:00.000+00:00,busbar,,L3 Current (Min),A,126.38
332899,Wasdale Gardens 12,2024-01-14T18:40:00.000+00:00,busbar,,L3 Current (Max),A,127.12
332899,Wasdale Gardens 12,2024-01-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
332899,Wasdale Gardens 12,2024-01-14T18:40:00.000+00:00,busbar,,L2 Current (Min),A,117.0
332899,Wasdale Gardens 12,2024-01-14T18:40:00.000+00:00,busbar,,L2 Current (Max),A,117.38
332899,Wasdale Gardens 12,2024-01-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.12
332899,Wasdale Gardens 12,2024-01-14T18:40:00.000+00:00,busbar,,L1 Current (Min),A,263.0
332899,Wasdale Gardens 12,2024-01-14T18:40:00.000+00:00,busbar,,L1 Current (Max),A,275.38
332899,Wasdale Gardens 12,2024-01-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,272.62
332899,Wasdale Gardens 12,2024-01-14T18:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T18:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-127.69
332899,Wasdale Gardens 12,2024-01-14T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,117.31
332899,Wasdale Gardens 12,2024-01-14T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.81
332899,Wasdale Gardens 12,2024-01-14T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-12.0
332899,Wasdale Gardens 12,2024-01-14T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,14.0
332899,Wasdale Gardens 12,2024-01-14T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.59774
332899,Wasdale Gardens 12,2024-01-14T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.45589
332899,Wasdale Gardens 12,2024-01-14T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96951
332899,Wasdale Gardens 12,2024-01-14T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,-9.0
332899,Wasdale Gardens 12,2024-01-14T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-14T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-14T18:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T18:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T18:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,62.25
332899,Wasdale Gardens 12,2024-01-14T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,62.75
332899,Wasdale Gardens 12,2024-01-14T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,62.5
332899,Wasdale Gardens 12,2024-01-14T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,62.75
332899,Wasdale Gardens 12,2024-01-14T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,62.75
332899,Wasdale Gardens 12,2024-01-14T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,62.75
332899,Wasdale Gardens 12,2024-01-14T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,53.75
332899,Wasdale Gardens 12,2024-01-14T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,54.12
332899,Wasdale Gardens 12,2024-01-14T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.88
332899,Wasdale Gardens 12,2024-01-14T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.81
332899,Wasdale Gardens 12,2024-01-14T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.0
332899,Wasdale Gardens 12,2024-01-14T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.06
332899,Wasdale Gardens 12,2024-01-14T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98276
332899,Wasdale Gardens 12,2024-01-14T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99796
332899,Wasdale Gardens 12,2024-01-14T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98523
332899,Wasdale Gardens 12,2024-01-14T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-14T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
332899,Wasdale Gardens 12,2024-01-14T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-14T18:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T18:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T18:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,79.25
332899,Wasdale Gardens 12,2024-01-14T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,79.62
332899,Wasdale Gardens 12,2024-01-14T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,79.5
332899,Wasdale Gardens 12,2024-01-14T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,111.75
332899,Wasdale Gardens 12,2024-01-14T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,111.75
332899,Wasdale Gardens 12,2024-01-14T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,111.75
332899,Wasdale Gardens 12,2024-01-14T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,62.0
332899,Wasdale Gardens 12,2024-01-14T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,62.5
332899,Wasdale Gardens 12,2024-01-14T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.25
332899,Wasdale Gardens 12,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.81
332899,Wasdale Gardens 12,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.0
332899,Wasdale Gardens 12,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
332899,Wasdale Gardens 12,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82284
332899,Wasdale Gardens 12,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92959
332899,Wasdale Gardens 12,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9931
332899,Wasdale Gardens 12,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-14T18:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T18:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T18:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,2.62
332899,Wasdale Gardens 12,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,2.75
332899,Wasdale Gardens 12,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.62
332899,Wasdale Gardens 12,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.5
332899,Wasdale Gardens 12,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,18.75
332899,Wasdale Gardens 12,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.62
332899,Wasdale Gardens 12,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.0
332899,Wasdale Gardens 12,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,11.0
332899,Wasdale Gardens 12,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
332899,Wasdale Gardens 12,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
332899,Wasdale Gardens 12,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
332899,Wasdale Gardens 12,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
332899,Wasdale Gardens 12,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95303
332899,Wasdale Gardens 12,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98486
332899,Wasdale Gardens 12,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98059
332899,Wasdale Gardens 12,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-14T18:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T18:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,47.38
332899,Wasdale Gardens 12,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,47.62
332899,Wasdale Gardens 12,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.5
332899,Wasdale Gardens 12,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,73.12
332899,Wasdale Gardens 12,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,73.5
332899,Wasdale Gardens 12,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,73.25
332899,Wasdale Gardens 12,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,84.38
332899,Wasdale Gardens 12,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,85.12
332899,Wasdale Gardens 12,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,84.88
332899,Wasdale Gardens 12,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
332899,Wasdale Gardens 12,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.12
332899,Wasdale Gardens 12,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
332899,Wasdale Gardens 12,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.78
332899,Wasdale Gardens 12,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
332899,Wasdale Gardens 12,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
332899,Wasdale Gardens 12,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
332899,Wasdale Gardens 12,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
332899,Wasdale Gardens 12,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
332899,Wasdale Gardens 12,2024-01-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.0
332899,Wasdale Gardens 12,2024-01-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
332899,Wasdale Gardens 12,2024-01-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
332899,Wasdale Gardens 12,2024-01-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,51.0
332899,Wasdale Gardens 12,2024-01-14T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T18:30:00.000+00:00,busbar,,L3 Current (Min),A,113.88
332899,Wasdale Gardens 12,2024-01-14T18:30:00.000+00:00,busbar,,L3 Current (Max),A,114.38
332899,Wasdale Gardens 12,2024-01-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.25
332899,Wasdale Gardens 12,2024-01-14T18:30:00.000+00:00,busbar,,L2 Current (Min),A,178.75
332899,Wasdale Gardens 12,2024-01-14T18:30:00.000+00:00,busbar,,L2 Current (Max),A,179.25
332899,Wasdale Gardens 12,2024-01-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.88
332899,Wasdale Gardens 12,2024-01-14T18:30:00.000+00:00,busbar,,L1 Current (Min),A,211.62
332899,Wasdale Gardens 12,2024-01-14T18:30:00.000+00:00,busbar,,L1 Current (Max),A,212.25
332899,Wasdale Gardens 12,2024-01-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.0
332899,Wasdale Gardens 12,2024-01-14T18:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T18:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-128.0
332899,Wasdale Gardens 12,2024-01-14T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,119.94
332899,Wasdale Gardens 12,2024-01-14T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.5
332899,Wasdale Gardens 12,2024-01-14T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-12.0
332899,Wasdale Gardens 12,2024-01-14T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,12.0
332899,Wasdale Gardens 12,2024-01-14T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.60253
332899,Wasdale Gardens 12,2024-01-14T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.49712
332899,Wasdale Gardens 12,2024-01-14T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98416
332899,Wasdale Gardens 12,2024-01-14T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,-9.0
332899,Wasdale Gardens 12,2024-01-14T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-14T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-14T18:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T18:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T18:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,63.25
332899,Wasdale Gardens 12,2024-01-14T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,63.5
332899,Wasdale Gardens 12,2024-01-14T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,63.38
332899,Wasdale Gardens 12,2024-01-14T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,57.0
332899,Wasdale Gardens 12,2024-01-14T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,57.62
332899,Wasdale Gardens 12,2024-01-14T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.25
332899,Wasdale Gardens 12,2024-01-14T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,71.12
332899,Wasdale Gardens 12,2024-01-14T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,71.25
332899,Wasdale Gardens 12,2024-01-14T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,71.12
332899,Wasdale Gardens 12,2024-01-14T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.81
332899,Wasdale Gardens 12,2024-01-14T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.87
332899,Wasdale Gardens 12,2024-01-14T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.31
332899,Wasdale Gardens 12,2024-01-14T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-14T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98886
332899,Wasdale Gardens 12,2024-01-14T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9899
332899,Wasdale Gardens 12,2024-01-14T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99442
332899,Wasdale Gardens 12,2024-01-14T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
332899,Wasdale Gardens 12,2024-01-14T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-14T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
332899,Wasdale Gardens 12,2024-01-14T18:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T18:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T18:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,96.88
332899,Wasdale Gardens 12,2024-01-14T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,96.88
332899,Wasdale Gardens 12,2024-01-14T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,96.88
332899,Wasdale Gardens 12,2024-01-14T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,57.88
332899,Wasdale Gardens 12,2024-01-14T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,57.88
332899,Wasdale Gardens 12,2024-01-14T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.88
332899,Wasdale Gardens 12,2024-01-14T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,100.5
332899,Wasdale Gardens 12,2024-01-14T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,100.75
332899,Wasdale Gardens 12,2024-01-14T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,100.62
332899,Wasdale Gardens 12,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-39.13
332899,Wasdale Gardens 12,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.87
332899,Wasdale Gardens 12,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.25
332899,Wasdale Gardens 12,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.74942
332899,Wasdale Gardens 12,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97092
332899,Wasdale Gardens 12,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9404
332899,Wasdale Gardens 12,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-14T18:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T18:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T18:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.75
332899,Wasdale Gardens 12,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,2.88
332899,Wasdale Gardens 12,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.75
332899,Wasdale Gardens 12,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,28.25
332899,Wasdale Gardens 12,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,28.5
332899,Wasdale Gardens 12,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.38
332899,Wasdale Gardens 12,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,3.75
332899,Wasdale Gardens 12,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,3.88
332899,Wasdale Gardens 12,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.75
332899,Wasdale Gardens 12,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
332899,Wasdale Gardens 12,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
332899,Wasdale Gardens 12,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
332899,Wasdale Gardens 12,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98965
332899,Wasdale Gardens 12,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9787
332899,Wasdale Gardens 12,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99118
332899,Wasdale Gardens 12,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
332899,Wasdale Gardens 12,2024-01-14T18:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T18:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,94.88
332899,Wasdale Gardens 12,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,95.25
332899,Wasdale Gardens 12,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,95.12
332899,Wasdale Gardens 12,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,61.12
332899,Wasdale Gardens 12,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,61.38
332899,Wasdale Gardens 12,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.25
332899,Wasdale Gardens 12,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,101.88
332899,Wasdale Gardens 12,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,102.0
332899,Wasdale Gardens 12,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,101.88
332899,Wasdale Gardens 12,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.97
332899,Wasdale Gardens 12,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
332899,Wasdale Gardens 12,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
332899,Wasdale Gardens 12,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.88
332899,Wasdale Gardens 12,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.89
332899,Wasdale Gardens 12,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
332899,Wasdale Gardens 12,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.89
332899,Wasdale Gardens 12,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
332899,Wasdale Gardens 12,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
332899,Wasdale Gardens 12,2024-01-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.0
332899,Wasdale Gardens 12,2024-01-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
332899,Wasdale Gardens 12,2024-01-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
332899,Wasdale Gardens 12,2024-01-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,68.0
332899,Wasdale Gardens 12,2024-01-14T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T18:20:00.000+00:00,busbar,,L3 Current (Min),A,170.5
332899,Wasdale Gardens 12,2024-01-14T18:20:00.000+00:00,busbar,,L3 Current (Max),A,170.62
332899,Wasdale Gardens 12,2024-01-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.62
332899,Wasdale Gardens 12,2024-01-14T18:20:00.000+00:00,busbar,,L2 Current (Min),A,123.38
332899,Wasdale Gardens 12,2024-01-14T18:20:00.000+00:00,busbar,,L2 Current (Max),A,123.38
332899,Wasdale Gardens 12,2024-01-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.38
332899,Wasdale Gardens 12,2024-01-14T18:20:00.000+00:00,busbar,,L1 Current (Min),A,277.0
332899,Wasdale Gardens 12,2024-01-14T18:20:00.000+00:00,busbar,,L1 Current (Max),A,277.38
332899,Wasdale Gardens 12,2024-01-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,277.12
332899,Wasdale Gardens 12,2024-01-14T18:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T18:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.82
332899,Wasdale Gardens 12,2024-01-14T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,118.94
332899,Wasdale Gardens 12,2024-01-14T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.25
332899,Wasdale Gardens 12,2024-01-14T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-14T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,21.0
332899,Wasdale Gardens 12,2024-01-14T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.53832
332899,Wasdale Gardens 12,2024-01-14T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.4836
332899,Wasdale Gardens 12,2024-01-14T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99268
332899,Wasdale Gardens 12,2024-01-14T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-14T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,-12.0
332899,Wasdale Gardens 12,2024-01-14T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
332899,Wasdale Gardens 12,2024-01-14T18:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T18:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T18:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,50.38
332899,Wasdale Gardens 12,2024-01-14T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,50.75
332899,Wasdale Gardens 12,2024-01-14T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.62
332899,Wasdale Gardens 12,2024-01-14T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,97.38
332899,Wasdale Gardens 12,2024-01-14T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,97.75
332899,Wasdale Gardens 12,2024-01-14T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,97.62
332899,Wasdale Gardens 12,2024-01-14T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,111.12
332899,Wasdale Gardens 12,2024-01-14T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,111.75
332899,Wasdale Gardens 12,2024-01-14T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,111.62
332899,Wasdale Gardens 12,2024-01-14T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.19
332899,Wasdale Gardens 12,2024-01-14T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.63
332899,Wasdale Gardens 12,2024-01-14T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
332899,Wasdale Gardens 12,2024-01-14T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98749
332899,Wasdale Gardens 12,2024-01-14T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9906
332899,Wasdale Gardens 12,2024-01-14T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97778
332899,Wasdale Gardens 12,2024-01-14T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-14T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-14T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-14T18:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T18:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T18:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,85.62
332899,Wasdale Gardens 12,2024-01-14T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,86.25
332899,Wasdale Gardens 12,2024-01-14T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,85.88
332899,Wasdale Gardens 12,2024-01-14T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,58.0
332899,Wasdale Gardens 12,2024-01-14T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,58.12
332899,Wasdale Gardens 12,2024-01-14T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.0
332899,Wasdale Gardens 12,2024-01-14T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,68.62
332899,Wasdale Gardens 12,2024-01-14T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,68.75
332899,Wasdale Gardens 12,2024-01-14T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,68.62
332899,Wasdale Gardens 12,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-42.25
332899,Wasdale Gardens 12,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.44
332899,Wasdale Gardens 12,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.81
332899,Wasdale Gardens 12,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.70391
332899,Wasdale Gardens 12,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92551
332899,Wasdale Gardens 12,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94223
332899,Wasdale Gardens 12,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-14T18:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T18:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T18:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.75
332899,Wasdale Gardens 12,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.75
332899,Wasdale Gardens 12,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.75
332899,Wasdale Gardens 12,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.25
332899,Wasdale Gardens 12,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,17.62
332899,Wasdale Gardens 12,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
332899,Wasdale Gardens 12,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,3.5
332899,Wasdale Gardens 12,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,3.62
332899,Wasdale Gardens 12,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.62
332899,Wasdale Gardens 12,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
332899,Wasdale Gardens 12,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
332899,Wasdale Gardens 12,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
332899,Wasdale Gardens 12,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98929
332899,Wasdale Gardens 12,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98495
332899,Wasdale Gardens 12,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97498
332899,Wasdale Gardens 12,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
332899,Wasdale Gardens 12,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-14T18:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T18:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,96.75
332899,Wasdale Gardens 12,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,97.12
332899,Wasdale Gardens 12,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,96.88
332899,Wasdale Gardens 12,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,67.75
332899,Wasdale Gardens 12,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,70.38
332899,Wasdale Gardens 12,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.5
332899,Wasdale Gardens 12,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,73.75
332899,Wasdale Gardens 12,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,74.12
332899,Wasdale Gardens 12,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.88
332899,Wasdale Gardens 12,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.95
332899,Wasdale Gardens 12,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
332899,Wasdale Gardens 12,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
332899,Wasdale Gardens 12,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.08
332899,Wasdale Gardens 12,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.2
332899,Wasdale Gardens 12,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
332899,Wasdale Gardens 12,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.72
332899,Wasdale Gardens 12,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.75
332899,Wasdale Gardens 12,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
332899,Wasdale Gardens 12,2024-01-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
332899,Wasdale Gardens 12,2024-01-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.0
332899,Wasdale Gardens 12,2024-01-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
332899,Wasdale Gardens 12,2024-01-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332899,Wasdale Gardens 12,2024-01-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,63.0
332899,Wasdale Gardens 12,2024-01-14T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T18:10:00.000+00:00,busbar,,L3 Current (Min),A,168.12
332899,Wasdale Gardens 12,2024-01-14T18:10:00.000+00:00,busbar,,L3 Current (Max),A,168.75
332899,Wasdale Gardens 12,2024-01-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
332899,Wasdale Gardens 12,2024-01-14T18:10:00.000+00:00,busbar,,L2 Current (Min),A,117.62
332899,Wasdale Gardens 12,2024-01-14T18:10:00.000+00:00,busbar,,L2 Current (Max),A,120.62
332899,Wasdale Gardens 12,2024-01-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.62
332899,Wasdale Gardens 12,2024-01-14T18:10:00.000+00:00,busbar,,L1 Current (Min),A,257.12
332899,Wasdale Gardens 12,2024-01-14T18:10:00.000+00:00,busbar,,L1 Current (Max),A,257.88
332899,Wasdale Gardens 12,2024-01-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.5
332899,Wasdale Gardens 12,2024-01-14T18:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T18:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.44
332899,Wasdale Gardens 12,2024-01-14T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,116.0
332899,Wasdale Gardens 12,2024-01-14T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.0
332899,Wasdale Gardens 12,2024-01-14T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-14.0
332899,Wasdale Gardens 12,2024-01-14T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,14.0
332899,Wasdale Gardens 12,2024-01-14T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.54943
332899,Wasdale Gardens 12,2024-01-14T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.43648
