Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-14T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97119
332899,Wasdale Gardens 12,2024-01-14T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,-10.0
332899,Wasdale Gardens 12,2024-01-14T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-14T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-14T18:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T18:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T18:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,70.12
332899,Wasdale Gardens 12,2024-01-14T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,70.62
332899,Wasdale Gardens 12,2024-01-14T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,70.25
332899,Wasdale Gardens 12,2024-01-14T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,64.75
332899,Wasdale Gardens 12,2024-01-14T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,64.88
332899,Wasdale Gardens 12,2024-01-14T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,64.88
332899,Wasdale Gardens 12,2024-01-14T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,60.12
332899,Wasdale Gardens 12,2024-01-14T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,60.38
332899,Wasdale Gardens 12,2024-01-14T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,60.25
332899,Wasdale Gardens 12,2024-01-14T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.38
332899,Wasdale Gardens 12,2024-01-14T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
332899,Wasdale Gardens 12,2024-01-14T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.5
332899,Wasdale Gardens 12,2024-01-14T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98791
332899,Wasdale Gardens 12,2024-01-14T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99326
332899,Wasdale Gardens 12,2024-01-14T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98761
332899,Wasdale Gardens 12,2024-01-14T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-14T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-14T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-14T18:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T18:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T18:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,78.0
332899,Wasdale Gardens 12,2024-01-14T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,78.38
332899,Wasdale Gardens 12,2024-01-14T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,78.25
332899,Wasdale Gardens 12,2024-01-14T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,74.12
332899,Wasdale Gardens 12,2024-01-14T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,74.38
332899,Wasdale Gardens 12,2024-01-14T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,74.12
332899,Wasdale Gardens 12,2024-01-14T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,72.75
332899,Wasdale Gardens 12,2024-01-14T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,73.12
332899,Wasdale Gardens 12,2024-01-14T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,73.0
332899,Wasdale Gardens 12,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.75
332899,Wasdale Gardens 12,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.0
332899,Wasdale Gardens 12,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.19
332899,Wasdale Gardens 12,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87131
332899,Wasdale Gardens 12,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96072
332899,Wasdale Gardens 12,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91522
332899,Wasdale Gardens 12,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-14T18:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T18:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T18:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,3.25
332899,Wasdale Gardens 12,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,3.25
332899,Wasdale Gardens 12,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.25
332899,Wasdale Gardens 12,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.0
332899,Wasdale Gardens 12,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,22.62
332899,Wasdale Gardens 12,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.38
332899,Wasdale Gardens 12,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.25
332899,Wasdale Gardens 12,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,3.25
332899,Wasdale Gardens 12,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.25
332899,Wasdale Gardens 12,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
332899,Wasdale Gardens 12,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.69
332899,Wasdale Gardens 12,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
332899,Wasdale Gardens 12,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96722
332899,Wasdale Gardens 12,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9892
332899,Wasdale Gardens 12,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98041
332899,Wasdale Gardens 12,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
332899,Wasdale Gardens 12,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-14T18:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T18:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,48.75
332899,Wasdale Gardens 12,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,49.62
332899,Wasdale Gardens 12,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.12
332899,Wasdale Gardens 12,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,104.75
332899,Wasdale Gardens 12,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,105.12
332899,Wasdale Gardens 12,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,105.0
332899,Wasdale Gardens 12,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,87.62
332899,Wasdale Gardens 12,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,88.25
332899,Wasdale Gardens 12,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,88.0
332899,Wasdale Gardens 12,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.19
332899,Wasdale Gardens 12,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.3
332899,Wasdale Gardens 12,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
332899,Wasdale Gardens 12,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.14
332899,Wasdale Gardens 12,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.2
332899,Wasdale Gardens 12,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
332899,Wasdale Gardens 12,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.56
332899,Wasdale Gardens 12,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.62
332899,Wasdale Gardens 12,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
332899,Wasdale Gardens 12,2024-01-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.0
332899,Wasdale Gardens 12,2024-01-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
332899,Wasdale Gardens 12,2024-01-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
332899,Wasdale Gardens 12,2024-01-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,54.0
332899,Wasdale Gardens 12,2024-01-14T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T18:00:00.000+00:00,busbar,,L3 Current (Min),A,116.0
332899,Wasdale Gardens 12,2024-01-14T18:00:00.000+00:00,busbar,,L3 Current (Max),A,119.25
332899,Wasdale Gardens 12,2024-01-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.75
332899,Wasdale Gardens 12,2024-01-14T18:00:00.000+00:00,busbar,,L2 Current (Min),A,179.88
332899,Wasdale Gardens 12,2024-01-14T18:00:00.000+00:00,busbar,,L2 Current (Max),A,180.62
332899,Wasdale Gardens 12,2024-01-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.38
332899,Wasdale Gardens 12,2024-01-14T18:00:00.000+00:00,busbar,,L1 Current (Min),A,223.88
332899,Wasdale Gardens 12,2024-01-14T18:00:00.000+00:00,busbar,,L1 Current (Max),A,224.62
332899,Wasdale Gardens 12,2024-01-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.38
332899,Wasdale Gardens 12,2024-01-14T18:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T18:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-121.44
332899,Wasdale Gardens 12,2024-01-14T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,116.06
332899,Wasdale Gardens 12,2024-01-14T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.31
332899,Wasdale Gardens 12,2024-01-14T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-17.0
332899,Wasdale Gardens 12,2024-01-14T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,12.0
332899,Wasdale Gardens 12,2024-01-14T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.51315
332899,Wasdale Gardens 12,2024-01-14T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.43688
332899,Wasdale Gardens 12,2024-01-14T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97455
332899,Wasdale Gardens 12,2024-01-14T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,-10.0
332899,Wasdale Gardens 12,2024-01-14T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-14T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-14T17:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T17:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T17:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,82.75
332899,Wasdale Gardens 12,2024-01-14T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,82.88
332899,Wasdale Gardens 12,2024-01-14T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,82.88
332899,Wasdale Gardens 12,2024-01-14T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,56.62
332899,Wasdale Gardens 12,2024-01-14T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,57.0
332899,Wasdale Gardens 12,2024-01-14T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,56.75
332899,Wasdale Gardens 12,2024-01-14T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,63.25
332899,Wasdale Gardens 12,2024-01-14T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,63.62
332899,Wasdale Gardens 12,2024-01-14T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,63.5
332899,Wasdale Gardens 12,2024-01-14T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.0
332899,Wasdale Gardens 12,2024-01-14T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.75
332899,Wasdale Gardens 12,2024-01-14T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.0
332899,Wasdale Gardens 12,2024-01-14T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99451
332899,Wasdale Gardens 12,2024-01-14T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95688
332899,Wasdale Gardens 12,2024-01-14T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97122
332899,Wasdale Gardens 12,2024-01-14T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,32.0
332899,Wasdale Gardens 12,2024-01-14T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-14T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-14T17:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T17:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T17:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,131.88
332899,Wasdale Gardens 12,2024-01-14T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,131.88
332899,Wasdale Gardens 12,2024-01-14T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,131.88
332899,Wasdale Gardens 12,2024-01-14T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,25.0
332899,Wasdale Gardens 12,2024-01-14T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,27.88
332899,Wasdale Gardens 12,2024-01-14T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.88
332899,Wasdale Gardens 12,2024-01-14T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,53.88
332899,Wasdale Gardens 12,2024-01-14T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,54.38
332899,Wasdale Gardens 12,2024-01-14T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.12
332899,Wasdale Gardens 12,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.44
332899,Wasdale Gardens 12,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
332899,Wasdale Gardens 12,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.5
332899,Wasdale Gardens 12,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77859
332899,Wasdale Gardens 12,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98346
332899,Wasdale Gardens 12,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8782
332899,Wasdale Gardens 12,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-14T17:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T17:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T17:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.62
332899,Wasdale Gardens 12,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,2.75
332899,Wasdale Gardens 12,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.62
332899,Wasdale Gardens 12,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,33.0
332899,Wasdale Gardens 12,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,33.0
332899,Wasdale Gardens 12,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
332899,Wasdale Gardens 12,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,3.25
332899,Wasdale Gardens 12,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,3.38
332899,Wasdale Gardens 12,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.25
332899,Wasdale Gardens 12,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
332899,Wasdale Gardens 12,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
332899,Wasdale Gardens 12,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
332899,Wasdale Gardens 12,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9613
332899,Wasdale Gardens 12,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99277
332899,Wasdale Gardens 12,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97986
332899,Wasdale Gardens 12,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-14T17:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T17:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,47.62
332899,Wasdale Gardens 12,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,48.75
332899,Wasdale Gardens 12,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.88
332899,Wasdale Gardens 12,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,94.5
332899,Wasdale Gardens 12,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,94.88
332899,Wasdale Gardens 12,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,94.75
332899,Wasdale Gardens 12,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,88.5
332899,Wasdale Gardens 12,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,88.88
332899,Wasdale Gardens 12,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,88.62
332899,Wasdale Gardens 12,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.16
332899,Wasdale Gardens 12,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
332899,Wasdale Gardens 12,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
332899,Wasdale Gardens 12,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.5
332899,Wasdale Gardens 12,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.55
332899,Wasdale Gardens 12,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
332899,Wasdale Gardens 12,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.67
332899,Wasdale Gardens 12,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
332899,Wasdale Gardens 12,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
332899,Wasdale Gardens 12,2024-01-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.0
332899,Wasdale Gardens 12,2024-01-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
332899,Wasdale Gardens 12,2024-01-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
332899,Wasdale Gardens 12,2024-01-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
332899,Wasdale Gardens 12,2024-01-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,50.0
332899,Wasdale Gardens 12,2024-01-14T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T17:50:00.000+00:00,busbar,,L3 Current (Min),A,163.62
332899,Wasdale Gardens 12,2024-01-14T17:50:00.000+00:00,busbar,,L3 Current (Max),A,164.25
332899,Wasdale Gardens 12,2024-01-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
332899,Wasdale Gardens 12,2024-01-14T17:50:00.000+00:00,busbar,,L2 Current (Min),A,134.0
332899,Wasdale Gardens 12,2024-01-14T17:50:00.000+00:00,busbar,,L2 Current (Max),A,137.25
332899,Wasdale Gardens 12,2024-01-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.12
332899,Wasdale Gardens 12,2024-01-14T17:50:00.000+00:00,busbar,,L1 Current (Min),A,209.25
332899,Wasdale Gardens 12,2024-01-14T17:50:00.000+00:00,busbar,,L1 Current (Max),A,209.75
332899,Wasdale Gardens 12,2024-01-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.38
332899,Wasdale Gardens 12,2024-01-14T17:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T17:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-120.94
332899,Wasdale Gardens 12,2024-01-14T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,117.38
332899,Wasdale Gardens 12,2024-01-14T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.62
332899,Wasdale Gardens 12,2024-01-14T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-22.0
332899,Wasdale Gardens 12,2024-01-14T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,22.0
332899,Wasdale Gardens 12,2024-01-14T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.51138
332899,Wasdale Gardens 12,2024-01-14T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.45968
332899,Wasdale Gardens 12,2024-01-14T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98758
332899,Wasdale Gardens 12,2024-01-14T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,-13.0
332899,Wasdale Gardens 12,2024-01-14T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,-11.0
332899,Wasdale Gardens 12,2024-01-14T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-14T17:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T17:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T17:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,106.25
332899,Wasdale Gardens 12,2024-01-14T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,106.5
332899,Wasdale Gardens 12,2024-01-14T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,106.25
332899,Wasdale Gardens 12,2024-01-14T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,101.25
332899,Wasdale Gardens 12,2024-01-14T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,101.5
332899,Wasdale Gardens 12,2024-01-14T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,101.38
332899,Wasdale Gardens 12,2024-01-14T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,92.12
332899,Wasdale Gardens 12,2024-01-14T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,92.62
332899,Wasdale Gardens 12,2024-01-14T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,92.38
332899,Wasdale Gardens 12,2024-01-14T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.63
332899,Wasdale Gardens 12,2024-01-14T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.69
332899,Wasdale Gardens 12,2024-01-14T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.44
332899,Wasdale Gardens 12,2024-01-14T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98291
332899,Wasdale Gardens 12,2024-01-14T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93521
332899,Wasdale Gardens 12,2024-01-14T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95383
332899,Wasdale Gardens 12,2024-01-14T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-14T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-14T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-14T17:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T17:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T17:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,79.38
332899,Wasdale Gardens 12,2024-01-14T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,79.75
332899,Wasdale Gardens 12,2024-01-14T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,79.62
332899,Wasdale Gardens 12,2024-01-14T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,23.25
332899,Wasdale Gardens 12,2024-01-14T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,23.38
332899,Wasdale Gardens 12,2024-01-14T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.38
332899,Wasdale Gardens 12,2024-01-14T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,34.38
332899,Wasdale Gardens 12,2024-01-14T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,34.5
332899,Wasdale Gardens 12,2024-01-14T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.38
332899,Wasdale Gardens 12,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-44.12
332899,Wasdale Gardens 12,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.63
332899,Wasdale Gardens 12,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.56
332899,Wasdale Gardens 12,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.66879
332899,Wasdale Gardens 12,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95904
332899,Wasdale Gardens 12,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91223
332899,Wasdale Gardens 12,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-14T17:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T17:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T17:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.5
332899,Wasdale Gardens 12,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,2.62
332899,Wasdale Gardens 12,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.62
332899,Wasdale Gardens 12,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.62
332899,Wasdale Gardens 12,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,22.0
332899,Wasdale Gardens 12,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.75
332899,Wasdale Gardens 12,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,3.12
332899,Wasdale Gardens 12,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,3.12
332899,Wasdale Gardens 12,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.12
332899,Wasdale Gardens 12,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
332899,Wasdale Gardens 12,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
332899,Wasdale Gardens 12,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
332899,Wasdale Gardens 12,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96872
332899,Wasdale Gardens 12,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9938
332899,Wasdale Gardens 12,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98761
332899,Wasdale Gardens 12,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
332899,Wasdale Gardens 12,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
332899,Wasdale Gardens 12,2024-01-14T17:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T17:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,51.38
332899,Wasdale Gardens 12,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,51.88
332899,Wasdale Gardens 12,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.62
332899,Wasdale Gardens 12,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,108.25
332899,Wasdale Gardens 12,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,108.5
332899,Wasdale Gardens 12,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,108.38
332899,Wasdale Gardens 12,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,102.62
332899,Wasdale Gardens 12,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,102.88
332899,Wasdale Gardens 12,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,102.75
332899,Wasdale Gardens 12,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
332899,Wasdale Gardens 12,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
332899,Wasdale Gardens 12,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
332899,Wasdale Gardens 12,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.8
332899,Wasdale Gardens 12,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
332899,Wasdale Gardens 12,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
332899,Wasdale Gardens 12,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.19
332899,Wasdale Gardens 12,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
332899,Wasdale Gardens 12,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
332899,Wasdale Gardens 12,2024-01-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.0
332899,Wasdale Gardens 12,2024-01-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.0
332899,Wasdale Gardens 12,2024-01-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
332899,Wasdale Gardens 12,2024-01-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,56.0
332899,Wasdale Gardens 12,2024-01-14T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T17:40:00.000+00:00,busbar,,L3 Current (Min),A,133.75
332899,Wasdale Gardens 12,2024-01-14T17:40:00.000+00:00,busbar,,L3 Current (Max),A,135.5
332899,Wasdale Gardens 12,2024-01-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
332899,Wasdale Gardens 12,2024-01-14T17:40:00.000+00:00,busbar,,L2 Current (Min),A,128.75
332899,Wasdale Gardens 12,2024-01-14T17:40:00.000+00:00,busbar,,L2 Current (Max),A,129.38
332899,Wasdale Gardens 12,2024-01-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
332899,Wasdale Gardens 12,2024-01-14T17:40:00.000+00:00,busbar,,L1 Current (Min),A,232.12
332899,Wasdale Gardens 12,2024-01-14T17:40:00.000+00:00,busbar,,L1 Current (Max),A,232.75
332899,Wasdale Gardens 12,2024-01-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.38
332899,Wasdale Gardens 12,2024-01-14T17:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T17:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-120.69
332899,Wasdale Gardens 12,2024-01-14T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,119.19
332899,Wasdale Gardens 12,2024-01-14T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.19
332899,Wasdale Gardens 12,2024-01-14T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-19.0
332899,Wasdale Gardens 12,2024-01-14T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,22.0
332899,Wasdale Gardens 12,2024-01-14T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.50942
332899,Wasdale Gardens 12,2024-01-14T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.48482
332899,Wasdale Gardens 12,2024-01-14T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98245
332899,Wasdale Gardens 12,2024-01-14T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,-11.0
332899,Wasdale Gardens 12,2024-01-14T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,-12.0
332899,Wasdale Gardens 12,2024-01-14T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-14T17:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T17:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T17:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,88.5
332899,Wasdale Gardens 12,2024-01-14T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,91.0
332899,Wasdale Gardens 12,2024-01-14T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,89.75
332899,Wasdale Gardens 12,2024-01-14T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,101.5
332899,Wasdale Gardens 12,2024-01-14T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,101.75
332899,Wasdale Gardens 12,2024-01-14T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,101.62
332899,Wasdale Gardens 12,2024-01-14T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,88.62
332899,Wasdale Gardens 12,2024-01-14T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,89.0
332899,Wasdale Gardens 12,2024-01-14T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,88.75
332899,Wasdale Gardens 12,2024-01-14T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.69
332899,Wasdale Gardens 12,2024-01-14T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.31
332899,Wasdale Gardens 12,2024-01-14T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
332899,Wasdale Gardens 12,2024-01-14T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98758
332899,Wasdale Gardens 12,2024-01-14T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99112
332899,Wasdale Gardens 12,2024-01-14T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99646
332899,Wasdale Gardens 12,2024-01-14T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-14T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-14T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-14T17:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T17:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T17:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,89.88
332899,Wasdale Gardens 12,2024-01-14T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,90.0
332899,Wasdale Gardens 12,2024-01-14T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,89.88
332899,Wasdale Gardens 12,2024-01-14T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,58.88
332899,Wasdale Gardens 12,2024-01-14T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,59.0
332899,Wasdale Gardens 12,2024-01-14T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.0
332899,Wasdale Gardens 12,2024-01-14T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,85.12
332899,Wasdale Gardens 12,2024-01-14T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,90.0
332899,Wasdale Gardens 12,2024-01-14T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,87.5
332899,Wasdale Gardens 12,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-41.19
332899,Wasdale Gardens 12,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.25
332899,Wasdale Gardens 12,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.19
332899,Wasdale Gardens 12,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.72647
332899,Wasdale Gardens 12,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9729
332899,Wasdale Gardens 12,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94137
332899,Wasdale Gardens 12,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-14T17:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T17:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T17:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,2.75
332899,Wasdale Gardens 12,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,2.88
332899,Wasdale Gardens 12,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.75
332899,Wasdale Gardens 12,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.38
332899,Wasdale Gardens 12,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,28.75
332899,Wasdale Gardens 12,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
332899,Wasdale Gardens 12,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,3.38
332899,Wasdale Gardens 12,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,3.5
332899,Wasdale Gardens 12,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.38
332899,Wasdale Gardens 12,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.75
332899,Wasdale Gardens 12,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.06
332899,Wasdale Gardens 12,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
332899,Wasdale Gardens 12,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98322
332899,Wasdale Gardens 12,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99118
332899,Wasdale Gardens 12,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98328
332899,Wasdale Gardens 12,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-14T17:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T17:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,79.5
332899,Wasdale Gardens 12,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,79.75
332899,Wasdale Gardens 12,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,79.62
332899,Wasdale Gardens 12,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,86.75
332899,Wasdale Gardens 12,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,86.88
332899,Wasdale Gardens 12,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,86.75
332899,Wasdale Gardens 12,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,85.25
332899,Wasdale Gardens 12,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,85.75
332899,Wasdale Gardens 12,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,85.5
332899,Wasdale Gardens 12,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
332899,Wasdale Gardens 12,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.62
332899,Wasdale Gardens 12,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
332899,Wasdale Gardens 12,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.19
332899,Wasdale Gardens 12,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
332899,Wasdale Gardens 12,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
332899,Wasdale Gardens 12,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
332899,Wasdale Gardens 12,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
332899,Wasdale Gardens 12,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
332899,Wasdale Gardens 12,2024-01-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.0
332899,Wasdale Gardens 12,2024-01-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.0
332899,Wasdale Gardens 12,2024-01-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
332899,Wasdale Gardens 12,2024-01-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
332899,Wasdale Gardens 12,2024-01-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,64.0
332899,Wasdale Gardens 12,2024-01-14T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T17:30:00.000+00:00,busbar,,L3 Current (Min),A,156.88
332899,Wasdale Gardens 12,2024-01-14T17:30:00.000+00:00,busbar,,L3 Current (Max),A,157.75
332899,Wasdale Gardens 12,2024-01-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.38
332899,Wasdale Gardens 12,2024-01-14T17:30:00.000+00:00,busbar,,L2 Current (Min),A,144.75
332899,Wasdale Gardens 12,2024-01-14T17:30:00.000+00:00,busbar,,L2 Current (Max),A,147.0
