Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.88
332899,Wasdale Gardens 12,2024-01-14T17:30:00.000+00:00,busbar,,L1 Current (Min),A,262.38
332899,Wasdale Gardens 12,2024-01-14T17:30:00.000+00:00,busbar,,L1 Current (Max),A,267.12
332899,Wasdale Gardens 12,2024-01-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.75
332899,Wasdale Gardens 12,2024-01-14T17:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T17:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-119.94
332899,Wasdale Gardens 12,2024-01-14T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,118.81
332899,Wasdale Gardens 12,2024-01-14T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.62
332899,Wasdale Gardens 12,2024-01-14T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-17.0
332899,Wasdale Gardens 12,2024-01-14T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,19.0
332899,Wasdale Gardens 12,2024-01-14T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.4981
332899,Wasdale Gardens 12,2024-01-14T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.48159
332899,Wasdale Gardens 12,2024-01-14T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99106
332899,Wasdale Gardens 12,2024-01-14T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,-10.0
332899,Wasdale Gardens 12,2024-01-14T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,-11.0
332899,Wasdale Gardens 12,2024-01-14T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-14T17:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T17:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T17:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,79.62
332899,Wasdale Gardens 12,2024-01-14T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,85.12
332899,Wasdale Gardens 12,2024-01-14T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,81.0
332899,Wasdale Gardens 12,2024-01-14T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,88.88
332899,Wasdale Gardens 12,2024-01-14T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,89.0
332899,Wasdale Gardens 12,2024-01-14T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,88.88
332899,Wasdale Gardens 12,2024-01-14T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,92.12
332899,Wasdale Gardens 12,2024-01-14T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,97.25
332899,Wasdale Gardens 12,2024-01-14T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,94.0
332899,Wasdale Gardens 12,2024-01-14T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.44
332899,Wasdale Gardens 12,2024-01-14T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
332899,Wasdale Gardens 12,2024-01-14T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.38
332899,Wasdale Gardens 12,2024-01-14T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98444
332899,Wasdale Gardens 12,2024-01-14T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99005
332899,Wasdale Gardens 12,2024-01-14T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98889
332899,Wasdale Gardens 12,2024-01-14T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-14T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-14T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-14T17:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T17:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T17:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,64.25
332899,Wasdale Gardens 12,2024-01-14T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,74.5
332899,Wasdale Gardens 12,2024-01-14T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,66.88
332899,Wasdale Gardens 12,2024-01-14T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,57.25
332899,Wasdale Gardens 12,2024-01-14T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,57.38
332899,Wasdale Gardens 12,2024-01-14T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.25
332899,Wasdale Gardens 12,2024-01-14T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,82.75
332899,Wasdale Gardens 12,2024-01-14T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,82.88
332899,Wasdale Gardens 12,2024-01-14T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,82.88
332899,Wasdale Gardens 12,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.0
332899,Wasdale Gardens 12,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.44
332899,Wasdale Gardens 12,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.19
332899,Wasdale Gardens 12,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79638
332899,Wasdale Gardens 12,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96316
332899,Wasdale Gardens 12,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86767
332899,Wasdale Gardens 12,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-14T17:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T17:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T17:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,3.12
332899,Wasdale Gardens 12,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,3.25
332899,Wasdale Gardens 12,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.12
332899,Wasdale Gardens 12,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.75
332899,Wasdale Gardens 12,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,24.38
332899,Wasdale Gardens 12,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.12
332899,Wasdale Gardens 12,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,3.0
332899,Wasdale Gardens 12,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,3.0
332899,Wasdale Gardens 12,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
332899,Wasdale Gardens 12,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
332899,Wasdale Gardens 12,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.44
332899,Wasdale Gardens 12,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
332899,Wasdale Gardens 12,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97656
332899,Wasdale Gardens 12,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98392
332899,Wasdale Gardens 12,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99133
332899,Wasdale Gardens 12,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
332899,Wasdale Gardens 12,2024-01-14T17:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T17:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,58.88
332899,Wasdale Gardens 12,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,59.88
332899,Wasdale Gardens 12,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.12
332899,Wasdale Gardens 12,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,64.62
332899,Wasdale Gardens 12,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,65.12
332899,Wasdale Gardens 12,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.75
332899,Wasdale Gardens 12,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,114.12
332899,Wasdale Gardens 12,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,114.5
332899,Wasdale Gardens 12,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,114.38
332899,Wasdale Gardens 12,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.2
332899,Wasdale Gardens 12,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
332899,Wasdale Gardens 12,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
332899,Wasdale Gardens 12,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.61
332899,Wasdale Gardens 12,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.67
332899,Wasdale Gardens 12,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
332899,Wasdale Gardens 12,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.16
332899,Wasdale Gardens 12,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
332899,Wasdale Gardens 12,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
332899,Wasdale Gardens 12,2024-01-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.0
332899,Wasdale Gardens 12,2024-01-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.0
332899,Wasdale Gardens 12,2024-01-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332899,Wasdale Gardens 12,2024-01-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,71.0
332899,Wasdale Gardens 12,2024-01-14T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T17:20:00.000+00:00,busbar,,L3 Current (Min),A,120.75
332899,Wasdale Gardens 12,2024-01-14T17:20:00.000+00:00,busbar,,L3 Current (Max),A,128.38
332899,Wasdale Gardens 12,2024-01-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.38
332899,Wasdale Gardens 12,2024-01-14T17:20:00.000+00:00,busbar,,L2 Current (Min),A,121.25
332899,Wasdale Gardens 12,2024-01-14T17:20:00.000+00:00,busbar,,L2 Current (Max),A,122.62
332899,Wasdale Gardens 12,2024-01-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.88
332899,Wasdale Gardens 12,2024-01-14T17:20:00.000+00:00,busbar,,L1 Current (Min),A,291.88
332899,Wasdale Gardens 12,2024-01-14T17:20:00.000+00:00,busbar,,L1 Current (Max),A,297.25
332899,Wasdale Gardens 12,2024-01-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,294.12
332899,Wasdale Gardens 12,2024-01-14T17:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T17:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-119.69
332899,Wasdale Gardens 12,2024-01-14T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,117.88
332899,Wasdale Gardens 12,2024-01-14T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.94
332899,Wasdale Gardens 12,2024-01-14T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-19.0
332899,Wasdale Gardens 12,2024-01-14T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,13.0
332899,Wasdale Gardens 12,2024-01-14T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.49139
332899,Wasdale Gardens 12,2024-01-14T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.46474
332899,Wasdale Gardens 12,2024-01-14T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98614
332899,Wasdale Gardens 12,2024-01-14T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,-11.0
332899,Wasdale Gardens 12,2024-01-14T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-14T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-14T17:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T17:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T17:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,87.25
332899,Wasdale Gardens 12,2024-01-14T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,90.0
332899,Wasdale Gardens 12,2024-01-14T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,88.0
332899,Wasdale Gardens 12,2024-01-14T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,59.75
332899,Wasdale Gardens 12,2024-01-14T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,59.88
332899,Wasdale Gardens 12,2024-01-14T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,59.75
332899,Wasdale Gardens 12,2024-01-14T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,76.25
332899,Wasdale Gardens 12,2024-01-14T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,77.0
332899,Wasdale Gardens 12,2024-01-14T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,76.62
332899,Wasdale Gardens 12,2024-01-14T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.06
332899,Wasdale Gardens 12,2024-01-14T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.37
332899,Wasdale Gardens 12,2024-01-14T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.38
332899,Wasdale Gardens 12,2024-01-14T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99429
332899,Wasdale Gardens 12,2024-01-14T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79879
332899,Wasdale Gardens 12,2024-01-14T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99777
332899,Wasdale Gardens 12,2024-01-14T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
332899,Wasdale Gardens 12,2024-01-14T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-14T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
332899,Wasdale Gardens 12,2024-01-14T17:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T17:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T17:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,125.25
332899,Wasdale Gardens 12,2024-01-14T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,125.88
332899,Wasdale Gardens 12,2024-01-14T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,125.5
332899,Wasdale Gardens 12,2024-01-14T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.12
332899,Wasdale Gardens 12,2024-01-14T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,14.25
332899,Wasdale Gardens 12,2024-01-14T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.25
332899,Wasdale Gardens 12,2024-01-14T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,126.75
332899,Wasdale Gardens 12,2024-01-14T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,126.75
332899,Wasdale Gardens 12,2024-01-14T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,126.75
332899,Wasdale Gardens 12,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-41.06
332899,Wasdale Gardens 12,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.31
332899,Wasdale Gardens 12,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.88
332899,Wasdale Gardens 12,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.73523
332899,Wasdale Gardens 12,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9682
332899,Wasdale Gardens 12,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91135
332899,Wasdale Gardens 12,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-14T17:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T17:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T17:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,3.12
332899,Wasdale Gardens 12,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,3.25
332899,Wasdale Gardens 12,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.12
332899,Wasdale Gardens 12,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,27.5
332899,Wasdale Gardens 12,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,27.75
332899,Wasdale Gardens 12,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.75
332899,Wasdale Gardens 12,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,3.62
332899,Wasdale Gardens 12,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,3.75
332899,Wasdale Gardens 12,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.75
332899,Wasdale Gardens 12,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
332899,Wasdale Gardens 12,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.56
332899,Wasdale Gardens 12,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
332899,Wasdale Gardens 12,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9899
332899,Wasdale Gardens 12,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99356
332899,Wasdale Gardens 12,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98734
332899,Wasdale Gardens 12,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
332899,Wasdale Gardens 12,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
332899,Wasdale Gardens 12,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
332899,Wasdale Gardens 12,2024-01-14T17:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T17:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,97.88
332899,Wasdale Gardens 12,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,103.38
332899,Wasdale Gardens 12,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,99.38
332899,Wasdale Gardens 12,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,101.62
332899,Wasdale Gardens 12,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,101.88
332899,Wasdale Gardens 12,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,101.75
332899,Wasdale Gardens 12,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,112.25
332899,Wasdale Gardens 12,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,118.38
332899,Wasdale Gardens 12,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,114.12
332899,Wasdale Gardens 12,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
332899,Wasdale Gardens 12,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
332899,Wasdale Gardens 12,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
332899,Wasdale Gardens 12,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.55
332899,Wasdale Gardens 12,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.59
332899,Wasdale Gardens 12,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
332899,Wasdale Gardens 12,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.95
332899,Wasdale Gardens 12,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
332899,Wasdale Gardens 12,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
332899,Wasdale Gardens 12,2024-01-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.0
332899,Wasdale Gardens 12,2024-01-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
332899,Wasdale Gardens 12,2024-01-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,45.0
332899,Wasdale Gardens 12,2024-01-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
332899,Wasdale Gardens 12,2024-01-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,78.0
332899,Wasdale Gardens 12,2024-01-14T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T17:10:00.000+00:00,busbar,,L3 Current (Min),A,206.25
332899,Wasdale Gardens 12,2024-01-14T17:10:00.000+00:00,busbar,,L3 Current (Max),A,210.5
332899,Wasdale Gardens 12,2024-01-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.25
332899,Wasdale Gardens 12,2024-01-14T17:10:00.000+00:00,busbar,,L2 Current (Min),A,120.75
332899,Wasdale Gardens 12,2024-01-14T17:10:00.000+00:00,busbar,,L2 Current (Max),A,121.0
332899,Wasdale Gardens 12,2024-01-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.88
332899,Wasdale Gardens 12,2024-01-14T17:10:00.000+00:00,busbar,,L1 Current (Min),A,318.38
332899,Wasdale Gardens 12,2024-01-14T17:10:00.000+00:00,busbar,,L1 Current (Max),A,325.25
332899,Wasdale Gardens 12,2024-01-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,320.62
332899,Wasdale Gardens 12,2024-01-14T17:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T17:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-121.0
332899,Wasdale Gardens 12,2024-01-14T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,118.25
332899,Wasdale Gardens 12,2024-01-14T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.12
332899,Wasdale Gardens 12,2024-01-14T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-18.0
332899,Wasdale Gardens 12,2024-01-14T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,11.0
332899,Wasdale Gardens 12,2024-01-14T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.51202
332899,Wasdale Gardens 12,2024-01-14T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.47146
332899,Wasdale Gardens 12,2024-01-14T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99512
332899,Wasdale Gardens 12,2024-01-14T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,-11.0
332899,Wasdale Gardens 12,2024-01-14T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-14T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,35.0
332899,Wasdale Gardens 12,2024-01-14T17:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T17:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T17:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,84.0
332899,Wasdale Gardens 12,2024-01-14T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,84.38
332899,Wasdale Gardens 12,2024-01-14T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,84.12
332899,Wasdale Gardens 12,2024-01-14T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,50.5
332899,Wasdale Gardens 12,2024-01-14T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,50.62
332899,Wasdale Gardens 12,2024-01-14T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.62
332899,Wasdale Gardens 12,2024-01-14T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,142.62
332899,Wasdale Gardens 12,2024-01-14T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,142.88
332899,Wasdale Gardens 12,2024-01-14T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,142.75
332899,Wasdale Gardens 12,2024-01-14T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.38
332899,Wasdale Gardens 12,2024-01-14T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.31
332899,Wasdale Gardens 12,2024-01-14T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
332899,Wasdale Gardens 12,2024-01-14T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99487
332899,Wasdale Gardens 12,2024-01-14T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81451
332899,Wasdale Gardens 12,2024-01-14T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99594
332899,Wasdale Gardens 12,2024-01-14T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
332899,Wasdale Gardens 12,2024-01-14T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-14T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
332899,Wasdale Gardens 12,2024-01-14T17:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T17:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T17:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,114.5
332899,Wasdale Gardens 12,2024-01-14T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,114.88
332899,Wasdale Gardens 12,2024-01-14T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,114.62
332899,Wasdale Gardens 12,2024-01-14T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.0
332899,Wasdale Gardens 12,2024-01-14T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,15.12
332899,Wasdale Gardens 12,2024-01-14T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
332899,Wasdale Gardens 12,2024-01-14T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,118.62
332899,Wasdale Gardens 12,2024-01-14T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,118.75
332899,Wasdale Gardens 12,2024-01-14T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,118.75
332899,Wasdale Gardens 12,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-42.0
332899,Wasdale Gardens 12,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.19
332899,Wasdale Gardens 12,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.81
332899,Wasdale Gardens 12,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.71347
332899,Wasdale Gardens 12,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94653
332899,Wasdale Gardens 12,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84836
332899,Wasdale Gardens 12,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-14T17:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T17:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T17:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,3.12
332899,Wasdale Gardens 12,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,3.12
332899,Wasdale Gardens 12,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.12
332899,Wasdale Gardens 12,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.88
332899,Wasdale Gardens 12,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,26.62
332899,Wasdale Gardens 12,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.38
332899,Wasdale Gardens 12,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.25
332899,Wasdale Gardens 12,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,3.38
332899,Wasdale Gardens 12,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.25
332899,Wasdale Gardens 12,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
332899,Wasdale Gardens 12,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.44
332899,Wasdale Gardens 12,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
332899,Wasdale Gardens 12,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99115
332899,Wasdale Gardens 12,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9913
332899,Wasdale Gardens 12,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98968
332899,Wasdale Gardens 12,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
332899,Wasdale Gardens 12,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
332899,Wasdale Gardens 12,2024-01-14T17:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T17:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,106.0
332899,Wasdale Gardens 12,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,106.25
332899,Wasdale Gardens 12,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,106.12
332899,Wasdale Gardens 12,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,78.12
332899,Wasdale Gardens 12,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,78.88
332899,Wasdale Gardens 12,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,78.38
332899,Wasdale Gardens 12,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,110.0
332899,Wasdale Gardens 12,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,111.25
332899,Wasdale Gardens 12,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,110.75
332899,Wasdale Gardens 12,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.67
332899,Wasdale Gardens 12,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
332899,Wasdale Gardens 12,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
332899,Wasdale Gardens 12,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.61
332899,Wasdale Gardens 12,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.67
332899,Wasdale Gardens 12,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
332899,Wasdale Gardens 12,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.28
332899,Wasdale Gardens 12,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
332899,Wasdale Gardens 12,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
332899,Wasdale Gardens 12,2024-01-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.0
332899,Wasdale Gardens 12,2024-01-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
332899,Wasdale Gardens 12,2024-01-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,91.0
332899,Wasdale Gardens 12,2024-01-14T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T17:00:00.000+00:00,busbar,,L3 Current (Min),A,200.38
332899,Wasdale Gardens 12,2024-01-14T17:00:00.000+00:00,busbar,,L3 Current (Max),A,200.88
332899,Wasdale Gardens 12,2024-01-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.62
332899,Wasdale Gardens 12,2024-01-14T17:00:00.000+00:00,busbar,,L2 Current (Min),A,91.0
332899,Wasdale Gardens 12,2024-01-14T17:00:00.000+00:00,busbar,,L2 Current (Max),A,100.88
332899,Wasdale Gardens 12,2024-01-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.62
332899,Wasdale Gardens 12,2024-01-14T17:00:00.000+00:00,busbar,,L1 Current (Min),A,374.38
332899,Wasdale Gardens 12,2024-01-14T17:00:00.000+00:00,busbar,,L1 Current (Max),A,375.75
332899,Wasdale Gardens 12,2024-01-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,375.25
332899,Wasdale Gardens 12,2024-01-14T17:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T17:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-118.0
332899,Wasdale Gardens 12,2024-01-14T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,118.25
332899,Wasdale Gardens 12,2024-01-14T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.12
332899,Wasdale Gardens 12,2024-01-14T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-21.0
332899,Wasdale Gardens 12,2024-01-14T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,15.0
332899,Wasdale Gardens 12,2024-01-14T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.4681
332899,Wasdale Gardens 12,2024-01-14T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.47228
332899,Wasdale Gardens 12,2024-01-14T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9946
332899,Wasdale Gardens 12,2024-01-14T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,-11.0
332899,Wasdale Gardens 12,2024-01-14T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,-8.0
332899,Wasdale Gardens 12,2024-01-14T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
332899,Wasdale Gardens 12,2024-01-14T16:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T16:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T16:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,99.62
332899,Wasdale Gardens 12,2024-01-14T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,100.0
332899,Wasdale Gardens 12,2024-01-14T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,99.88
332899,Wasdale Gardens 12,2024-01-14T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,68.88
332899,Wasdale Gardens 12,2024-01-14T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,69.0
332899,Wasdale Gardens 12,2024-01-14T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,69.0
332899,Wasdale Gardens 12,2024-01-14T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,111.75
332899,Wasdale Gardens 12,2024-01-14T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,123.75
332899,Wasdale Gardens 12,2024-01-14T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,119.62
332899,Wasdale Gardens 12,2024-01-14T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.87
332899,Wasdale Gardens 12,2024-01-14T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.94
332899,Wasdale Gardens 12,2024-01-14T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
332899,Wasdale Gardens 12,2024-01-14T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98743
332899,Wasdale Gardens 12,2024-01-14T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81869
332899,Wasdale Gardens 12,2024-01-14T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99377
332899,Wasdale Gardens 12,2024-01-14T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-14T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-14T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
332899,Wasdale Gardens 12,2024-01-14T16:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T16:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T16:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,78.25
332899,Wasdale Gardens 12,2024-01-14T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,78.5
332899,Wasdale Gardens 12,2024-01-14T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,78.38
332899,Wasdale Gardens 12,2024-01-14T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.5
332899,Wasdale Gardens 12,2024-01-14T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,15.62
332899,Wasdale Gardens 12,2024-01-14T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.62
332899,Wasdale Gardens 12,2024-01-14T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,115.5
332899,Wasdale Gardens 12,2024-01-14T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,115.88
332899,Wasdale Gardens 12,2024-01-14T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,115.75
332899,Wasdale Gardens 12,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.0
332899,Wasdale Gardens 12,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.37
332899,Wasdale Gardens 12,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.38
332899,Wasdale Gardens 12,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.892
332899,Wasdale Gardens 12,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95016
332899,Wasdale Gardens 12,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86471
332899,Wasdale Gardens 12,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-14T16:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T16:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T16:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,4.25
332899,Wasdale Gardens 12,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,4.25
332899,Wasdale Gardens 12,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.25
332899,Wasdale Gardens 12,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.0
332899,Wasdale Gardens 12,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,17.12
332899,Wasdale Gardens 12,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.75
332899,Wasdale Gardens 12,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,3.0
332899,Wasdale Gardens 12,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,3.12
332899,Wasdale Gardens 12,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.12
332899,Wasdale Gardens 12,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
332899,Wasdale Gardens 12,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
332899,Wasdale Gardens 12,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
332899,Wasdale Gardens 12,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98544
332899,Wasdale Gardens 12,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98453
332899,Wasdale Gardens 12,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98984
332899,Wasdale Gardens 12,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
332899,Wasdale Gardens 12,2024-01-14T16:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T16:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,79.5
332899,Wasdale Gardens 12,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,79.75
332899,Wasdale Gardens 12,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,79.62
332899,Wasdale Gardens 12,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,61.0
332899,Wasdale Gardens 12,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,61.88
332899,Wasdale Gardens 12,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.25
332899,Wasdale Gardens 12,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,104.62
332899,Wasdale Gardens 12,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,106.0
332899,Wasdale Gardens 12,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,105.0
332899,Wasdale Gardens 12,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.36
332899,Wasdale Gardens 12,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.41
332899,Wasdale Gardens 12,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
332899,Wasdale Gardens 12,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.7
332899,Wasdale Gardens 12,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
