Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
332899,Wasdale Gardens 12,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
332899,Wasdale Gardens 12,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
332899,Wasdale Gardens 12,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
332899,Wasdale Gardens 12,2024-01-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.0
332899,Wasdale Gardens 12,2024-01-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
332899,Wasdale Gardens 12,2024-01-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
332899,Wasdale Gardens 12,2024-01-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,83.0
332899,Wasdale Gardens 12,2024-01-14T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T16:50:00.000+00:00,busbar,,L3 Current (Min),A,155.75
332899,Wasdale Gardens 12,2024-01-14T16:50:00.000+00:00,busbar,,L3 Current (Max),A,156.12
332899,Wasdale Gardens 12,2024-01-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.88
332899,Wasdale Gardens 12,2024-01-14T16:50:00.000+00:00,busbar,,L2 Current (Min),A,76.38
332899,Wasdale Gardens 12,2024-01-14T16:50:00.000+00:00,busbar,,L2 Current (Max),A,76.62
332899,Wasdale Gardens 12,2024-01-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
332899,Wasdale Gardens 12,2024-01-14T16:50:00.000+00:00,busbar,,L1 Current (Min),A,336.25
332899,Wasdale Gardens 12,2024-01-14T16:50:00.000+00:00,busbar,,L1 Current (Max),A,346.75
332899,Wasdale Gardens 12,2024-01-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,343.12
332899,Wasdale Gardens 12,2024-01-14T16:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T16:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.0
332899,Wasdale Gardens 12,2024-01-14T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,114.62
332899,Wasdale Gardens 12,2024-01-14T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.0
332899,Wasdale Gardens 12,2024-01-14T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-14.0
332899,Wasdale Gardens 12,2024-01-14T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,9.0
332899,Wasdale Gardens 12,2024-01-14T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.522
332899,Wasdale Gardens 12,2024-01-14T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.4114
332899,Wasdale Gardens 12,2024-01-14T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98483
332899,Wasdale Gardens 12,2024-01-14T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,-9.0
332899,Wasdale Gardens 12,2024-01-14T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-14T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-14T16:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T16:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T16:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,67.38
332899,Wasdale Gardens 12,2024-01-14T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,67.75
332899,Wasdale Gardens 12,2024-01-14T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,67.5
332899,Wasdale Gardens 12,2024-01-14T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,39.25
332899,Wasdale Gardens 12,2024-01-14T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,39.88
332899,Wasdale Gardens 12,2024-01-14T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.5
332899,Wasdale Gardens 12,2024-01-14T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,64.88
332899,Wasdale Gardens 12,2024-01-14T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,65.12
332899,Wasdale Gardens 12,2024-01-14T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,65.0
332899,Wasdale Gardens 12,2024-01-14T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.87
332899,Wasdale Gardens 12,2024-01-14T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.56
332899,Wasdale Gardens 12,2024-01-14T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.63
332899,Wasdale Gardens 12,2024-01-14T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98474
332899,Wasdale Gardens 12,2024-01-14T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84164
332899,Wasdale Gardens 12,2024-01-14T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97125
332899,Wasdale Gardens 12,2024-01-14T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-14T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-14T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-14T16:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T16:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T16:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,72.75
332899,Wasdale Gardens 12,2024-01-14T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,73.0
332899,Wasdale Gardens 12,2024-01-14T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,72.88
332899,Wasdale Gardens 12,2024-01-14T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.5
332899,Wasdale Gardens 12,2024-01-14T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,15.5
332899,Wasdale Gardens 12,2024-01-14T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
332899,Wasdale Gardens 12,2024-01-14T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,48.5
332899,Wasdale Gardens 12,2024-01-14T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,48.62
332899,Wasdale Gardens 12,2024-01-14T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.5
332899,Wasdale Gardens 12,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.81
332899,Wasdale Gardens 12,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.87
332899,Wasdale Gardens 12,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.87
332899,Wasdale Gardens 12,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85489
332899,Wasdale Gardens 12,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93729
332899,Wasdale Gardens 12,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96936
332899,Wasdale Gardens 12,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-14T16:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T16:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T16:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,3.0
332899,Wasdale Gardens 12,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,3.12
332899,Wasdale Gardens 12,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.12
332899,Wasdale Gardens 12,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.62
332899,Wasdale Gardens 12,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,17.0
332899,Wasdale Gardens 12,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.75
332899,Wasdale Gardens 12,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,3.75
332899,Wasdale Gardens 12,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,3.88
332899,Wasdale Gardens 12,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.88
332899,Wasdale Gardens 12,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
332899,Wasdale Gardens 12,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
332899,Wasdale Gardens 12,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
332899,Wasdale Gardens 12,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96634
332899,Wasdale Gardens 12,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9827
332899,Wasdale Gardens 12,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99265
332899,Wasdale Gardens 12,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
332899,Wasdale Gardens 12,2024-01-14T16:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T16:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,49.38
332899,Wasdale Gardens 12,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,49.5
332899,Wasdale Gardens 12,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.38
332899,Wasdale Gardens 12,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,58.5
332899,Wasdale Gardens 12,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,59.62
332899,Wasdale Gardens 12,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.12
332899,Wasdale Gardens 12,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,125.75
332899,Wasdale Gardens 12,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,126.38
332899,Wasdale Gardens 12,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,126.0
332899,Wasdale Gardens 12,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.78
332899,Wasdale Gardens 12,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.84
332899,Wasdale Gardens 12,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
332899,Wasdale Gardens 12,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.83
332899,Wasdale Gardens 12,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
332899,Wasdale Gardens 12,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
332899,Wasdale Gardens 12,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
332899,Wasdale Gardens 12,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
332899,Wasdale Gardens 12,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
332899,Wasdale Gardens 12,2024-01-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.0
332899,Wasdale Gardens 12,2024-01-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,58.0
332899,Wasdale Gardens 12,2024-01-14T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T16:40:00.000+00:00,busbar,,L3 Current (Min),A,116.62
332899,Wasdale Gardens 12,2024-01-14T16:40:00.000+00:00,busbar,,L3 Current (Max),A,117.25
332899,Wasdale Gardens 12,2024-01-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
332899,Wasdale Gardens 12,2024-01-14T16:40:00.000+00:00,busbar,,L2 Current (Min),A,76.75
332899,Wasdale Gardens 12,2024-01-14T16:40:00.000+00:00,busbar,,L2 Current (Max),A,78.75
332899,Wasdale Gardens 12,2024-01-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
332899,Wasdale Gardens 12,2024-01-14T16:40:00.000+00:00,busbar,,L1 Current (Min),A,242.88
332899,Wasdale Gardens 12,2024-01-14T16:40:00.000+00:00,busbar,,L1 Current (Max),A,243.25
332899,Wasdale Gardens 12,2024-01-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.0
332899,Wasdale Gardens 12,2024-01-14T16:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T16:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-121.38
332899,Wasdale Gardens 12,2024-01-14T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,117.44
332899,Wasdale Gardens 12,2024-01-14T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.75
332899,Wasdale Gardens 12,2024-01-14T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-18.0
332899,Wasdale Gardens 12,2024-01-14T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,15.0
332899,Wasdale Gardens 12,2024-01-14T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.5154
332899,Wasdale Gardens 12,2024-01-14T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.45922
332899,Wasdale Gardens 12,2024-01-14T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98154
332899,Wasdale Gardens 12,2024-01-14T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,-11.0
332899,Wasdale Gardens 12,2024-01-14T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,-8.0
332899,Wasdale Gardens 12,2024-01-14T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-14T16:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T16:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T16:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,87.38
332899,Wasdale Gardens 12,2024-01-14T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,87.75
332899,Wasdale Gardens 12,2024-01-14T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,87.62
332899,Wasdale Gardens 12,2024-01-14T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,68.5
332899,Wasdale Gardens 12,2024-01-14T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,68.88
332899,Wasdale Gardens 12,2024-01-14T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,68.62
332899,Wasdale Gardens 12,2024-01-14T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,63.88
332899,Wasdale Gardens 12,2024-01-14T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,64.12
332899,Wasdale Gardens 12,2024-01-14T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,64.12
332899,Wasdale Gardens 12,2024-01-14T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.69
332899,Wasdale Gardens 12,2024-01-14T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.62
332899,Wasdale Gardens 12,2024-01-14T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
332899,Wasdale Gardens 12,2024-01-14T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98273
332899,Wasdale Gardens 12,2024-01-14T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92197
332899,Wasdale Gardens 12,2024-01-14T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99142
332899,Wasdale Gardens 12,2024-01-14T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-14T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-14T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-14T16:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T16:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T16:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,68.12
332899,Wasdale Gardens 12,2024-01-14T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,68.38
332899,Wasdale Gardens 12,2024-01-14T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,68.25
332899,Wasdale Gardens 12,2024-01-14T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,20.38
332899,Wasdale Gardens 12,2024-01-14T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,20.38
332899,Wasdale Gardens 12,2024-01-14T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.38
332899,Wasdale Gardens 12,2024-01-14T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,80.0
332899,Wasdale Gardens 12,2024-01-14T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,80.12
332899,Wasdale Gardens 12,2024-01-14T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,80.0
332899,Wasdale Gardens 12,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
332899,Wasdale Gardens 12,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.75
332899,Wasdale Gardens 12,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.82
332899,Wasdale Gardens 12,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98672
332899,Wasdale Gardens 12,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93893
332899,Wasdale Gardens 12,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82928
332899,Wasdale Gardens 12,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-14T16:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T16:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T16:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.12
332899,Wasdale Gardens 12,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,13.25
332899,Wasdale Gardens 12,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.12
332899,Wasdale Gardens 12,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.88
332899,Wasdale Gardens 12,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,16.5
332899,Wasdale Gardens 12,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.12
332899,Wasdale Gardens 12,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,2.88
332899,Wasdale Gardens 12,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,2.88
332899,Wasdale Gardens 12,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.88
332899,Wasdale Gardens 12,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
332899,Wasdale Gardens 12,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
332899,Wasdale Gardens 12,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
332899,Wasdale Gardens 12,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98199
332899,Wasdale Gardens 12,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97186
332899,Wasdale Gardens 12,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99136
332899,Wasdale Gardens 12,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
332899,Wasdale Gardens 12,2024-01-14T16:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T16:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,67.5
332899,Wasdale Gardens 12,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,68.0
332899,Wasdale Gardens 12,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.75
332899,Wasdale Gardens 12,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,56.5
332899,Wasdale Gardens 12,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,57.38
332899,Wasdale Gardens 12,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.88
332899,Wasdale Gardens 12,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,122.5
332899,Wasdale Gardens 12,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,128.38
332899,Wasdale Gardens 12,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,125.88
332899,Wasdale Gardens 12,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.53
332899,Wasdale Gardens 12,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.55
332899,Wasdale Gardens 12,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
332899,Wasdale Gardens 12,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.98
332899,Wasdale Gardens 12,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
332899,Wasdale Gardens 12,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
332899,Wasdale Gardens 12,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
332899,Wasdale Gardens 12,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.03
332899,Wasdale Gardens 12,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
332899,Wasdale Gardens 12,2024-01-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.0
332899,Wasdale Gardens 12,2024-01-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
332899,Wasdale Gardens 12,2024-01-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
332899,Wasdale Gardens 12,2024-01-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,66.0
332899,Wasdale Gardens 12,2024-01-14T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T16:30:00.000+00:00,busbar,,L3 Current (Min),A,134.62
332899,Wasdale Gardens 12,2024-01-14T16:30:00.000+00:00,busbar,,L3 Current (Max),A,140.25
332899,Wasdale Gardens 12,2024-01-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.12
332899,Wasdale Gardens 12,2024-01-14T16:30:00.000+00:00,busbar,,L2 Current (Min),A,74.75
332899,Wasdale Gardens 12,2024-01-14T16:30:00.000+00:00,busbar,,L2 Current (Max),A,77.25
332899,Wasdale Gardens 12,2024-01-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.62
332899,Wasdale Gardens 12,2024-01-14T16:30:00.000+00:00,busbar,,L1 Current (Min),A,269.25
332899,Wasdale Gardens 12,2024-01-14T16:30:00.000+00:00,busbar,,L1 Current (Max),A,275.12
332899,Wasdale Gardens 12,2024-01-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,272.62
332899,Wasdale Gardens 12,2024-01-14T16:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T16:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-119.94
332899,Wasdale Gardens 12,2024-01-14T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,115.12
332899,Wasdale Gardens 12,2024-01-14T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.88
332899,Wasdale Gardens 12,2024-01-14T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-20.0
332899,Wasdale Gardens 12,2024-01-14T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,12.0
332899,Wasdale Gardens 12,2024-01-14T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.50271
332899,Wasdale Gardens 12,2024-01-14T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.42083
332899,Wasdale Gardens 12,2024-01-14T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97079
332899,Wasdale Gardens 12,2024-01-14T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,-12.0
332899,Wasdale Gardens 12,2024-01-14T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-14T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-14T16:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T16:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T16:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,95.12
332899,Wasdale Gardens 12,2024-01-14T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,95.12
332899,Wasdale Gardens 12,2024-01-14T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,95.12
332899,Wasdale Gardens 12,2024-01-14T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,55.75
332899,Wasdale Gardens 12,2024-01-14T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,55.75
332899,Wasdale Gardens 12,2024-01-14T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.75
332899,Wasdale Gardens 12,2024-01-14T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,51.0
332899,Wasdale Gardens 12,2024-01-14T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,51.12
332899,Wasdale Gardens 12,2024-01-14T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.0
332899,Wasdale Gardens 12,2024-01-14T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.06
332899,Wasdale Gardens 12,2024-01-14T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.94
332899,Wasdale Gardens 12,2024-01-14T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.44
332899,Wasdale Gardens 12,2024-01-14T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9791
332899,Wasdale Gardens 12,2024-01-14T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.935
332899,Wasdale Gardens 12,2024-01-14T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99155
332899,Wasdale Gardens 12,2024-01-14T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-14T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-14T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-14T16:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T16:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T16:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,44.0
332899,Wasdale Gardens 12,2024-01-14T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,44.12
332899,Wasdale Gardens 12,2024-01-14T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.0
332899,Wasdale Gardens 12,2024-01-14T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,24.38
332899,Wasdale Gardens 12,2024-01-14T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,24.5
332899,Wasdale Gardens 12,2024-01-14T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
332899,Wasdale Gardens 12,2024-01-14T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,71.0
332899,Wasdale Gardens 12,2024-01-14T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,71.0
332899,Wasdale Gardens 12,2024-01-14T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,71.0
332899,Wasdale Gardens 12,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.43
332899,Wasdale Gardens 12,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.75
332899,Wasdale Gardens 12,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
332899,Wasdale Gardens 12,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98798
332899,Wasdale Gardens 12,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97833
332899,Wasdale Gardens 12,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9942
332899,Wasdale Gardens 12,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-14T16:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T16:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T16:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.5
332899,Wasdale Gardens 12,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,12.62
332899,Wasdale Gardens 12,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.62
332899,Wasdale Gardens 12,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,30.0
332899,Wasdale Gardens 12,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,33.12
332899,Wasdale Gardens 12,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.62
332899,Wasdale Gardens 12,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.12
332899,Wasdale Gardens 12,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,11.12
332899,Wasdale Gardens 12,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.12
332899,Wasdale Gardens 12,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
332899,Wasdale Gardens 12,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
332899,Wasdale Gardens 12,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
332899,Wasdale Gardens 12,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98651
332899,Wasdale Gardens 12,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98141
332899,Wasdale Gardens 12,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98843
332899,Wasdale Gardens 12,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-14T16:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T16:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,78.25
332899,Wasdale Gardens 12,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,78.62
332899,Wasdale Gardens 12,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,78.38
332899,Wasdale Gardens 12,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,69.0
332899,Wasdale Gardens 12,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,69.38
332899,Wasdale Gardens 12,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.12
332899,Wasdale Gardens 12,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,96.62
332899,Wasdale Gardens 12,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,96.75
332899,Wasdale Gardens 12,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,96.62
332899,Wasdale Gardens 12,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
332899,Wasdale Gardens 12,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
332899,Wasdale Gardens 12,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
332899,Wasdale Gardens 12,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
332899,Wasdale Gardens 12,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.61
332899,Wasdale Gardens 12,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
332899,Wasdale Gardens 12,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
332899,Wasdale Gardens 12,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
332899,Wasdale Gardens 12,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
332899,Wasdale Gardens 12,2024-01-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.0
332899,Wasdale Gardens 12,2024-01-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332899,Wasdale Gardens 12,2024-01-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,55.0
332899,Wasdale Gardens 12,2024-01-14T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T16:20:00.000+00:00,busbar,,L3 Current (Min),A,128.75
332899,Wasdale Gardens 12,2024-01-14T16:20:00.000+00:00,busbar,,L3 Current (Max),A,129.88
332899,Wasdale Gardens 12,2024-01-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.38
332899,Wasdale Gardens 12,2024-01-14T16:20:00.000+00:00,busbar,,L2 Current (Min),A,105.0
332899,Wasdale Gardens 12,2024-01-14T16:20:00.000+00:00,busbar,,L2 Current (Max),A,107.88
332899,Wasdale Gardens 12,2024-01-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
332899,Wasdale Gardens 12,2024-01-14T16:20:00.000+00:00,busbar,,L1 Current (Min),A,229.5
332899,Wasdale Gardens 12,2024-01-14T16:20:00.000+00:00,busbar,,L1 Current (Max),A,229.5
332899,Wasdale Gardens 12,2024-01-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.5
332899,Wasdale Gardens 12,2024-01-14T16:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T16:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.5
332899,Wasdale Gardens 12,2024-01-14T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,116.38
332899,Wasdale Gardens 12,2024-01-14T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.56
332899,Wasdale Gardens 12,2024-01-14T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-19.0
332899,Wasdale Gardens 12,2024-01-14T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,19.0
332899,Wasdale Gardens 12,2024-01-14T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.55044
332899,Wasdale Gardens 12,2024-01-14T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.44787
332899,Wasdale Gardens 12,2024-01-14T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98431
332899,Wasdale Gardens 12,2024-01-14T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,-12.0
332899,Wasdale Gardens 12,2024-01-14T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,-10.0
332899,Wasdale Gardens 12,2024-01-14T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-14T16:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T16:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T16:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,92.5
332899,Wasdale Gardens 12,2024-01-14T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,92.62
332899,Wasdale Gardens 12,2024-01-14T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,92.62
332899,Wasdale Gardens 12,2024-01-14T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,83.12
332899,Wasdale Gardens 12,2024-01-14T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,92.38
332899,Wasdale Gardens 12,2024-01-14T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,88.75
332899,Wasdale Gardens 12,2024-01-14T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,61.5
332899,Wasdale Gardens 12,2024-01-14T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,62.12
332899,Wasdale Gardens 12,2024-01-14T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,61.88
332899,Wasdale Gardens 12,2024-01-14T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.5
332899,Wasdale Gardens 12,2024-01-14T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.69
332899,Wasdale Gardens 12,2024-01-14T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.19
332899,Wasdale Gardens 12,2024-01-14T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98883
332899,Wasdale Gardens 12,2024-01-14T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89935
332899,Wasdale Gardens 12,2024-01-14T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97873
332899,Wasdale Gardens 12,2024-01-14T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-14T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-14T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-14T16:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T16:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T16:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,55.75
332899,Wasdale Gardens 12,2024-01-14T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,56.38
332899,Wasdale Gardens 12,2024-01-14T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.12
332899,Wasdale Gardens 12,2024-01-14T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,18.75
332899,Wasdale Gardens 12,2024-01-14T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,18.88
332899,Wasdale Gardens 12,2024-01-14T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.75
332899,Wasdale Gardens 12,2024-01-14T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,54.5
332899,Wasdale Gardens 12,2024-01-14T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,54.62
332899,Wasdale Gardens 12,2024-01-14T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.5
332899,Wasdale Gardens 12,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-47.94
332899,Wasdale Gardens 12,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.94
332899,Wasdale Gardens 12,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.44
332899,Wasdale Gardens 12,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.69088
332899,Wasdale Gardens 12,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96185
332899,Wasdale Gardens 12,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92139
332899,Wasdale Gardens 12,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-14T16:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T16:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T16:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.62
332899,Wasdale Gardens 12,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.75
332899,Wasdale Gardens 12,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.75
332899,Wasdale Gardens 12,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,20.75
332899,Wasdale Gardens 12,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,21.25
332899,Wasdale Gardens 12,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.12
332899,Wasdale Gardens 12,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,2.88
332899,Wasdale Gardens 12,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,2.88
332899,Wasdale Gardens 12,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.88
332899,Wasdale Gardens 12,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
332899,Wasdale Gardens 12,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
332899,Wasdale Gardens 12,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
332899,Wasdale Gardens 12,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96475
332899,Wasdale Gardens 12,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99078
332899,Wasdale Gardens 12,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99203
332899,Wasdale Gardens 12,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
