Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
332899,Wasdale Gardens 12,2024-01-14T16:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T16:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,55.0
332899,Wasdale Gardens 12,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,55.75
332899,Wasdale Gardens 12,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.25
332899,Wasdale Gardens 12,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,96.12
332899,Wasdale Gardens 12,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,96.88
332899,Wasdale Gardens 12,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,96.38
332899,Wasdale Gardens 12,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,140.12
332899,Wasdale Gardens 12,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,140.25
332899,Wasdale Gardens 12,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,140.12
332899,Wasdale Gardens 12,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.28
332899,Wasdale Gardens 12,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.33
332899,Wasdale Gardens 12,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
332899,Wasdale Gardens 12,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.53
332899,Wasdale Gardens 12,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.58
332899,Wasdale Gardens 12,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
332899,Wasdale Gardens 12,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
332899,Wasdale Gardens 12,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
332899,Wasdale Gardens 12,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
332899,Wasdale Gardens 12,2024-01-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.0
332899,Wasdale Gardens 12,2024-01-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
332899,Wasdale Gardens 12,2024-01-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,62.0
332899,Wasdale Gardens 12,2024-01-14T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T16:10:00.000+00:00,busbar,,L3 Current (Min),A,108.88
332899,Wasdale Gardens 12,2024-01-14T16:10:00.000+00:00,busbar,,L3 Current (Max),A,110.38
332899,Wasdale Gardens 12,2024-01-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.25
332899,Wasdale Gardens 12,2024-01-14T16:10:00.000+00:00,busbar,,L2 Current (Min),A,113.38
332899,Wasdale Gardens 12,2024-01-14T16:10:00.000+00:00,busbar,,L2 Current (Max),A,115.75
332899,Wasdale Gardens 12,2024-01-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.12
332899,Wasdale Gardens 12,2024-01-14T16:10:00.000+00:00,busbar,,L1 Current (Min),A,258.88
332899,Wasdale Gardens 12,2024-01-14T16:10:00.000+00:00,busbar,,L1 Current (Max),A,259.62
332899,Wasdale Gardens 12,2024-01-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,259.38
332899,Wasdale Gardens 12,2024-01-14T16:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T16:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.44
332899,Wasdale Gardens 12,2024-01-14T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,114.06
332899,Wasdale Gardens 12,2024-01-14T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.81
332899,Wasdale Gardens 12,2024-01-14T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-17.0
332899,Wasdale Gardens 12,2024-01-14T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,10.0
332899,Wasdale Gardens 12,2024-01-14T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.56088
332899,Wasdale Gardens 12,2024-01-14T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.40053
332899,Wasdale Gardens 12,2024-01-14T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98291
332899,Wasdale Gardens 12,2024-01-14T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,-12.0
332899,Wasdale Gardens 12,2024-01-14T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-14T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-14T16:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T16:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T16:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,86.62
332899,Wasdale Gardens 12,2024-01-14T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,86.62
332899,Wasdale Gardens 12,2024-01-14T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,86.62
332899,Wasdale Gardens 12,2024-01-14T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,44.88
332899,Wasdale Gardens 12,2024-01-14T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,45.12
332899,Wasdale Gardens 12,2024-01-14T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
332899,Wasdale Gardens 12,2024-01-14T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,65.75
332899,Wasdale Gardens 12,2024-01-14T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,65.88
332899,Wasdale Gardens 12,2024-01-14T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,65.75
332899,Wasdale Gardens 12,2024-01-14T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.62
332899,Wasdale Gardens 12,2024-01-14T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.38
332899,Wasdale Gardens 12,2024-01-14T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
332899,Wasdale Gardens 12,2024-01-14T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99149
332899,Wasdale Gardens 12,2024-01-14T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90549
332899,Wasdale Gardens 12,2024-01-14T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98596
332899,Wasdale Gardens 12,2024-01-14T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-14T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-14T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-14T16:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T16:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T16:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,68.5
332899,Wasdale Gardens 12,2024-01-14T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,69.12
332899,Wasdale Gardens 12,2024-01-14T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,68.88
332899,Wasdale Gardens 12,2024-01-14T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,20.12
332899,Wasdale Gardens 12,2024-01-14T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,20.12
332899,Wasdale Gardens 12,2024-01-14T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.12
332899,Wasdale Gardens 12,2024-01-14T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,66.0
332899,Wasdale Gardens 12,2024-01-14T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,66.0
332899,Wasdale Gardens 12,2024-01-14T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,66.0
332899,Wasdale Gardens 12,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.69
332899,Wasdale Gardens 12,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.94
332899,Wasdale Gardens 12,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.69
332899,Wasdale Gardens 12,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83996
332899,Wasdale Gardens 12,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87881
332899,Wasdale Gardens 12,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99738
332899,Wasdale Gardens 12,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-14T16:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T16:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T16:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,2.5
332899,Wasdale Gardens 12,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,2.5
332899,Wasdale Gardens 12,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
332899,Wasdale Gardens 12,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.75
332899,Wasdale Gardens 12,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,12.12
332899,Wasdale Gardens 12,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.88
332899,Wasdale Gardens 12,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,46.75
332899,Wasdale Gardens 12,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,48.25
332899,Wasdale Gardens 12,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.5
332899,Wasdale Gardens 12,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
332899,Wasdale Gardens 12,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
332899,Wasdale Gardens 12,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
332899,Wasdale Gardens 12,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99173
332899,Wasdale Gardens 12,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99042
332899,Wasdale Gardens 12,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98688
332899,Wasdale Gardens 12,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
332899,Wasdale Gardens 12,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
332899,Wasdale Gardens 12,2024-01-14T16:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T16:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,115.38
332899,Wasdale Gardens 12,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,115.38
332899,Wasdale Gardens 12,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,115.38
332899,Wasdale Gardens 12,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,81.62
332899,Wasdale Gardens 12,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,82.88
332899,Wasdale Gardens 12,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,82.25
332899,Wasdale Gardens 12,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,103.12
332899,Wasdale Gardens 12,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,112.88
332899,Wasdale Gardens 12,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,108.0
332899,Wasdale Gardens 12,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
332899,Wasdale Gardens 12,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.2
332899,Wasdale Gardens 12,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
332899,Wasdale Gardens 12,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.61
332899,Wasdale Gardens 12,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
332899,Wasdale Gardens 12,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
332899,Wasdale Gardens 12,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
332899,Wasdale Gardens 12,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
332899,Wasdale Gardens 12,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
332899,Wasdale Gardens 12,2024-01-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.0
332899,Wasdale Gardens 12,2024-01-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
332899,Wasdale Gardens 12,2024-01-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,69.0
332899,Wasdale Gardens 12,2024-01-14T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T16:00:00.000+00:00,busbar,,L3 Current (Min),A,161.12
332899,Wasdale Gardens 12,2024-01-14T16:00:00.000+00:00,busbar,,L3 Current (Max),A,162.0
332899,Wasdale Gardens 12,2024-01-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.62
332899,Wasdale Gardens 12,2024-01-14T16:00:00.000+00:00,busbar,,L2 Current (Min),A,96.88
332899,Wasdale Gardens 12,2024-01-14T16:00:00.000+00:00,busbar,,L2 Current (Max),A,98.88
332899,Wasdale Gardens 12,2024-01-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.88
332899,Wasdale Gardens 12,2024-01-14T16:00:00.000+00:00,busbar,,L1 Current (Min),A,282.0
332899,Wasdale Gardens 12,2024-01-14T16:00:00.000+00:00,busbar,,L1 Current (Max),A,291.12
332899,Wasdale Gardens 12,2024-01-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,286.62
332899,Wasdale Gardens 12,2024-01-14T16:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T16:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.19
332899,Wasdale Gardens 12,2024-01-14T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,112.37
332899,Wasdale Gardens 12,2024-01-14T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.88
332899,Wasdale Gardens 12,2024-01-14T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-16.0
332899,Wasdale Gardens 12,2024-01-14T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-14T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.58489
332899,Wasdale Gardens 12,2024-01-14T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.37398
332899,Wasdale Gardens 12,2024-01-14T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97891
332899,Wasdale Gardens 12,2024-01-14T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,-12.0
332899,Wasdale Gardens 12,2024-01-14T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-14T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-14T15:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T15:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T15:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,83.38
332899,Wasdale Gardens 12,2024-01-14T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,84.5
332899,Wasdale Gardens 12,2024-01-14T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,84.0
332899,Wasdale Gardens 12,2024-01-14T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,37.12
332899,Wasdale Gardens 12,2024-01-14T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,37.25
332899,Wasdale Gardens 12,2024-01-14T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.25
332899,Wasdale Gardens 12,2024-01-14T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,59.0
332899,Wasdale Gardens 12,2024-01-14T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,59.25
332899,Wasdale Gardens 12,2024-01-14T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,59.12
332899,Wasdale Gardens 12,2024-01-14T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.81
332899,Wasdale Gardens 12,2024-01-14T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.37
332899,Wasdale Gardens 12,2024-01-14T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.94
332899,Wasdale Gardens 12,2024-01-14T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98636
332899,Wasdale Gardens 12,2024-01-14T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76953
332899,Wasdale Gardens 12,2024-01-14T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9613
332899,Wasdale Gardens 12,2024-01-14T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-14T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-14T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-14T15:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T15:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T15:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,60.12
332899,Wasdale Gardens 12,2024-01-14T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,60.12
332899,Wasdale Gardens 12,2024-01-14T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,60.12
332899,Wasdale Gardens 12,2024-01-14T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.38
332899,Wasdale Gardens 12,2024-01-14T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,13.62
332899,Wasdale Gardens 12,2024-01-14T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
332899,Wasdale Gardens 12,2024-01-14T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,50.75
332899,Wasdale Gardens 12,2024-01-14T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,50.88
332899,Wasdale Gardens 12,2024-01-14T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.88
332899,Wasdale Gardens 12,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-56.56
332899,Wasdale Gardens 12,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.5
332899,Wasdale Gardens 12,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.56
332899,Wasdale Gardens 12,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.54073
332899,Wasdale Gardens 12,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96228
332899,Wasdale Gardens 12,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98883
332899,Wasdale Gardens 12,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-14T15:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T15:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T15:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.62
332899,Wasdale Gardens 12,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,2.62
332899,Wasdale Gardens 12,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.62
332899,Wasdale Gardens 12,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.88
332899,Wasdale Gardens 12,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,20.0
332899,Wasdale Gardens 12,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.88
332899,Wasdale Gardens 12,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.25
332899,Wasdale Gardens 12,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,11.5
332899,Wasdale Gardens 12,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.38
332899,Wasdale Gardens 12,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
332899,Wasdale Gardens 12,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
332899,Wasdale Gardens 12,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
332899,Wasdale Gardens 12,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97299
332899,Wasdale Gardens 12,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99069
332899,Wasdale Gardens 12,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.983
332899,Wasdale Gardens 12,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-14T15:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T15:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,56.5
332899,Wasdale Gardens 12,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,56.62
332899,Wasdale Gardens 12,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.5
332899,Wasdale Gardens 12,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,84.25
332899,Wasdale Gardens 12,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,84.38
332899,Wasdale Gardens 12,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,84.38
332899,Wasdale Gardens 12,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,92.25
332899,Wasdale Gardens 12,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,93.25
332899,Wasdale Gardens 12,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,92.75
332899,Wasdale Gardens 12,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
332899,Wasdale Gardens 12,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.62
332899,Wasdale Gardens 12,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
332899,Wasdale Gardens 12,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.41
332899,Wasdale Gardens 12,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
332899,Wasdale Gardens 12,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
332899,Wasdale Gardens 12,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.61
332899,Wasdale Gardens 12,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
332899,Wasdale Gardens 12,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
332899,Wasdale Gardens 12,2024-01-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.0
332899,Wasdale Gardens 12,2024-01-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332899,Wasdale Gardens 12,2024-01-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,51.0
332899,Wasdale Gardens 12,2024-01-14T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T15:50:00.000+00:00,busbar,,L3 Current (Min),A,108.88
332899,Wasdale Gardens 12,2024-01-14T15:50:00.000+00:00,busbar,,L3 Current (Max),A,109.62
332899,Wasdale Gardens 12,2024-01-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.25
332899,Wasdale Gardens 12,2024-01-14T15:50:00.000+00:00,busbar,,L2 Current (Min),A,103.88
332899,Wasdale Gardens 12,2024-01-14T15:50:00.000+00:00,busbar,,L2 Current (Max),A,104.0
332899,Wasdale Gardens 12,2024-01-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.88
332899,Wasdale Gardens 12,2024-01-14T15:50:00.000+00:00,busbar,,L1 Current (Min),A,213.25
332899,Wasdale Gardens 12,2024-01-14T15:50:00.000+00:00,busbar,,L1 Current (Max),A,213.88
332899,Wasdale Gardens 12,2024-01-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.62
332899,Wasdale Gardens 12,2024-01-14T15:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T15:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-125.12
332899,Wasdale Gardens 12,2024-01-14T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,111.69
332899,Wasdale Gardens 12,2024-01-14T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.06
332899,Wasdale Gardens 12,2024-01-14T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-17.0
332899,Wasdale Gardens 12,2024-01-14T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-14T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.5711
332899,Wasdale Gardens 12,2024-01-14T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.355
332899,Wasdale Gardens 12,2024-01-14T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98083
332899,Wasdale Gardens 12,2024-01-14T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,-12.0
332899,Wasdale Gardens 12,2024-01-14T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-14T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-14T15:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T15:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T15:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,84.62
332899,Wasdale Gardens 12,2024-01-14T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,84.88
332899,Wasdale Gardens 12,2024-01-14T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,84.75
332899,Wasdale Gardens 12,2024-01-14T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,29.12
332899,Wasdale Gardens 12,2024-01-14T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,29.62
332899,Wasdale Gardens 12,2024-01-14T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
332899,Wasdale Gardens 12,2024-01-14T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,64.75
332899,Wasdale Gardens 12,2024-01-14T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,65.12
332899,Wasdale Gardens 12,2024-01-14T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,64.88
332899,Wasdale Gardens 12,2024-01-14T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.25
332899,Wasdale Gardens 12,2024-01-14T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.69
332899,Wasdale Gardens 12,2024-01-14T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.37
332899,Wasdale Gardens 12,2024-01-14T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99207
332899,Wasdale Gardens 12,2024-01-14T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79702
332899,Wasdale Gardens 12,2024-01-14T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95871
332899,Wasdale Gardens 12,2024-01-14T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-14T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-14T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-14T15:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T15:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T15:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,76.25
332899,Wasdale Gardens 12,2024-01-14T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,76.75
332899,Wasdale Gardens 12,2024-01-14T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,76.38
332899,Wasdale Gardens 12,2024-01-14T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.25
332899,Wasdale Gardens 12,2024-01-14T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,13.38
332899,Wasdale Gardens 12,2024-01-14T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.25
332899,Wasdale Gardens 12,2024-01-14T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,41.0
332899,Wasdale Gardens 12,2024-01-14T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,41.12
332899,Wasdale Gardens 12,2024-01-14T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
332899,Wasdale Gardens 12,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-53.94
332899,Wasdale Gardens 12,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.0
332899,Wasdale Gardens 12,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
332899,Wasdale Gardens 12,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.53402
332899,Wasdale Gardens 12,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87323
332899,Wasdale Gardens 12,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99197
332899,Wasdale Gardens 12,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-14T15:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T15:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T15:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.5
332899,Wasdale Gardens 12,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,2.62
332899,Wasdale Gardens 12,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
332899,Wasdale Gardens 12,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.88
332899,Wasdale Gardens 12,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,11.5
332899,Wasdale Gardens 12,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.25
332899,Wasdale Gardens 12,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
332899,Wasdale Gardens 12,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,9.12
332899,Wasdale Gardens 12,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.12
332899,Wasdale Gardens 12,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.13
332899,Wasdale Gardens 12,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
332899,Wasdale Gardens 12,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
332899,Wasdale Gardens 12,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96387
332899,Wasdale Gardens 12,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98199
332899,Wasdale Gardens 12,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99234
332899,Wasdale Gardens 12,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
332899,Wasdale Gardens 12,2024-01-14T15:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T15:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,48.0
332899,Wasdale Gardens 12,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,48.12
332899,Wasdale Gardens 12,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.12
332899,Wasdale Gardens 12,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,63.38
332899,Wasdale Gardens 12,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,64.0
332899,Wasdale Gardens 12,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.62
332899,Wasdale Gardens 12,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,140.25
332899,Wasdale Gardens 12,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,140.88
332899,Wasdale Gardens 12,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,140.5
332899,Wasdale Gardens 12,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.8
332899,Wasdale Gardens 12,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
332899,Wasdale Gardens 12,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
332899,Wasdale Gardens 12,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.64
332899,Wasdale Gardens 12,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
332899,Wasdale Gardens 12,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
332899,Wasdale Gardens 12,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
332899,Wasdale Gardens 12,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
332899,Wasdale Gardens 12,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
332899,Wasdale Gardens 12,2024-01-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.0
332899,Wasdale Gardens 12,2024-01-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,62.0
332899,Wasdale Gardens 12,2024-01-14T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T15:40:00.000+00:00,busbar,,L3 Current (Min),A,114.62
332899,Wasdale Gardens 12,2024-01-14T15:40:00.000+00:00,busbar,,L3 Current (Max),A,115.38
332899,Wasdale Gardens 12,2024-01-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.12
332899,Wasdale Gardens 12,2024-01-14T15:40:00.000+00:00,busbar,,L2 Current (Min),A,76.62
332899,Wasdale Gardens 12,2024-01-14T15:40:00.000+00:00,busbar,,L2 Current (Max),A,77.38
332899,Wasdale Gardens 12,2024-01-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
332899,Wasdale Gardens 12,2024-01-14T15:40:00.000+00:00,busbar,,L1 Current (Min),A,255.0
332899,Wasdale Gardens 12,2024-01-14T15:40:00.000+00:00,busbar,,L1 Current (Max),A,255.38
332899,Wasdale Gardens 12,2024-01-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.12
332899,Wasdale Gardens 12,2024-01-14T15:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T15:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-127.44
332899,Wasdale Gardens 12,2024-01-14T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,109.87
332899,Wasdale Gardens 12,2024-01-14T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.13
332899,Wasdale Gardens 12,2024-01-14T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-13.0
332899,Wasdale Gardens 12,2024-01-14T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-14T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.59966
332899,Wasdale Gardens 12,2024-01-14T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.33144
332899,Wasdale Gardens 12,2024-01-14T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96954
332899,Wasdale Gardens 12,2024-01-14T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,-10.0
332899,Wasdale Gardens 12,2024-01-14T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-14T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-14T15:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T15:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T15:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,68.0
332899,Wasdale Gardens 12,2024-01-14T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,68.25
332899,Wasdale Gardens 12,2024-01-14T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,68.12
332899,Wasdale Gardens 12,2024-01-14T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,32.5
332899,Wasdale Gardens 12,2024-01-14T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,32.88
332899,Wasdale Gardens 12,2024-01-14T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.62
332899,Wasdale Gardens 12,2024-01-14T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,47.38
332899,Wasdale Gardens 12,2024-01-14T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,47.5
332899,Wasdale Gardens 12,2024-01-14T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.5
332899,Wasdale Gardens 12,2024-01-14T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.0
332899,Wasdale Gardens 12,2024-01-14T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.69
332899,Wasdale Gardens 12,2024-01-14T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.37
332899,Wasdale Gardens 12,2024-01-14T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96948
332899,Wasdale Gardens 12,2024-01-14T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81775
332899,Wasdale Gardens 12,2024-01-14T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97476
332899,Wasdale Gardens 12,2024-01-14T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-14T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-14T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-14T15:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T15:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T15:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,63.5
332899,Wasdale Gardens 12,2024-01-14T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,63.88
332899,Wasdale Gardens 12,2024-01-14T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,63.62
332899,Wasdale Gardens 12,2024-01-14T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.38
332899,Wasdale Gardens 12,2024-01-14T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,13.38
332899,Wasdale Gardens 12,2024-01-14T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.38
332899,Wasdale Gardens 12,2024-01-14T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,49.62
332899,Wasdale Gardens 12,2024-01-14T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,49.75
332899,Wasdale Gardens 12,2024-01-14T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.75
332899,Wasdale Gardens 12,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-42.88
332899,Wasdale Gardens 12,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.75
332899,Wasdale Gardens 12,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.25
332899,Wasdale Gardens 12,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.66882
332899,Wasdale Gardens 12,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82214
332899,Wasdale Gardens 12,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99835
332899,Wasdale Gardens 12,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-14T15:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T15:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T15:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,2.5
332899,Wasdale Gardens 12,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,2.62
332899,Wasdale Gardens 12,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
332899,Wasdale Gardens 12,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.38
332899,Wasdale Gardens 12,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,10.75
