Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.62
332899,Wasdale Gardens 12,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.75
332899,Wasdale Gardens 12,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,20.88
332899,Wasdale Gardens 12,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.88
332899,Wasdale Gardens 12,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
332899,Wasdale Gardens 12,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
332899,Wasdale Gardens 12,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
332899,Wasdale Gardens 12,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95724
332899,Wasdale Gardens 12,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98437
332899,Wasdale Gardens 12,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98938
332899,Wasdale Gardens 12,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
332899,Wasdale Gardens 12,2024-01-14T15:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T15:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,47.38
332899,Wasdale Gardens 12,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,47.5
332899,Wasdale Gardens 12,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.5
332899,Wasdale Gardens 12,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,64.75
332899,Wasdale Gardens 12,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,64.88
332899,Wasdale Gardens 12,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.88
332899,Wasdale Gardens 12,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,114.12
332899,Wasdale Gardens 12,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,115.0
332899,Wasdale Gardens 12,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,114.38
332899,Wasdale Gardens 12,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
332899,Wasdale Gardens 12,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.22
332899,Wasdale Gardens 12,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
332899,Wasdale Gardens 12,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.88
332899,Wasdale Gardens 12,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
332899,Wasdale Gardens 12,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
332899,Wasdale Gardens 12,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.84
332899,Wasdale Gardens 12,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
332899,Wasdale Gardens 12,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
332899,Wasdale Gardens 12,2024-01-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.0
332899,Wasdale Gardens 12,2024-01-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,56.0
332899,Wasdale Gardens 12,2024-01-14T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T15:30:00.000+00:00,busbar,,L3 Current (Min),A,103.0
332899,Wasdale Gardens 12,2024-01-14T15:30:00.000+00:00,busbar,,L3 Current (Max),A,103.5
332899,Wasdale Gardens 12,2024-01-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.25
332899,Wasdale Gardens 12,2024-01-14T15:30:00.000+00:00,busbar,,L2 Current (Min),A,77.25
332899,Wasdale Gardens 12,2024-01-14T15:30:00.000+00:00,busbar,,L2 Current (Max),A,77.62
332899,Wasdale Gardens 12,2024-01-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.38
332899,Wasdale Gardens 12,2024-01-14T15:30:00.000+00:00,busbar,,L1 Current (Min),A,231.75
332899,Wasdale Gardens 12,2024-01-14T15:30:00.000+00:00,busbar,,L1 Current (Max),A,232.75
332899,Wasdale Gardens 12,2024-01-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.12
332899,Wasdale Gardens 12,2024-01-14T15:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T15:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-132.13
332899,Wasdale Gardens 12,2024-01-14T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,112.81
332899,Wasdale Gardens 12,2024-01-14T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.0
332899,Wasdale Gardens 12,2024-01-14T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-14T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,10.0
332899,Wasdale Gardens 12,2024-01-14T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.64843
332899,Wasdale Gardens 12,2024-01-14T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.38549
332899,Wasdale Gardens 12,2024-01-14T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.952
332899,Wasdale Gardens 12,2024-01-14T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-14T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-14T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-14T15:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T15:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T15:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,38.0
332899,Wasdale Gardens 12,2024-01-14T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,38.25
332899,Wasdale Gardens 12,2024-01-14T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.12
332899,Wasdale Gardens 12,2024-01-14T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,45.5
332899,Wasdale Gardens 12,2024-01-14T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,46.12
332899,Wasdale Gardens 12,2024-01-14T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.88
332899,Wasdale Gardens 12,2024-01-14T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,43.12
332899,Wasdale Gardens 12,2024-01-14T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,43.5
332899,Wasdale Gardens 12,2024-01-14T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.25
332899,Wasdale Gardens 12,2024-01-14T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.69
332899,Wasdale Gardens 12,2024-01-14T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.25
332899,Wasdale Gardens 12,2024-01-14T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.31
332899,Wasdale Gardens 12,2024-01-14T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98813
332899,Wasdale Gardens 12,2024-01-14T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83752
332899,Wasdale Gardens 12,2024-01-14T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92255
332899,Wasdale Gardens 12,2024-01-14T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-14T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-14T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-14T15:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T15:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T15:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,70.38
332899,Wasdale Gardens 12,2024-01-14T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,70.62
332899,Wasdale Gardens 12,2024-01-14T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,70.5
332899,Wasdale Gardens 12,2024-01-14T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.62
332899,Wasdale Gardens 12,2024-01-14T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,13.62
332899,Wasdale Gardens 12,2024-01-14T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.62
332899,Wasdale Gardens 12,2024-01-14T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,31.5
332899,Wasdale Gardens 12,2024-01-14T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,31.5
332899,Wasdale Gardens 12,2024-01-14T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
332899,Wasdale Gardens 12,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-41.56
332899,Wasdale Gardens 12,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.56
332899,Wasdale Gardens 12,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
332899,Wasdale Gardens 12,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.74533
332899,Wasdale Gardens 12,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80285
332899,Wasdale Gardens 12,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99286
332899,Wasdale Gardens 12,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-14T15:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T15:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T15:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.62
332899,Wasdale Gardens 12,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,2.62
332899,Wasdale Gardens 12,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.62
332899,Wasdale Gardens 12,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.12
332899,Wasdale Gardens 12,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,10.12
332899,Wasdale Gardens 12,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.12
332899,Wasdale Gardens 12,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.0
332899,Wasdale Gardens 12,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,10.12
332899,Wasdale Gardens 12,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.12
332899,Wasdale Gardens 12,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
332899,Wasdale Gardens 12,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
332899,Wasdale Gardens 12,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.63
332899,Wasdale Gardens 12,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96619
332899,Wasdale Gardens 12,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98114
332899,Wasdale Gardens 12,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9613
332899,Wasdale Gardens 12,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-14T15:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T15:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,52.88
332899,Wasdale Gardens 12,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,53.38
332899,Wasdale Gardens 12,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.0
332899,Wasdale Gardens 12,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,63.88
332899,Wasdale Gardens 12,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,64.38
332899,Wasdale Gardens 12,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.0
332899,Wasdale Gardens 12,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,68.5
332899,Wasdale Gardens 12,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,69.38
332899,Wasdale Gardens 12,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.75
332899,Wasdale Gardens 12,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.75
332899,Wasdale Gardens 12,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
332899,Wasdale Gardens 12,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
332899,Wasdale Gardens 12,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.33
332899,Wasdale Gardens 12,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.34
332899,Wasdale Gardens 12,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
332899,Wasdale Gardens 12,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.39
332899,Wasdale Gardens 12,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.44
332899,Wasdale Gardens 12,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
332899,Wasdale Gardens 12,2024-01-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
332899,Wasdale Gardens 12,2024-01-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
332899,Wasdale Gardens 12,2024-01-14T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T15:20:00.000+00:00,busbar,,L3 Current (Min),A,109.88
332899,Wasdale Gardens 12,2024-01-14T15:20:00.000+00:00,busbar,,L3 Current (Max),A,110.5
332899,Wasdale Gardens 12,2024-01-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.12
332899,Wasdale Gardens 12,2024-01-14T15:20:00.000+00:00,busbar,,L2 Current (Min),A,71.88
332899,Wasdale Gardens 12,2024-01-14T15:20:00.000+00:00,busbar,,L2 Current (Max),A,72.62
332899,Wasdale Gardens 12,2024-01-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.12
332899,Wasdale Gardens 12,2024-01-14T15:20:00.000+00:00,busbar,,L1 Current (Min),A,152.75
332899,Wasdale Gardens 12,2024-01-14T15:20:00.000+00:00,busbar,,L1 Current (Max),A,153.75
332899,Wasdale Gardens 12,2024-01-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.25
332899,Wasdale Gardens 12,2024-01-14T15:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T15:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.75
332899,Wasdale Gardens 12,2024-01-14T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,112.0
332899,Wasdale Gardens 12,2024-01-14T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.25
332899,Wasdale Gardens 12,2024-01-14T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-13.0
332899,Wasdale Gardens 12,2024-01-14T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,11.0
332899,Wasdale Gardens 12,2024-01-14T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.58633
332899,Wasdale Gardens 12,2024-01-14T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.37301
332899,Wasdale Gardens 12,2024-01-14T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96686
332899,Wasdale Gardens 12,2024-01-14T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,-9.0
332899,Wasdale Gardens 12,2024-01-14T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-14T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-14T15:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T15:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T15:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,65.25
332899,Wasdale Gardens 12,2024-01-14T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,66.0
332899,Wasdale Gardens 12,2024-01-14T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,65.62
332899,Wasdale Gardens 12,2024-01-14T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,50.75
332899,Wasdale Gardens 12,2024-01-14T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,51.38
332899,Wasdale Gardens 12,2024-01-14T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.12
332899,Wasdale Gardens 12,2024-01-14T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,51.25
332899,Wasdale Gardens 12,2024-01-14T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,51.38
332899,Wasdale Gardens 12,2024-01-14T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.25
332899,Wasdale Gardens 12,2024-01-14T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.19
332899,Wasdale Gardens 12,2024-01-14T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.56
332899,Wasdale Gardens 12,2024-01-14T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.13
332899,Wasdale Gardens 12,2024-01-14T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98968
332899,Wasdale Gardens 12,2024-01-14T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92932
332899,Wasdale Gardens 12,2024-01-14T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92447
332899,Wasdale Gardens 12,2024-01-14T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-14T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-14T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-14T15:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T15:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T15:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,81.25
332899,Wasdale Gardens 12,2024-01-14T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,81.25
332899,Wasdale Gardens 12,2024-01-14T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,81.25
332899,Wasdale Gardens 12,2024-01-14T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,16.25
332899,Wasdale Gardens 12,2024-01-14T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,16.38
332899,Wasdale Gardens 12,2024-01-14T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.38
332899,Wasdale Gardens 12,2024-01-14T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,31.88
332899,Wasdale Gardens 12,2024-01-14T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,31.88
332899,Wasdale Gardens 12,2024-01-14T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.88
332899,Wasdale Gardens 12,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.81
332899,Wasdale Gardens 12,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.25
332899,Wasdale Gardens 12,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.31
332899,Wasdale Gardens 12,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78006
332899,Wasdale Gardens 12,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82089
332899,Wasdale Gardens 12,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99844
332899,Wasdale Gardens 12,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-14T15:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T15:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T15:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.62
332899,Wasdale Gardens 12,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.62
332899,Wasdale Gardens 12,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.62
332899,Wasdale Gardens 12,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.62
332899,Wasdale Gardens 12,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,9.75
332899,Wasdale Gardens 12,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.75
332899,Wasdale Gardens 12,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,21.0
332899,Wasdale Gardens 12,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,21.0
332899,Wasdale Gardens 12,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
332899,Wasdale Gardens 12,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
332899,Wasdale Gardens 12,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
332899,Wasdale Gardens 12,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.75
332899,Wasdale Gardens 12,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94974
332899,Wasdale Gardens 12,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99039
332899,Wasdale Gardens 12,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96707
332899,Wasdale Gardens 12,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-14T15:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T15:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,45.62
332899,Wasdale Gardens 12,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,45.75
332899,Wasdale Gardens 12,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.75
332899,Wasdale Gardens 12,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,84.75
332899,Wasdale Gardens 12,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,85.12
332899,Wasdale Gardens 12,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,84.88
332899,Wasdale Gardens 12,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,68.0
332899,Wasdale Gardens 12,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,68.12
332899,Wasdale Gardens 12,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.0
332899,Wasdale Gardens 12,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.03
332899,Wasdale Gardens 12,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.05
332899,Wasdale Gardens 12,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
332899,Wasdale Gardens 12,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
332899,Wasdale Gardens 12,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
332899,Wasdale Gardens 12,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
332899,Wasdale Gardens 12,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.45
332899,Wasdale Gardens 12,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
332899,Wasdale Gardens 12,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
332899,Wasdale Gardens 12,2024-01-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.0
332899,Wasdale Gardens 12,2024-01-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
332899,Wasdale Gardens 12,2024-01-14T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T15:10:00.000+00:00,busbar,,L3 Current (Min),A,113.38
332899,Wasdale Gardens 12,2024-01-14T15:10:00.000+00:00,busbar,,L3 Current (Max),A,113.88
332899,Wasdale Gardens 12,2024-01-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.62
332899,Wasdale Gardens 12,2024-01-14T15:10:00.000+00:00,busbar,,L2 Current (Min),A,96.12
332899,Wasdale Gardens 12,2024-01-14T15:10:00.000+00:00,busbar,,L2 Current (Max),A,96.75
332899,Wasdale Gardens 12,2024-01-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.38
332899,Wasdale Gardens 12,2024-01-14T15:10:00.000+00:00,busbar,,L1 Current (Min),A,171.5
332899,Wasdale Gardens 12,2024-01-14T15:10:00.000+00:00,busbar,,L1 Current (Max),A,171.5
332899,Wasdale Gardens 12,2024-01-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
332899,Wasdale Gardens 12,2024-01-14T15:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T15:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.69
332899,Wasdale Gardens 12,2024-01-14T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,112.75
332899,Wasdale Gardens 12,2024-01-14T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.31
332899,Wasdale Gardens 12,2024-01-14T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-14T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,12.0
332899,Wasdale Gardens 12,2024-01-14T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.57522
332899,Wasdale Gardens 12,2024-01-14T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.38338
332899,Wasdale Gardens 12,2024-01-14T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98907
332899,Wasdale Gardens 12,2024-01-14T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-14T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-14T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-14T15:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T15:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T15:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,35.38
332899,Wasdale Gardens 12,2024-01-14T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,35.62
332899,Wasdale Gardens 12,2024-01-14T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.5
332899,Wasdale Gardens 12,2024-01-14T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,51.25
332899,Wasdale Gardens 12,2024-01-14T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,51.5
332899,Wasdale Gardens 12,2024-01-14T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,51.38
332899,Wasdale Gardens 12,2024-01-14T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,84.12
332899,Wasdale Gardens 12,2024-01-14T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,84.5
332899,Wasdale Gardens 12,2024-01-14T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,84.12
332899,Wasdale Gardens 12,2024-01-14T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.32
332899,Wasdale Gardens 12,2024-01-14T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.44
332899,Wasdale Gardens 12,2024-01-14T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.81
332899,Wasdale Gardens 12,2024-01-14T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98837
332899,Wasdale Gardens 12,2024-01-14T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90072
332899,Wasdale Gardens 12,2024-01-14T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95065
332899,Wasdale Gardens 12,2024-01-14T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-14T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-14T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-14T15:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T15:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T15:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,66.5
332899,Wasdale Gardens 12,2024-01-14T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,67.75
332899,Wasdale Gardens 12,2024-01-14T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,67.12
332899,Wasdale Gardens 12,2024-01-14T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,14.0
332899,Wasdale Gardens 12,2024-01-14T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,14.25
332899,Wasdale Gardens 12,2024-01-14T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.12
332899,Wasdale Gardens 12,2024-01-14T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,40.5
332899,Wasdale Gardens 12,2024-01-14T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,40.62
332899,Wasdale Gardens 12,2024-01-14T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.62
332899,Wasdale Gardens 12,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-49.31
332899,Wasdale Gardens 12,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.37
332899,Wasdale Gardens 12,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.56
332899,Wasdale Gardens 12,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.62573
332899,Wasdale Gardens 12,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94513
332899,Wasdale Gardens 12,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99823
332899,Wasdale Gardens 12,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-14T15:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T15:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T15:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,2.5
332899,Wasdale Gardens 12,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,2.62
332899,Wasdale Gardens 12,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
332899,Wasdale Gardens 12,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.5
332899,Wasdale Gardens 12,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,16.75
332899,Wasdale Gardens 12,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.62
332899,Wasdale Gardens 12,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,20.88
332899,Wasdale Gardens 12,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,20.88
332899,Wasdale Gardens 12,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.88
332899,Wasdale Gardens 12,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
332899,Wasdale Gardens 12,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
332899,Wasdale Gardens 12,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
332899,Wasdale Gardens 12,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9679
332899,Wasdale Gardens 12,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98743
332899,Wasdale Gardens 12,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98654
332899,Wasdale Gardens 12,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
332899,Wasdale Gardens 12,2024-01-14T15:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T15:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,42.38
332899,Wasdale Gardens 12,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,48.38
332899,Wasdale Gardens 12,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.25
332899,Wasdale Gardens 12,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,72.75
332899,Wasdale Gardens 12,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,84.75
332899,Wasdale Gardens 12,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,77.62
332899,Wasdale Gardens 12,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,106.75
332899,Wasdale Gardens 12,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,107.38
332899,Wasdale Gardens 12,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,107.12
332899,Wasdale Gardens 12,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.95
332899,Wasdale Gardens 12,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
332899,Wasdale Gardens 12,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
332899,Wasdale Gardens 12,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.02
332899,Wasdale Gardens 12,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.09
332899,Wasdale Gardens 12,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
332899,Wasdale Gardens 12,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.61
332899,Wasdale Gardens 12,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
332899,Wasdale Gardens 12,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
332899,Wasdale Gardens 12,2024-01-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,61.0
332899,Wasdale Gardens 12,2024-01-14T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T15:00:00.000+00:00,busbar,,L3 Current (Min),A,101.12
332899,Wasdale Gardens 12,2024-01-14T15:00:00.000+00:00,busbar,,L3 Current (Max),A,105.75
332899,Wasdale Gardens 12,2024-01-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.38
332899,Wasdale Gardens 12,2024-01-14T15:00:00.000+00:00,busbar,,L2 Current (Min),A,89.0
332899,Wasdale Gardens 12,2024-01-14T15:00:00.000+00:00,busbar,,L2 Current (Max),A,100.38
332899,Wasdale Gardens 12,2024-01-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.62
332899,Wasdale Gardens 12,2024-01-14T15:00:00.000+00:00,busbar,,L1 Current (Min),A,251.88
332899,Wasdale Gardens 12,2024-01-14T15:00:00.000+00:00,busbar,,L1 Current (Max),A,252.5
332899,Wasdale Gardens 12,2024-01-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.25
332899,Wasdale Gardens 12,2024-01-14T15:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T15:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-128.25
332899,Wasdale Gardens 12,2024-01-14T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,113.69
332899,Wasdale Gardens 12,2024-01-14T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.56
332899,Wasdale Gardens 12,2024-01-14T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-14T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,13.0
332899,Wasdale Gardens 12,2024-01-14T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.58172
332899,Wasdale Gardens 12,2024-01-14T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.39876
332899,Wasdale Gardens 12,2024-01-14T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98871
332899,Wasdale Gardens 12,2024-01-14T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-14T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-14T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-14T14:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T14:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T14:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,29.75
332899,Wasdale Gardens 12,2024-01-14T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,30.12
332899,Wasdale Gardens 12,2024-01-14T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
332899,Wasdale Gardens 12,2024-01-14T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,57.38
332899,Wasdale Gardens 12,2024-01-14T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,57.5
332899,Wasdale Gardens 12,2024-01-14T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,57.38
332899,Wasdale Gardens 12,2024-01-14T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,89.5
332899,Wasdale Gardens 12,2024-01-14T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,90.0
332899,Wasdale Gardens 12,2024-01-14T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,89.62
332899,Wasdale Gardens 12,2024-01-14T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.38
332899,Wasdale Gardens 12,2024-01-14T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.31
332899,Wasdale Gardens 12,2024-01-14T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.06
332899,Wasdale Gardens 12,2024-01-14T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98788
332899,Wasdale Gardens 12,2024-01-14T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97949
332899,Wasdale Gardens 12,2024-01-14T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9498
332899,Wasdale Gardens 12,2024-01-14T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-14T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-14T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-14T14:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T14:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T14:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,68.12
332899,Wasdale Gardens 12,2024-01-14T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,68.5
332899,Wasdale Gardens 12,2024-01-14T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,68.25
332899,Wasdale Gardens 12,2024-01-14T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,35.38
332899,Wasdale Gardens 12,2024-01-14T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,35.38
332899,Wasdale Gardens 12,2024-01-14T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.38
332899,Wasdale Gardens 12,2024-01-14T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,35.0
332899,Wasdale Gardens 12,2024-01-14T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,35.25
332899,Wasdale Gardens 12,2024-01-14T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.12
332899,Wasdale Gardens 12,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-43.62
332899,Wasdale Gardens 12,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.12
332899,Wasdale Gardens 12,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
