Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.6986
332899,Wasdale Gardens 12,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81259
332899,Wasdale Gardens 12,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99805
332899,Wasdale Gardens 12,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-14T14:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T14:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T14:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.75
332899,Wasdale Gardens 12,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,2.88
332899,Wasdale Gardens 12,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.75
332899,Wasdale Gardens 12,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.88
332899,Wasdale Gardens 12,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,10.0
332899,Wasdale Gardens 12,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
332899,Wasdale Gardens 12,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.38
332899,Wasdale Gardens 12,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,16.38
332899,Wasdale Gardens 12,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.38
332899,Wasdale Gardens 12,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
332899,Wasdale Gardens 12,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
332899,Wasdale Gardens 12,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.94
332899,Wasdale Gardens 12,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97586
332899,Wasdale Gardens 12,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99615
332899,Wasdale Gardens 12,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95712
332899,Wasdale Gardens 12,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
332899,Wasdale Gardens 12,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-14T14:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T14:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,51.12
332899,Wasdale Gardens 12,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,54.38
332899,Wasdale Gardens 12,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.38
332899,Wasdale Gardens 12,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,111.38
332899,Wasdale Gardens 12,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,111.5
332899,Wasdale Gardens 12,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,111.5
332899,Wasdale Gardens 12,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,71.5
332899,Wasdale Gardens 12,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,72.0
332899,Wasdale Gardens 12,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.88
332899,Wasdale Gardens 12,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.48
332899,Wasdale Gardens 12,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
332899,Wasdale Gardens 12,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
332899,Wasdale Gardens 12,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.2
332899,Wasdale Gardens 12,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.3
332899,Wasdale Gardens 12,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
332899,Wasdale Gardens 12,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.42
332899,Wasdale Gardens 12,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
332899,Wasdale Gardens 12,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
332899,Wasdale Gardens 12,2024-01-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
332899,Wasdale Gardens 12,2024-01-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
332899,Wasdale Gardens 12,2024-01-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
332899,Wasdale Gardens 12,2024-01-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,51.0
332899,Wasdale Gardens 12,2024-01-14T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T14:50:00.000+00:00,busbar,,L3 Current (Min),A,110.5
332899,Wasdale Gardens 12,2024-01-14T14:50:00.000+00:00,busbar,,L3 Current (Max),A,113.5
332899,Wasdale Gardens 12,2024-01-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.75
332899,Wasdale Gardens 12,2024-01-14T14:50:00.000+00:00,busbar,,L2 Current (Min),A,137.62
332899,Wasdale Gardens 12,2024-01-14T14:50:00.000+00:00,busbar,,L2 Current (Max),A,138.5
332899,Wasdale Gardens 12,2024-01-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
332899,Wasdale Gardens 12,2024-01-14T14:50:00.000+00:00,busbar,,L1 Current (Min),A,211.88
332899,Wasdale Gardens 12,2024-01-14T14:50:00.000+00:00,busbar,,L1 Current (Max),A,212.25
332899,Wasdale Gardens 12,2024-01-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.12
332899,Wasdale Gardens 12,2024-01-14T14:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T14:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-132.37
332899,Wasdale Gardens 12,2024-01-14T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,115.06
332899,Wasdale Gardens 12,2024-01-14T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.37
332899,Wasdale Gardens 12,2024-01-14T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-14T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,17.0
332899,Wasdale Gardens 12,2024-01-14T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.64904
332899,Wasdale Gardens 12,2024-01-14T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.42135
332899,Wasdale Gardens 12,2024-01-14T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96429
332899,Wasdale Gardens 12,2024-01-14T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-14T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,-8.0
332899,Wasdale Gardens 12,2024-01-14T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-14T14:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T14:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T14:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,34.75
332899,Wasdale Gardens 12,2024-01-14T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,35.0
332899,Wasdale Gardens 12,2024-01-14T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.75
332899,Wasdale Gardens 12,2024-01-14T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,75.38
332899,Wasdale Gardens 12,2024-01-14T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,75.88
332899,Wasdale Gardens 12,2024-01-14T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,75.5
332899,Wasdale Gardens 12,2024-01-14T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,40.75
332899,Wasdale Gardens 12,2024-01-14T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,41.38
332899,Wasdale Gardens 12,2024-01-14T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.25
332899,Wasdale Gardens 12,2024-01-14T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.5
332899,Wasdale Gardens 12,2024-01-14T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.31
332899,Wasdale Gardens 12,2024-01-14T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.69
332899,Wasdale Gardens 12,2024-01-14T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9863
332899,Wasdale Gardens 12,2024-01-14T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97488
332899,Wasdale Gardens 12,2024-01-14T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92416
332899,Wasdale Gardens 12,2024-01-14T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-14T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-14T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-14T14:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T14:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T14:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,67.25
332899,Wasdale Gardens 12,2024-01-14T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,68.0
332899,Wasdale Gardens 12,2024-01-14T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,67.62
332899,Wasdale Gardens 12,2024-01-14T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,26.75
332899,Wasdale Gardens 12,2024-01-14T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,27.25
332899,Wasdale Gardens 12,2024-01-14T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
332899,Wasdale Gardens 12,2024-01-14T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,30.0
332899,Wasdale Gardens 12,2024-01-14T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,30.88
332899,Wasdale Gardens 12,2024-01-14T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
332899,Wasdale Gardens 12,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-54.75
332899,Wasdale Gardens 12,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.75
332899,Wasdale Gardens 12,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.5
332899,Wasdale Gardens 12,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.54098
332899,Wasdale Gardens 12,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84988
332899,Wasdale Gardens 12,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99792
332899,Wasdale Gardens 12,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-14T14:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T14:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T14:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.5
332899,Wasdale Gardens 12,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,2.62
332899,Wasdale Gardens 12,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.62
332899,Wasdale Gardens 12,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.5
332899,Wasdale Gardens 12,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,9.75
332899,Wasdale Gardens 12,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.62
332899,Wasdale Gardens 12,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.12
332899,Wasdale Gardens 12,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,16.12
332899,Wasdale Gardens 12,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.12
332899,Wasdale Gardens 12,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
332899,Wasdale Gardens 12,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
332899,Wasdale Gardens 12,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.0
332899,Wasdale Gardens 12,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96304
332899,Wasdale Gardens 12,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99048
332899,Wasdale Gardens 12,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94806
332899,Wasdale Gardens 12,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-14T14:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T14:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,40.38
332899,Wasdale Gardens 12,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,40.5
332899,Wasdale Gardens 12,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
332899,Wasdale Gardens 12,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,77.0
332899,Wasdale Gardens 12,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,77.75
332899,Wasdale Gardens 12,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,77.5
332899,Wasdale Gardens 12,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,51.88
332899,Wasdale Gardens 12,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,52.0
332899,Wasdale Gardens 12,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.88
332899,Wasdale Gardens 12,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.2
332899,Wasdale Gardens 12,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
332899,Wasdale Gardens 12,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
332899,Wasdale Gardens 12,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.27
332899,Wasdale Gardens 12,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.31
332899,Wasdale Gardens 12,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
332899,Wasdale Gardens 12,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.42
332899,Wasdale Gardens 12,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.5
332899,Wasdale Gardens 12,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
332899,Wasdale Gardens 12,2024-01-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.0
332899,Wasdale Gardens 12,2024-01-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
332899,Wasdale Gardens 12,2024-01-14T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T14:40:00.000+00:00,busbar,,L3 Current (Min),A,94.5
332899,Wasdale Gardens 12,2024-01-14T14:40:00.000+00:00,busbar,,L3 Current (Max),A,95.38
332899,Wasdale Gardens 12,2024-01-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
332899,Wasdale Gardens 12,2024-01-14T14:40:00.000+00:00,busbar,,L2 Current (Min),A,99.5
332899,Wasdale Gardens 12,2024-01-14T14:40:00.000+00:00,busbar,,L2 Current (Max),A,101.25
332899,Wasdale Gardens 12,2024-01-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
332899,Wasdale Gardens 12,2024-01-14T14:40:00.000+00:00,busbar,,L1 Current (Min),A,138.75
332899,Wasdale Gardens 12,2024-01-14T14:40:00.000+00:00,busbar,,L1 Current (Max),A,139.38
332899,Wasdale Gardens 12,2024-01-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.12
332899,Wasdale Gardens 12,2024-01-14T14:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T14:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-129.06
332899,Wasdale Gardens 12,2024-01-14T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,116.81
332899,Wasdale Gardens 12,2024-01-14T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.81
332899,Wasdale Gardens 12,2024-01-14T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-14T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,19.0
332899,Wasdale Gardens 12,2024-01-14T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.61257
332899,Wasdale Gardens 12,2024-01-14T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.45
332899,Wasdale Gardens 12,2024-01-14T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98309
332899,Wasdale Gardens 12,2024-01-14T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-14T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,-10.0
332899,Wasdale Gardens 12,2024-01-14T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-14T14:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T14:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T14:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,28.38
332899,Wasdale Gardens 12,2024-01-14T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,28.5
332899,Wasdale Gardens 12,2024-01-14T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.38
332899,Wasdale Gardens 12,2024-01-14T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,85.62
332899,Wasdale Gardens 12,2024-01-14T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,86.12
332899,Wasdale Gardens 12,2024-01-14T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,85.88
332899,Wasdale Gardens 12,2024-01-14T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,55.75
332899,Wasdale Gardens 12,2024-01-14T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,67.25
332899,Wasdale Gardens 12,2024-01-14T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,58.25
332899,Wasdale Gardens 12,2024-01-14T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.19
332899,Wasdale Gardens 12,2024-01-14T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.0
332899,Wasdale Gardens 12,2024-01-14T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.37
332899,Wasdale Gardens 12,2024-01-14T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97162
332899,Wasdale Gardens 12,2024-01-14T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94104
332899,Wasdale Gardens 12,2024-01-14T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94977
332899,Wasdale Gardens 12,2024-01-14T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-14T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-14T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-14T14:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T14:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T14:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,54.75
332899,Wasdale Gardens 12,2024-01-14T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,55.0
332899,Wasdale Gardens 12,2024-01-14T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,54.88
332899,Wasdale Gardens 12,2024-01-14T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,21.88
332899,Wasdale Gardens 12,2024-01-14T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,22.12
332899,Wasdale Gardens 12,2024-01-14T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
332899,Wasdale Gardens 12,2024-01-14T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,35.38
332899,Wasdale Gardens 12,2024-01-14T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,35.5
332899,Wasdale Gardens 12,2024-01-14T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
332899,Wasdale Gardens 12,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.37
332899,Wasdale Gardens 12,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.81
332899,Wasdale Gardens 12,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
332899,Wasdale Gardens 12,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97281
332899,Wasdale Gardens 12,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89493
332899,Wasdale Gardens 12,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99191
332899,Wasdale Gardens 12,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-14T14:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T14:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T14:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.75
332899,Wasdale Gardens 12,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,9.88
332899,Wasdale Gardens 12,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.88
332899,Wasdale Gardens 12,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.62
332899,Wasdale Gardens 12,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,12.88
332899,Wasdale Gardens 12,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.75
332899,Wasdale Gardens 12,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
332899,Wasdale Gardens 12,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,8.25
332899,Wasdale Gardens 12,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.12
332899,Wasdale Gardens 12,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.56
332899,Wasdale Gardens 12,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
332899,Wasdale Gardens 12,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
332899,Wasdale Gardens 12,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97928
332899,Wasdale Gardens 12,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97375
332899,Wasdale Gardens 12,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96933
332899,Wasdale Gardens 12,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-14T14:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T14:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,51.25
332899,Wasdale Gardens 12,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,52.12
332899,Wasdale Gardens 12,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.62
332899,Wasdale Gardens 12,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,44.25
332899,Wasdale Gardens 12,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,44.62
332899,Wasdale Gardens 12,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.38
332899,Wasdale Gardens 12,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,58.38
332899,Wasdale Gardens 12,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,59.12
332899,Wasdale Gardens 12,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.88
332899,Wasdale Gardens 12,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.45
332899,Wasdale Gardens 12,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.55
332899,Wasdale Gardens 12,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
332899,Wasdale Gardens 12,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.78
332899,Wasdale Gardens 12,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.86
332899,Wasdale Gardens 12,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
332899,Wasdale Gardens 12,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.52
332899,Wasdale Gardens 12,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.61
332899,Wasdale Gardens 12,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
332899,Wasdale Gardens 12,2024-01-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.0
332899,Wasdale Gardens 12,2024-01-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
332899,Wasdale Gardens 12,2024-01-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
332899,Wasdale Gardens 12,2024-01-14T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T14:30:00.000+00:00,busbar,,L3 Current (Min),A,103.62
332899,Wasdale Gardens 12,2024-01-14T14:30:00.000+00:00,busbar,,L3 Current (Max),A,104.62
332899,Wasdale Gardens 12,2024-01-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.38
332899,Wasdale Gardens 12,2024-01-14T14:30:00.000+00:00,busbar,,L2 Current (Min),A,75.75
332899,Wasdale Gardens 12,2024-01-14T14:30:00.000+00:00,busbar,,L2 Current (Max),A,76.38
332899,Wasdale Gardens 12,2024-01-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.12
332899,Wasdale Gardens 12,2024-01-14T14:30:00.000+00:00,busbar,,L1 Current (Min),A,158.0
332899,Wasdale Gardens 12,2024-01-14T14:30:00.000+00:00,busbar,,L1 Current (Max),A,168.62
332899,Wasdale Gardens 12,2024-01-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.25
332899,Wasdale Gardens 12,2024-01-14T14:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T14:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-125.88
332899,Wasdale Gardens 12,2024-01-14T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,116.12
332899,Wasdale Gardens 12,2024-01-14T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.12
332899,Wasdale Gardens 12,2024-01-14T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-14T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,11.0
332899,Wasdale Gardens 12,2024-01-14T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.57494
332899,Wasdale Gardens 12,2024-01-14T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.43136
332899,Wasdale Gardens 12,2024-01-14T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98157
332899,Wasdale Gardens 12,2024-01-14T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-14T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-14T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-14T14:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T14:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T14:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,42.62
332899,Wasdale Gardens 12,2024-01-14T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,42.75
332899,Wasdale Gardens 12,2024-01-14T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.62
332899,Wasdale Gardens 12,2024-01-14T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,45.25
332899,Wasdale Gardens 12,2024-01-14T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,50.62
332899,Wasdale Gardens 12,2024-01-14T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.88
332899,Wasdale Gardens 12,2024-01-14T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,50.88
332899,Wasdale Gardens 12,2024-01-14T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,51.5
332899,Wasdale Gardens 12,2024-01-14T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.12
332899,Wasdale Gardens 12,2024-01-14T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.12
332899,Wasdale Gardens 12,2024-01-14T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.31
332899,Wasdale Gardens 12,2024-01-14T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.19
332899,Wasdale Gardens 12,2024-01-14T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99185
332899,Wasdale Gardens 12,2024-01-14T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99875
332899,Wasdale Gardens 12,2024-01-14T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97314
332899,Wasdale Gardens 12,2024-01-14T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-14T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
332899,Wasdale Gardens 12,2024-01-14T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-14T14:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T14:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T14:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,91.88
332899,Wasdale Gardens 12,2024-01-14T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,92.5
332899,Wasdale Gardens 12,2024-01-14T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,92.12
332899,Wasdale Gardens 12,2024-01-14T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,98.88
332899,Wasdale Gardens 12,2024-01-14T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,99.0
332899,Wasdale Gardens 12,2024-01-14T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,99.0
332899,Wasdale Gardens 12,2024-01-14T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,57.38
332899,Wasdale Gardens 12,2024-01-14T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,57.62
332899,Wasdale Gardens 12,2024-01-14T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.5
332899,Wasdale Gardens 12,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.06
332899,Wasdale Gardens 12,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.88
332899,Wasdale Gardens 12,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.87
332899,Wasdale Gardens 12,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98715
332899,Wasdale Gardens 12,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80548
332899,Wasdale Gardens 12,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79559
332899,Wasdale Gardens 12,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T14:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T14:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T14:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.5
332899,Wasdale Gardens 12,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,10.75
332899,Wasdale Gardens 12,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.62
332899,Wasdale Gardens 12,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
332899,Wasdale Gardens 12,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,9.5
332899,Wasdale Gardens 12,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.38
332899,Wasdale Gardens 12,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.06
332899,Wasdale Gardens 12,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
332899,Wasdale Gardens 12,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
332899,Wasdale Gardens 12,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97647
332899,Wasdale Gardens 12,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98529
332899,Wasdale Gardens 12,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97848
332899,Wasdale Gardens 12,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-14T14:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T14:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,57.38
332899,Wasdale Gardens 12,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,57.5
332899,Wasdale Gardens 12,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.5
332899,Wasdale Gardens 12,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,60.12
332899,Wasdale Gardens 12,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,66.25
332899,Wasdale Gardens 12,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.12
332899,Wasdale Gardens 12,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,72.25
332899,Wasdale Gardens 12,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,72.25
332899,Wasdale Gardens 12,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.25
332899,Wasdale Gardens 12,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.34
332899,Wasdale Gardens 12,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
332899,Wasdale Gardens 12,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
332899,Wasdale Gardens 12,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.11
332899,Wasdale Gardens 12,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.12
332899,Wasdale Gardens 12,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
332899,Wasdale Gardens 12,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.66
332899,Wasdale Gardens 12,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.66
332899,Wasdale Gardens 12,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
332899,Wasdale Gardens 12,2024-01-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
332899,Wasdale Gardens 12,2024-01-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
332899,Wasdale Gardens 12,2024-01-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
332899,Wasdale Gardens 12,2024-01-14T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T14:20:00.000+00:00,busbar,,L3 Current (Min),A,141.75
332899,Wasdale Gardens 12,2024-01-14T14:20:00.000+00:00,busbar,,L3 Current (Max),A,143.62
332899,Wasdale Gardens 12,2024-01-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.75
332899,Wasdale Gardens 12,2024-01-14T14:20:00.000+00:00,busbar,,L2 Current (Min),A,150.75
332899,Wasdale Gardens 12,2024-01-14T14:20:00.000+00:00,busbar,,L2 Current (Max),A,154.75
332899,Wasdale Gardens 12,2024-01-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.75
332899,Wasdale Gardens 12,2024-01-14T14:20:00.000+00:00,busbar,,L1 Current (Min),A,181.88
332899,Wasdale Gardens 12,2024-01-14T14:20:00.000+00:00,busbar,,L1 Current (Max),A,182.5
332899,Wasdale Gardens 12,2024-01-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.25
332899,Wasdale Gardens 12,2024-01-14T14:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T14:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.62
332899,Wasdale Gardens 12,2024-01-14T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,107.63
332899,Wasdale Gardens 12,2024-01-14T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.56
332899,Wasdale Gardens 12,2024-01-14T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-14T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-14T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.56274
332899,Wasdale Gardens 12,2024-01-14T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.28499
332899,Wasdale Gardens 12,2024-01-14T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99155
332899,Wasdale Gardens 12,2024-01-14T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,-8.0
332899,Wasdale Gardens 12,2024-01-14T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-14T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-14T14:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T14:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T14:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,56.88
332899,Wasdale Gardens 12,2024-01-14T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,57.0
332899,Wasdale Gardens 12,2024-01-14T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.88
332899,Wasdale Gardens 12,2024-01-14T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,20.88
332899,Wasdale Gardens 12,2024-01-14T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,21.25
332899,Wasdale Gardens 12,2024-01-14T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
332899,Wasdale Gardens 12,2024-01-14T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,66.75
332899,Wasdale Gardens 12,2024-01-14T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,76.38
332899,Wasdale Gardens 12,2024-01-14T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,72.38
332899,Wasdale Gardens 12,2024-01-14T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.25
332899,Wasdale Gardens 12,2024-01-14T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.44
332899,Wasdale Gardens 12,2024-01-14T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.06
332899,Wasdale Gardens 12,2024-01-14T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99539
332899,Wasdale Gardens 12,2024-01-14T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89822
332899,Wasdale Gardens 12,2024-01-14T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98135
332899,Wasdale Gardens 12,2024-01-14T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-14T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-14T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-14T14:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
