Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-14T14:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T14:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,89.75
332899,Wasdale Gardens 12,2024-01-14T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,90.0
332899,Wasdale Gardens 12,2024-01-14T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,89.88
332899,Wasdale Gardens 12,2024-01-14T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.5
332899,Wasdale Gardens 12,2024-01-14T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,18.62
332899,Wasdale Gardens 12,2024-01-14T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.62
332899,Wasdale Gardens 12,2024-01-14T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,61.38
332899,Wasdale Gardens 12,2024-01-14T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,61.38
332899,Wasdale Gardens 12,2024-01-14T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.38
332899,Wasdale Gardens 12,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-49.56
332899,Wasdale Gardens 12,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.31
332899,Wasdale Gardens 12,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.5
332899,Wasdale Gardens 12,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.6603
332899,Wasdale Gardens 12,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87881
332899,Wasdale Gardens 12,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97778
332899,Wasdale Gardens 12,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-14T14:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T14:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T14:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.75
332899,Wasdale Gardens 12,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.88
332899,Wasdale Gardens 12,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.88
332899,Wasdale Gardens 12,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
332899,Wasdale Gardens 12,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,12.75
332899,Wasdale Gardens 12,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
332899,Wasdale Gardens 12,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,5.12
332899,Wasdale Gardens 12,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,5.38
332899,Wasdale Gardens 12,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.25
332899,Wasdale Gardens 12,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.56
332899,Wasdale Gardens 12,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
332899,Wasdale Gardens 12,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
332899,Wasdale Gardens 12,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91519
332899,Wasdale Gardens 12,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98941
332899,Wasdale Gardens 12,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98679
332899,Wasdale Gardens 12,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-14T14:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T14:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,26.88
332899,Wasdale Gardens 12,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,27.0
332899,Wasdale Gardens 12,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
332899,Wasdale Gardens 12,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,82.88
332899,Wasdale Gardens 12,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,83.38
332899,Wasdale Gardens 12,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,83.25
332899,Wasdale Gardens 12,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,83.5
332899,Wasdale Gardens 12,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,84.62
332899,Wasdale Gardens 12,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,84.0
332899,Wasdale Gardens 12,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.7
332899,Wasdale Gardens 12,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.72
332899,Wasdale Gardens 12,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
332899,Wasdale Gardens 12,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.38
332899,Wasdale Gardens 12,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.41
332899,Wasdale Gardens 12,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
332899,Wasdale Gardens 12,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.16
332899,Wasdale Gardens 12,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.23
332899,Wasdale Gardens 12,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
332899,Wasdale Gardens 12,2024-01-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
332899,Wasdale Gardens 12,2024-01-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
332899,Wasdale Gardens 12,2024-01-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,54.0
332899,Wasdale Gardens 12,2024-01-14T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T14:10:00.000+00:00,busbar,,L3 Current (Min),A,104.38
332899,Wasdale Gardens 12,2024-01-14T14:10:00.000+00:00,busbar,,L3 Current (Max),A,104.5
332899,Wasdale Gardens 12,2024-01-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.38
332899,Wasdale Gardens 12,2024-01-14T14:10:00.000+00:00,busbar,,L2 Current (Min),A,102.12
332899,Wasdale Gardens 12,2024-01-14T14:10:00.000+00:00,busbar,,L2 Current (Max),A,107.25
332899,Wasdale Gardens 12,2024-01-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.12
332899,Wasdale Gardens 12,2024-01-14T14:10:00.000+00:00,busbar,,L1 Current (Min),A,216.5
332899,Wasdale Gardens 12,2024-01-14T14:10:00.000+00:00,busbar,,L1 Current (Max),A,227.0
332899,Wasdale Gardens 12,2024-01-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.62
332899,Wasdale Gardens 12,2024-01-14T14:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T14:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.38
332899,Wasdale Gardens 12,2024-01-14T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,107.44
332899,Wasdale Gardens 12,2024-01-14T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.44
332899,Wasdale Gardens 12,2024-01-14T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-15.0
332899,Wasdale Gardens 12,2024-01-14T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-14T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.54687
332899,Wasdale Gardens 12,2024-01-14T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.29363
332899,Wasdale Gardens 12,2024-01-14T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98456
332899,Wasdale Gardens 12,2024-01-14T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,-10.0
332899,Wasdale Gardens 12,2024-01-14T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-14T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-14T14:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T14:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T14:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,71.0
332899,Wasdale Gardens 12,2024-01-14T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,71.12
332899,Wasdale Gardens 12,2024-01-14T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,71.0
332899,Wasdale Gardens 12,2024-01-14T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,24.38
332899,Wasdale Gardens 12,2024-01-14T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,24.5
332899,Wasdale Gardens 12,2024-01-14T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.38
332899,Wasdale Gardens 12,2024-01-14T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,59.88
332899,Wasdale Gardens 12,2024-01-14T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,60.12
332899,Wasdale Gardens 12,2024-01-14T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,60.0
332899,Wasdale Gardens 12,2024-01-14T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.06
332899,Wasdale Gardens 12,2024-01-14T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.56
332899,Wasdale Gardens 12,2024-01-14T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.31
332899,Wasdale Gardens 12,2024-01-14T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97583
332899,Wasdale Gardens 12,2024-01-14T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85702
332899,Wasdale Gardens 12,2024-01-14T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98614
332899,Wasdale Gardens 12,2024-01-14T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-14T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-14T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-14T14:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T14:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T14:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,55.62
332899,Wasdale Gardens 12,2024-01-14T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,55.88
332899,Wasdale Gardens 12,2024-01-14T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.75
332899,Wasdale Gardens 12,2024-01-14T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.88
332899,Wasdale Gardens 12,2024-01-14T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,14.12
332899,Wasdale Gardens 12,2024-01-14T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.12
332899,Wasdale Gardens 12,2024-01-14T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,78.0
332899,Wasdale Gardens 12,2024-01-14T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,78.12
332899,Wasdale Gardens 12,2024-01-14T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,78.0
332899,Wasdale Gardens 12,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-50.44
332899,Wasdale Gardens 12,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.31
332899,Wasdale Gardens 12,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.25
332899,Wasdale Gardens 12,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.62814
332899,Wasdale Gardens 12,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86719
332899,Wasdale Gardens 12,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97031
332899,Wasdale Gardens 12,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-14T14:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T14:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T14:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,2.88
332899,Wasdale Gardens 12,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,2.88
332899,Wasdale Gardens 12,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.88
332899,Wasdale Gardens 12,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.5
332899,Wasdale Gardens 12,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,12.62
332899,Wasdale Gardens 12,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.62
332899,Wasdale Gardens 12,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,5.25
332899,Wasdale Gardens 12,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,5.25
332899,Wasdale Gardens 12,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.25
332899,Wasdale Gardens 12,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
332899,Wasdale Gardens 12,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
332899,Wasdale Gardens 12,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.93
332899,Wasdale Gardens 12,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93661
332899,Wasdale Gardens 12,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98968
332899,Wasdale Gardens 12,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96973
332899,Wasdale Gardens 12,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-14T14:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T14:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,32.25
332899,Wasdale Gardens 12,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,32.5
332899,Wasdale Gardens 12,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.38
332899,Wasdale Gardens 12,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,71.12
332899,Wasdale Gardens 12,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,71.38
332899,Wasdale Gardens 12,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,71.25
332899,Wasdale Gardens 12,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,54.88
332899,Wasdale Gardens 12,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,55.12
332899,Wasdale Gardens 12,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
332899,Wasdale Gardens 12,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.89
332899,Wasdale Gardens 12,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.92
332899,Wasdale Gardens 12,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
332899,Wasdale Gardens 12,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.48
332899,Wasdale Gardens 12,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.56
332899,Wasdale Gardens 12,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
332899,Wasdale Gardens 12,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.28
332899,Wasdale Gardens 12,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.33
332899,Wasdale Gardens 12,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
332899,Wasdale Gardens 12,2024-01-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.0
332899,Wasdale Gardens 12,2024-01-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
332899,Wasdale Gardens 12,2024-01-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,48.0
332899,Wasdale Gardens 12,2024-01-14T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T14:00:00.000+00:00,busbar,,L3 Current (Min),A,91.38
332899,Wasdale Gardens 12,2024-01-14T14:00:00.000+00:00,busbar,,L3 Current (Max),A,91.75
332899,Wasdale Gardens 12,2024-01-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
332899,Wasdale Gardens 12,2024-01-14T14:00:00.000+00:00,busbar,,L2 Current (Min),A,89.12
332899,Wasdale Gardens 12,2024-01-14T14:00:00.000+00:00,busbar,,L2 Current (Max),A,90.0
332899,Wasdale Gardens 12,2024-01-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.38
332899,Wasdale Gardens 12,2024-01-14T14:00:00.000+00:00,busbar,,L1 Current (Min),A,198.0
332899,Wasdale Gardens 12,2024-01-14T14:00:00.000+00:00,busbar,,L1 Current (Max),A,198.25
332899,Wasdale Gardens 12,2024-01-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.12
332899,Wasdale Gardens 12,2024-01-14T14:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T14:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-120.12
332899,Wasdale Gardens 12,2024-01-14T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,107.31
332899,Wasdale Gardens 12,2024-01-14T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.44
332899,Wasdale Gardens 12,2024-01-14T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-23.0
332899,Wasdale Gardens 12,2024-01-14T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-14T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.49825
332899,Wasdale Gardens 12,2024-01-14T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.27443
332899,Wasdale Gardens 12,2024-01-14T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99252
332899,Wasdale Gardens 12,2024-01-14T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,-13.0
332899,Wasdale Gardens 12,2024-01-14T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-14T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
332899,Wasdale Gardens 12,2024-01-14T13:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T13:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T13:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,109.38
332899,Wasdale Gardens 12,2024-01-14T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,109.5
332899,Wasdale Gardens 12,2024-01-14T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,109.5
332899,Wasdale Gardens 12,2024-01-14T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,22.75
332899,Wasdale Gardens 12,2024-01-14T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,23.25
332899,Wasdale Gardens 12,2024-01-14T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
332899,Wasdale Gardens 12,2024-01-14T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,105.62
332899,Wasdale Gardens 12,2024-01-14T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,106.0
332899,Wasdale Gardens 12,2024-01-14T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,105.88
332899,Wasdale Gardens 12,2024-01-14T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.56
332899,Wasdale Gardens 12,2024-01-14T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.87
332899,Wasdale Gardens 12,2024-01-14T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.0
332899,Wasdale Gardens 12,2024-01-14T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98892
332899,Wasdale Gardens 12,2024-01-14T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93521
332899,Wasdale Gardens 12,2024-01-14T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9595
332899,Wasdale Gardens 12,2024-01-14T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-14T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-14T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-14T13:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T13:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T13:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,66.88
332899,Wasdale Gardens 12,2024-01-14T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,67.0
332899,Wasdale Gardens 12,2024-01-14T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,67.0
332899,Wasdale Gardens 12,2024-01-14T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.38
332899,Wasdale Gardens 12,2024-01-14T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,13.5
332899,Wasdale Gardens 12,2024-01-14T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.38
332899,Wasdale Gardens 12,2024-01-14T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,46.5
332899,Wasdale Gardens 12,2024-01-14T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,46.5
332899,Wasdale Gardens 12,2024-01-14T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.5
332899,Wasdale Gardens 12,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-52.56
332899,Wasdale Gardens 12,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.44
332899,Wasdale Gardens 12,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.31
332899,Wasdale Gardens 12,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.56863
332899,Wasdale Gardens 12,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91852
332899,Wasdale Gardens 12,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98679
332899,Wasdale Gardens 12,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-14T13:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T13:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T13:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.5
332899,Wasdale Gardens 12,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,2.5
332899,Wasdale Gardens 12,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
332899,Wasdale Gardens 12,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.0
332899,Wasdale Gardens 12,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,16.25
332899,Wasdale Gardens 12,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.12
332899,Wasdale Gardens 12,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
332899,Wasdale Gardens 12,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,9.0
332899,Wasdale Gardens 12,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
332899,Wasdale Gardens 12,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.56
332899,Wasdale Gardens 12,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
332899,Wasdale Gardens 12,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
332899,Wasdale Gardens 12,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91559
332899,Wasdale Gardens 12,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96295
332899,Wasdale Gardens 12,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98114
332899,Wasdale Gardens 12,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-14T13:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T13:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,28.62
332899,Wasdale Gardens 12,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,29.0
332899,Wasdale Gardens 12,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.75
332899,Wasdale Gardens 12,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,51.0
332899,Wasdale Gardens 12,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,51.38
332899,Wasdale Gardens 12,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.25
332899,Wasdale Gardens 12,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,69.25
332899,Wasdale Gardens 12,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,69.25
332899,Wasdale Gardens 12,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.25
332899,Wasdale Gardens 12,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.69
332899,Wasdale Gardens 12,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.72
332899,Wasdale Gardens 12,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
332899,Wasdale Gardens 12,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.92
332899,Wasdale Gardens 12,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.94
332899,Wasdale Gardens 12,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
332899,Wasdale Gardens 12,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.11
332899,Wasdale Gardens 12,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.12
332899,Wasdale Gardens 12,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
332899,Wasdale Gardens 12,2024-01-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.0
332899,Wasdale Gardens 12,2024-01-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
332899,Wasdale Gardens 12,2024-01-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,56.0
332899,Wasdale Gardens 12,2024-01-14T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T13:50:00.000+00:00,busbar,,L3 Current (Min),A,117.25
332899,Wasdale Gardens 12,2024-01-14T13:50:00.000+00:00,busbar,,L3 Current (Max),A,117.88
332899,Wasdale Gardens 12,2024-01-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.62
332899,Wasdale Gardens 12,2024-01-14T13:50:00.000+00:00,busbar,,L2 Current (Min),A,74.88
332899,Wasdale Gardens 12,2024-01-14T13:50:00.000+00:00,busbar,,L2 Current (Max),A,75.0
332899,Wasdale Gardens 12,2024-01-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.88
332899,Wasdale Gardens 12,2024-01-14T13:50:00.000+00:00,busbar,,L1 Current (Min),A,230.0
332899,Wasdale Gardens 12,2024-01-14T13:50:00.000+00:00,busbar,,L1 Current (Max),A,230.25
332899,Wasdale Gardens 12,2024-01-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.12
332899,Wasdale Gardens 12,2024-01-14T13:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T13:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.94
332899,Wasdale Gardens 12,2024-01-14T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,111.37
332899,Wasdale Gardens 12,2024-01-14T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.06
332899,Wasdale Gardens 12,2024-01-14T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-15.0
332899,Wasdale Gardens 12,2024-01-14T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,9.0
332899,Wasdale Gardens 12,2024-01-14T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.54153
332899,Wasdale Gardens 12,2024-01-14T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.36358
332899,Wasdale Gardens 12,2024-01-14T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96518
332899,Wasdale Gardens 12,2024-01-14T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,-10.0
332899,Wasdale Gardens 12,2024-01-14T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-14T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-14T13:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T13:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T13:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,74.88
332899,Wasdale Gardens 12,2024-01-14T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,75.5
332899,Wasdale Gardens 12,2024-01-14T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,75.25
332899,Wasdale Gardens 12,2024-01-14T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,39.88
332899,Wasdale Gardens 12,2024-01-14T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,40.75
332899,Wasdale Gardens 12,2024-01-14T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.25
332899,Wasdale Gardens 12,2024-01-14T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,34.5
332899,Wasdale Gardens 12,2024-01-14T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,40.25
332899,Wasdale Gardens 12,2024-01-14T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.62
332899,Wasdale Gardens 12,2024-01-14T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.37
332899,Wasdale Gardens 12,2024-01-14T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
332899,Wasdale Gardens 12,2024-01-14T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.13
332899,Wasdale Gardens 12,2024-01-14T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95981
332899,Wasdale Gardens 12,2024-01-14T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98477
332899,Wasdale Gardens 12,2024-01-14T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95639
332899,Wasdale Gardens 12,2024-01-14T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-14T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-14T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-14T13:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T13:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T13:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,47.5
332899,Wasdale Gardens 12,2024-01-14T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,48.0
332899,Wasdale Gardens 12,2024-01-14T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.75
332899,Wasdale Gardens 12,2024-01-14T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,40.5
332899,Wasdale Gardens 12,2024-01-14T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,41.38
332899,Wasdale Gardens 12,2024-01-14T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.75
332899,Wasdale Gardens 12,2024-01-14T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,38.88
332899,Wasdale Gardens 12,2024-01-14T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,79.62
332899,Wasdale Gardens 12,2024-01-14T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.75
332899,Wasdale Gardens 12,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-52.69
332899,Wasdale Gardens 12,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.5
332899,Wasdale Gardens 12,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.19
332899,Wasdale Gardens 12,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.63159
332899,Wasdale Gardens 12,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86755
332899,Wasdale Gardens 12,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91775
332899,Wasdale Gardens 12,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T13:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T13:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T13:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.25
332899,Wasdale Gardens 12,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,2.75
332899,Wasdale Gardens 12,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.62
332899,Wasdale Gardens 12,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
332899,Wasdale Gardens 12,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,12.25
332899,Wasdale Gardens 12,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.12
332899,Wasdale Gardens 12,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,2.0
332899,Wasdale Gardens 12,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
332899,Wasdale Gardens 12,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.63
332899,Wasdale Gardens 12,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
332899,Wasdale Gardens 12,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96963
332899,Wasdale Gardens 12,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92358
332899,Wasdale Gardens 12,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96976
332899,Wasdale Gardens 12,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-14T13:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T13:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,44.12
332899,Wasdale Gardens 12,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,44.75
332899,Wasdale Gardens 12,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
332899,Wasdale Gardens 12,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,33.12
332899,Wasdale Gardens 12,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,33.62
332899,Wasdale Gardens 12,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
332899,Wasdale Gardens 12,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,57.75
332899,Wasdale Gardens 12,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,58.25
332899,Wasdale Gardens 12,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
332899,Wasdale Gardens 12,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.38
332899,Wasdale Gardens 12,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.45
332899,Wasdale Gardens 12,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
332899,Wasdale Gardens 12,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.84
332899,Wasdale Gardens 12,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.89
332899,Wasdale Gardens 12,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
332899,Wasdale Gardens 12,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.98
332899,Wasdale Gardens 12,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.12
332899,Wasdale Gardens 12,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
332899,Wasdale Gardens 12,2024-01-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.0
332899,Wasdale Gardens 12,2024-01-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
332899,Wasdale Gardens 12,2024-01-14T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T13:40:00.000+00:00,busbar,,L3 Current (Min),A,96.12
332899,Wasdale Gardens 12,2024-01-14T13:40:00.000+00:00,busbar,,L3 Current (Max),A,96.75
332899,Wasdale Gardens 12,2024-01-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.38
332899,Wasdale Gardens 12,2024-01-14T13:40:00.000+00:00,busbar,,L2 Current (Min),A,74.88
332899,Wasdale Gardens 12,2024-01-14T13:40:00.000+00:00,busbar,,L2 Current (Max),A,76.25
332899,Wasdale Gardens 12,2024-01-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.25
332899,Wasdale Gardens 12,2024-01-14T13:40:00.000+00:00,busbar,,L1 Current (Min),A,138.25
332899,Wasdale Gardens 12,2024-01-14T13:40:00.000+00:00,busbar,,L1 Current (Max),A,173.75
332899,Wasdale Gardens 12,2024-01-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
332899,Wasdale Gardens 12,2024-01-14T13:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T13:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-120.12
332899,Wasdale Gardens 12,2024-01-14T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,108.31
332899,Wasdale Gardens 12,2024-01-14T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.19
332899,Wasdale Gardens 12,2024-01-14T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-22.0
332899,Wasdale Gardens 12,2024-01-14T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-14T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.50561
332899,Wasdale Gardens 12,2024-01-14T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.30211
332899,Wasdale Gardens 12,2024-01-14T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97174
332899,Wasdale Gardens 12,2024-01-14T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,-13.0
332899,Wasdale Gardens 12,2024-01-14T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-14T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-14T13:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T13:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T13:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,103.12
332899,Wasdale Gardens 12,2024-01-14T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,103.75
332899,Wasdale Gardens 12,2024-01-14T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,103.38
332899,Wasdale Gardens 12,2024-01-14T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,28.38
332899,Wasdale Gardens 12,2024-01-14T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,29.12
332899,Wasdale Gardens 12,2024-01-14T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.88
332899,Wasdale Gardens 12,2024-01-14T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,50.75
332899,Wasdale Gardens 12,2024-01-14T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,50.88
