Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-14T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,50.75
332899,Wasdale Gardens 12,2024-01-14T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.19
332899,Wasdale Gardens 12,2024-01-14T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
332899,Wasdale Gardens 12,2024-01-14T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.19
332899,Wasdale Gardens 12,2024-01-14T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96661
332899,Wasdale Gardens 12,2024-01-14T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98761
332899,Wasdale Gardens 12,2024-01-14T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93497
332899,Wasdale Gardens 12,2024-01-14T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-14T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-14T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-14T13:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T13:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T13:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,50.75
332899,Wasdale Gardens 12,2024-01-14T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,51.38
332899,Wasdale Gardens 12,2024-01-14T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.0
332899,Wasdale Gardens 12,2024-01-14T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,34.0
332899,Wasdale Gardens 12,2024-01-14T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,34.25
332899,Wasdale Gardens 12,2024-01-14T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.12
332899,Wasdale Gardens 12,2024-01-14T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,28.88
332899,Wasdale Gardens 12,2024-01-14T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,33.75
332899,Wasdale Gardens 12,2024-01-14T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.12
332899,Wasdale Gardens 12,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-48.44
332899,Wasdale Gardens 12,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.81
332899,Wasdale Gardens 12,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
332899,Wasdale Gardens 12,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.63571
332899,Wasdale Gardens 12,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84082
332899,Wasdale Gardens 12,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9559
332899,Wasdale Gardens 12,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-14T13:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T13:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T13:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,2.12
332899,Wasdale Gardens 12,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,2.38
332899,Wasdale Gardens 12,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.25
332899,Wasdale Gardens 12,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.0
332899,Wasdale Gardens 12,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,10.5
332899,Wasdale Gardens 12,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.25
332899,Wasdale Gardens 12,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.0
332899,Wasdale Gardens 12,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,8.5
332899,Wasdale Gardens 12,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.88
332899,Wasdale Gardens 12,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
332899,Wasdale Gardens 12,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
332899,Wasdale Gardens 12,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
332899,Wasdale Gardens 12,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97232
332899,Wasdale Gardens 12,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97192
332899,Wasdale Gardens 12,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98022
332899,Wasdale Gardens 12,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-14T13:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T13:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,46.0
332899,Wasdale Gardens 12,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,46.0
332899,Wasdale Gardens 12,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
332899,Wasdale Gardens 12,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,50.88
332899,Wasdale Gardens 12,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,54.88
332899,Wasdale Gardens 12,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.25
332899,Wasdale Gardens 12,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,77.62
332899,Wasdale Gardens 12,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,77.75
332899,Wasdale Gardens 12,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,77.62
332899,Wasdale Gardens 12,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.25
332899,Wasdale Gardens 12,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.3
332899,Wasdale Gardens 12,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
332899,Wasdale Gardens 12,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.98
332899,Wasdale Gardens 12,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.02
332899,Wasdale Gardens 12,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
332899,Wasdale Gardens 12,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.34
332899,Wasdale Gardens 12,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.44
332899,Wasdale Gardens 12,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
332899,Wasdale Gardens 12,2024-01-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.0
332899,Wasdale Gardens 12,2024-01-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
332899,Wasdale Gardens 12,2024-01-14T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T13:30:00.000+00:00,busbar,,L3 Current (Min),A,114.0
332899,Wasdale Gardens 12,2024-01-14T13:30:00.000+00:00,busbar,,L3 Current (Max),A,115.38
332899,Wasdale Gardens 12,2024-01-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.62
332899,Wasdale Gardens 12,2024-01-14T13:30:00.000+00:00,busbar,,L2 Current (Min),A,87.25
332899,Wasdale Gardens 12,2024-01-14T13:30:00.000+00:00,busbar,,L2 Current (Max),A,91.62
332899,Wasdale Gardens 12,2024-01-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.75
332899,Wasdale Gardens 12,2024-01-14T13:30:00.000+00:00,busbar,,L1 Current (Min),A,165.38
332899,Wasdale Gardens 12,2024-01-14T13:30:00.000+00:00,busbar,,L1 Current (Max),A,167.25
332899,Wasdale Gardens 12,2024-01-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.88
332899,Wasdale Gardens 12,2024-01-14T13:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T13:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.88
332899,Wasdale Gardens 12,2024-01-14T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,114.31
332899,Wasdale Gardens 12,2024-01-14T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.06
332899,Wasdale Gardens 12,2024-01-14T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-14.0
332899,Wasdale Gardens 12,2024-01-14T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,14.0
332899,Wasdale Gardens 12,2024-01-14T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.55602
332899,Wasdale Gardens 12,2024-01-14T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.40969
332899,Wasdale Gardens 12,2024-01-14T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97357
332899,Wasdale Gardens 12,2024-01-14T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,-9.0
332899,Wasdale Gardens 12,2024-01-14T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-14T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-14T13:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T13:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T13:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,68.12
332899,Wasdale Gardens 12,2024-01-14T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,68.5
332899,Wasdale Gardens 12,2024-01-14T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,68.25
332899,Wasdale Gardens 12,2024-01-14T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,63.12
332899,Wasdale Gardens 12,2024-01-14T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,63.38
332899,Wasdale Gardens 12,2024-01-14T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,63.25
332899,Wasdale Gardens 12,2024-01-14T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,44.62
332899,Wasdale Gardens 12,2024-01-14T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,44.62
332899,Wasdale Gardens 12,2024-01-14T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.62
332899,Wasdale Gardens 12,2024-01-14T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.06
332899,Wasdale Gardens 12,2024-01-14T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.5
332899,Wasdale Gardens 12,2024-01-14T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-31.81
332899,Wasdale Gardens 12,2024-01-14T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84637
332899,Wasdale Gardens 12,2024-01-14T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99445
332899,Wasdale Gardens 12,2024-01-14T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77963
332899,Wasdale Gardens 12,2024-01-14T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-14T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-14T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-14T13:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T13:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T13:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,28.0
332899,Wasdale Gardens 12,2024-01-14T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,28.25
332899,Wasdale Gardens 12,2024-01-14T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.12
332899,Wasdale Gardens 12,2024-01-14T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,41.62
332899,Wasdale Gardens 12,2024-01-14T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,42.25
332899,Wasdale Gardens 12,2024-01-14T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.88
332899,Wasdale Gardens 12,2024-01-14T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,18.88
332899,Wasdale Gardens 12,2024-01-14T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,19.0
332899,Wasdale Gardens 12,2024-01-14T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
332899,Wasdale Gardens 12,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-50.69
332899,Wasdale Gardens 12,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.37
332899,Wasdale Gardens 12,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
332899,Wasdale Gardens 12,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.59619
332899,Wasdale Gardens 12,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93057
332899,Wasdale Gardens 12,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87665
332899,Wasdale Gardens 12,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T13:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T13:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T13:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.25
332899,Wasdale Gardens 12,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,2.25
332899,Wasdale Gardens 12,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.25
332899,Wasdale Gardens 12,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.25
332899,Wasdale Gardens 12,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,16.25
332899,Wasdale Gardens 12,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.25
332899,Wasdale Gardens 12,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.94
332899,Wasdale Gardens 12,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.81
332899,Wasdale Gardens 12,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
332899,Wasdale Gardens 12,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91406
332899,Wasdale Gardens 12,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92407
332899,Wasdale Gardens 12,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9877
332899,Wasdale Gardens 12,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-14T13:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T13:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,29.0
332899,Wasdale Gardens 12,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,29.38
332899,Wasdale Gardens 12,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.12
332899,Wasdale Gardens 12,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,31.5
332899,Wasdale Gardens 12,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,32.12
332899,Wasdale Gardens 12,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.75
332899,Wasdale Gardens 12,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,90.38
332899,Wasdale Gardens 12,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,90.5
332899,Wasdale Gardens 12,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,90.5
332899,Wasdale Gardens 12,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.33
332899,Wasdale Gardens 12,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
332899,Wasdale Gardens 12,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
332899,Wasdale Gardens 12,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.8
332899,Wasdale Gardens 12,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.86
332899,Wasdale Gardens 12,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
332899,Wasdale Gardens 12,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.95
332899,Wasdale Gardens 12,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.0
332899,Wasdale Gardens 12,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
332899,Wasdale Gardens 12,2024-01-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.0
332899,Wasdale Gardens 12,2024-01-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
332899,Wasdale Gardens 12,2024-01-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
332899,Wasdale Gardens 12,2024-01-14T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T13:20:00.000+00:00,busbar,,L3 Current (Min),A,80.12
332899,Wasdale Gardens 12,2024-01-14T13:20:00.000+00:00,busbar,,L3 Current (Max),A,80.38
332899,Wasdale Gardens 12,2024-01-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.25
332899,Wasdale Gardens 12,2024-01-14T13:20:00.000+00:00,busbar,,L2 Current (Min),A,77.38
332899,Wasdale Gardens 12,2024-01-14T13:20:00.000+00:00,busbar,,L2 Current (Max),A,78.0
332899,Wasdale Gardens 12,2024-01-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.75
332899,Wasdale Gardens 12,2024-01-14T13:20:00.000+00:00,busbar,,L1 Current (Min),A,153.38
332899,Wasdale Gardens 12,2024-01-14T13:20:00.000+00:00,busbar,,L1 Current (Max),A,153.5
332899,Wasdale Gardens 12,2024-01-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
332899,Wasdale Gardens 12,2024-01-14T13:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T13:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-125.31
332899,Wasdale Gardens 12,2024-01-14T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,115.19
332899,Wasdale Gardens 12,2024-01-14T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.5
332899,Wasdale Gardens 12,2024-01-14T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-14T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,12.0
332899,Wasdale Gardens 12,2024-01-14T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.56393
332899,Wasdale Gardens 12,2024-01-14T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.41863
332899,Wasdale Gardens 12,2024-01-14T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.995
332899,Wasdale Gardens 12,2024-01-14T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-14T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-14T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
332899,Wasdale Gardens 12,2024-01-14T13:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T13:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T13:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,41.25
332899,Wasdale Gardens 12,2024-01-14T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,41.62
332899,Wasdale Gardens 12,2024-01-14T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.5
332899,Wasdale Gardens 12,2024-01-14T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,55.12
332899,Wasdale Gardens 12,2024-01-14T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,55.38
332899,Wasdale Gardens 12,2024-01-14T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,55.25
332899,Wasdale Gardens 12,2024-01-14T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,123.0
332899,Wasdale Gardens 12,2024-01-14T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,123.38
332899,Wasdale Gardens 12,2024-01-14T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,123.12
332899,Wasdale Gardens 12,2024-01-14T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.94
332899,Wasdale Gardens 12,2024-01-14T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.25
332899,Wasdale Gardens 12,2024-01-14T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.81
332899,Wasdale Gardens 12,2024-01-14T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93506
332899,Wasdale Gardens 12,2024-01-14T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96231
332899,Wasdale Gardens 12,2024-01-14T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.944
332899,Wasdale Gardens 12,2024-01-14T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-14T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-14T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-14T13:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T13:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T13:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,39.75
332899,Wasdale Gardens 12,2024-01-14T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,40.0
332899,Wasdale Gardens 12,2024-01-14T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.88
332899,Wasdale Gardens 12,2024-01-14T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,26.62
332899,Wasdale Gardens 12,2024-01-14T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,26.75
332899,Wasdale Gardens 12,2024-01-14T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.62
332899,Wasdale Gardens 12,2024-01-14T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,29.38
332899,Wasdale Gardens 12,2024-01-14T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,29.38
332899,Wasdale Gardens 12,2024-01-14T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.38
332899,Wasdale Gardens 12,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-58.56
332899,Wasdale Gardens 12,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.69
332899,Wasdale Gardens 12,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.81
332899,Wasdale Gardens 12,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.45171
332899,Wasdale Gardens 12,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81622
332899,Wasdale Gardens 12,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99536
332899,Wasdale Gardens 12,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-14T13:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T13:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T13:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.25
332899,Wasdale Gardens 12,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.25
332899,Wasdale Gardens 12,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.25
332899,Wasdale Gardens 12,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.75
332899,Wasdale Gardens 12,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,9.75
332899,Wasdale Gardens 12,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.75
332899,Wasdale Gardens 12,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
332899,Wasdale Gardens 12,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,8.5
332899,Wasdale Gardens 12,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
332899,Wasdale Gardens 12,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.13
332899,Wasdale Gardens 12,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
332899,Wasdale Gardens 12,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.37
332899,Wasdale Gardens 12,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95102
332899,Wasdale Gardens 12,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97348
332899,Wasdale Gardens 12,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97711
332899,Wasdale Gardens 12,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-14T13:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T13:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,39.25
332899,Wasdale Gardens 12,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,43.75
332899,Wasdale Gardens 12,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.12
332899,Wasdale Gardens 12,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,54.12
332899,Wasdale Gardens 12,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,54.5
332899,Wasdale Gardens 12,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.38
332899,Wasdale Gardens 12,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,66.0
332899,Wasdale Gardens 12,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,66.62
332899,Wasdale Gardens 12,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.25
332899,Wasdale Gardens 12,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.09
332899,Wasdale Gardens 12,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
332899,Wasdale Gardens 12,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
332899,Wasdale Gardens 12,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.77
332899,Wasdale Gardens 12,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.89
332899,Wasdale Gardens 12,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
332899,Wasdale Gardens 12,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.41
332899,Wasdale Gardens 12,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
332899,Wasdale Gardens 12,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
332899,Wasdale Gardens 12,2024-01-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
332899,Wasdale Gardens 12,2024-01-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,55.0
332899,Wasdale Gardens 12,2024-01-14T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T13:10:00.000+00:00,busbar,,L3 Current (Min),A,78.12
332899,Wasdale Gardens 12,2024-01-14T13:10:00.000+00:00,busbar,,L3 Current (Max),A,80.5
332899,Wasdale Gardens 12,2024-01-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.25
332899,Wasdale Gardens 12,2024-01-14T13:10:00.000+00:00,busbar,,L2 Current (Min),A,74.75
332899,Wasdale Gardens 12,2024-01-14T13:10:00.000+00:00,busbar,,L2 Current (Max),A,74.88
332899,Wasdale Gardens 12,2024-01-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.75
332899,Wasdale Gardens 12,2024-01-14T13:10:00.000+00:00,busbar,,L1 Current (Min),A,226.38
332899,Wasdale Gardens 12,2024-01-14T13:10:00.000+00:00,busbar,,L1 Current (Max),A,226.75
332899,Wasdale Gardens 12,2024-01-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.5
332899,Wasdale Gardens 12,2024-01-14T13:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T13:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-129.13
332899,Wasdale Gardens 12,2024-01-14T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,111.57
332899,Wasdale Gardens 12,2024-01-14T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.81
332899,Wasdale Gardens 12,2024-01-14T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-14T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,10.0
332899,Wasdale Gardens 12,2024-01-14T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.61779
332899,Wasdale Gardens 12,2024-01-14T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.36074
332899,Wasdale Gardens 12,2024-01-14T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98846
332899,Wasdale Gardens 12,2024-01-14T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-14T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-14T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
332899,Wasdale Gardens 12,2024-01-14T13:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T13:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T13:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,41.88
332899,Wasdale Gardens 12,2024-01-14T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,42.12
332899,Wasdale Gardens 12,2024-01-14T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.0
332899,Wasdale Gardens 12,2024-01-14T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,42.0
332899,Wasdale Gardens 12,2024-01-14T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,42.12
332899,Wasdale Gardens 12,2024-01-14T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.0
332899,Wasdale Gardens 12,2024-01-14T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,80.38
332899,Wasdale Gardens 12,2024-01-14T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,80.5
332899,Wasdale Gardens 12,2024-01-14T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,80.5
332899,Wasdale Gardens 12,2024-01-14T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.75
332899,Wasdale Gardens 12,2024-01-14T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.94
332899,Wasdale Gardens 12,2024-01-14T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.87
332899,Wasdale Gardens 12,2024-01-14T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95413
332899,Wasdale Gardens 12,2024-01-14T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91797
332899,Wasdale Gardens 12,2024-01-14T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9747
332899,Wasdale Gardens 12,2024-01-14T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-14T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-14T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-14T13:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T13:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T13:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,38.38
332899,Wasdale Gardens 12,2024-01-14T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,38.75
332899,Wasdale Gardens 12,2024-01-14T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.62
332899,Wasdale Gardens 12,2024-01-14T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,18.88
332899,Wasdale Gardens 12,2024-01-14T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,18.88
332899,Wasdale Gardens 12,2024-01-14T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.88
332899,Wasdale Gardens 12,2024-01-14T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,38.62
332899,Wasdale Gardens 12,2024-01-14T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,38.88
332899,Wasdale Gardens 12,2024-01-14T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.75
332899,Wasdale Gardens 12,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-80.25
332899,Wasdale Gardens 12,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.63
332899,Wasdale Gardens 12,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.81
332899,Wasdale Gardens 12,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.11217
332899,Wasdale Gardens 12,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93057
332899,Wasdale Gardens 12,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99783
332899,Wasdale Gardens 12,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-14T13:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T13:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T13:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,2.0
332899,Wasdale Gardens 12,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,2.12
332899,Wasdale Gardens 12,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.12
332899,Wasdale Gardens 12,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.88
332899,Wasdale Gardens 12,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,17.12
332899,Wasdale Gardens 12,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
332899,Wasdale Gardens 12,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.12
332899,Wasdale Gardens 12,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,13.12
332899,Wasdale Gardens 12,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.12
332899,Wasdale Gardens 12,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.13
332899,Wasdale Gardens 12,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.37
332899,Wasdale Gardens 12,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
332899,Wasdale Gardens 12,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94784
332899,Wasdale Gardens 12,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96002
332899,Wasdale Gardens 12,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97806
332899,Wasdale Gardens 12,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-14T13:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T13:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,37.62
332899,Wasdale Gardens 12,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,37.88
332899,Wasdale Gardens 12,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.75
332899,Wasdale Gardens 12,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,44.0
332899,Wasdale Gardens 12,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,45.5
332899,Wasdale Gardens 12,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.38
332899,Wasdale Gardens 12,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,57.38
332899,Wasdale Gardens 12,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,57.5
332899,Wasdale Gardens 12,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.38
332899,Wasdale Gardens 12,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.73
332899,Wasdale Gardens 12,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
332899,Wasdale Gardens 12,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
332899,Wasdale Gardens 12,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.55
332899,Wasdale Gardens 12,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.56
332899,Wasdale Gardens 12,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
332899,Wasdale Gardens 12,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.39
332899,Wasdale Gardens 12,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
332899,Wasdale Gardens 12,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
332899,Wasdale Gardens 12,2024-01-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
332899,Wasdale Gardens 12,2024-01-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
332899,Wasdale Gardens 12,2024-01-14T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T13:00:00.000+00:00,busbar,,L3 Current (Min),A,70.88
332899,Wasdale Gardens 12,2024-01-14T13:00:00.000+00:00,busbar,,L3 Current (Max),A,71.12
332899,Wasdale Gardens 12,2024-01-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
332899,Wasdale Gardens 12,2024-01-14T13:00:00.000+00:00,busbar,,L2 Current (Min),A,68.0
332899,Wasdale Gardens 12,2024-01-14T13:00:00.000+00:00,busbar,,L2 Current (Max),A,69.62
332899,Wasdale Gardens 12,2024-01-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.38
332899,Wasdale Gardens 12,2024-01-14T13:00:00.000+00:00,busbar,,L1 Current (Min),A,189.5
332899,Wasdale Gardens 12,2024-01-14T13:00:00.000+00:00,busbar,,L1 Current (Max),A,189.88
332899,Wasdale Gardens 12,2024-01-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.62
332899,Wasdale Gardens 12,2024-01-14T13:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T13:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-129.19
332899,Wasdale Gardens 12,2024-01-14T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,108.81
332899,Wasdale Gardens 12,2024-01-14T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.12
332899,Wasdale Gardens 12,2024-01-14T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.0
332899,Wasdale Gardens 12,2024-01-14T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-14T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
