Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-14T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.622
332899,Wasdale Gardens 12,2024-01-14T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.3077
332899,Wasdale Gardens 12,2024-01-14T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98621
332899,Wasdale Gardens 12,2024-01-14T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-14T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-14T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-14T12:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T12:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T12:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,41.75
332899,Wasdale Gardens 12,2024-01-14T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,41.88
332899,Wasdale Gardens 12,2024-01-14T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.75
332899,Wasdale Gardens 12,2024-01-14T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,22.62
332899,Wasdale Gardens 12,2024-01-14T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,23.12
332899,Wasdale Gardens 12,2024-01-14T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.88
332899,Wasdale Gardens 12,2024-01-14T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,66.62
332899,Wasdale Gardens 12,2024-01-14T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,71.62
332899,Wasdale Gardens 12,2024-01-14T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,67.88
332899,Wasdale Gardens 12,2024-01-14T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.06
332899,Wasdale Gardens 12,2024-01-14T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.37
332899,Wasdale Gardens 12,2024-01-14T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.94
332899,Wasdale Gardens 12,2024-01-14T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97238
332899,Wasdale Gardens 12,2024-01-14T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88507
332899,Wasdale Gardens 12,2024-01-14T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96854
332899,Wasdale Gardens 12,2024-01-14T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-14T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-14T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-14T12:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T12:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T12:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,46.75
332899,Wasdale Gardens 12,2024-01-14T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,50.0
332899,Wasdale Gardens 12,2024-01-14T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.12
332899,Wasdale Gardens 12,2024-01-14T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,17.12
332899,Wasdale Gardens 12,2024-01-14T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,17.25
332899,Wasdale Gardens 12,2024-01-14T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.12
332899,Wasdale Gardens 12,2024-01-14T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,41.88
332899,Wasdale Gardens 12,2024-01-14T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,41.88
332899,Wasdale Gardens 12,2024-01-14T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.88
332899,Wasdale Gardens 12,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-60.81
332899,Wasdale Gardens 12,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.56
332899,Wasdale Gardens 12,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.56
332899,Wasdale Gardens 12,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.48064
332899,Wasdale Gardens 12,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75964
332899,Wasdale Gardens 12,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93796
332899,Wasdale Gardens 12,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-14T12:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T12:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T12:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,2.5
332899,Wasdale Gardens 12,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,2.5
332899,Wasdale Gardens 12,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
332899,Wasdale Gardens 12,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
332899,Wasdale Gardens 12,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,9.38
332899,Wasdale Gardens 12,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.38
332899,Wasdale Gardens 12,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,2.12
332899,Wasdale Gardens 12,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,2.12
332899,Wasdale Gardens 12,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.12
332899,Wasdale Gardens 12,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
332899,Wasdale Gardens 12,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.37
332899,Wasdale Gardens 12,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
332899,Wasdale Gardens 12,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9393
332899,Wasdale Gardens 12,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96851
332899,Wasdale Gardens 12,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97473
332899,Wasdale Gardens 12,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-14T12:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T12:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,33.88
332899,Wasdale Gardens 12,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,33.88
332899,Wasdale Gardens 12,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.88
332899,Wasdale Gardens 12,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,50.5
332899,Wasdale Gardens 12,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,50.5
332899,Wasdale Gardens 12,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
332899,Wasdale Gardens 12,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,54.88
332899,Wasdale Gardens 12,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,55.38
332899,Wasdale Gardens 12,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.12
332899,Wasdale Gardens 12,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.67
332899,Wasdale Gardens 12,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.73
332899,Wasdale Gardens 12,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
332899,Wasdale Gardens 12,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.67
332899,Wasdale Gardens 12,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.7
332899,Wasdale Gardens 12,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
332899,Wasdale Gardens 12,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.28
332899,Wasdale Gardens 12,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.36
332899,Wasdale Gardens 12,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
332899,Wasdale Gardens 12,2024-01-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
332899,Wasdale Gardens 12,2024-01-14T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T12:50:00.000+00:00,busbar,,L3 Current (Min),A,72.75
332899,Wasdale Gardens 12,2024-01-14T12:50:00.000+00:00,busbar,,L3 Current (Max),A,74.88
332899,Wasdale Gardens 12,2024-01-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.88
332899,Wasdale Gardens 12,2024-01-14T12:50:00.000+00:00,busbar,,L2 Current (Min),A,67.88
332899,Wasdale Gardens 12,2024-01-14T12:50:00.000+00:00,busbar,,L2 Current (Max),A,68.38
332899,Wasdale Gardens 12,2024-01-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.12
332899,Wasdale Gardens 12,2024-01-14T12:50:00.000+00:00,busbar,,L1 Current (Min),A,165.38
332899,Wasdale Gardens 12,2024-01-14T12:50:00.000+00:00,busbar,,L1 Current (Max),A,170.62
332899,Wasdale Gardens 12,2024-01-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.88
332899,Wasdale Gardens 12,2024-01-14T12:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T12:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.56
332899,Wasdale Gardens 12,2024-01-14T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,111.07
332899,Wasdale Gardens 12,2024-01-14T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.25
332899,Wasdale Gardens 12,2024-01-14T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-22.0
332899,Wasdale Gardens 12,2024-01-14T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,9.0
332899,Wasdale Gardens 12,2024-01-14T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.53332
332899,Wasdale Gardens 12,2024-01-14T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.35058
332899,Wasdale Gardens 12,2024-01-14T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8735
332899,Wasdale Gardens 12,2024-01-14T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,-14.0
332899,Wasdale Gardens 12,2024-01-14T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-14T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-14T12:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T12:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T12:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,101.62
332899,Wasdale Gardens 12,2024-01-14T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,105.75
332899,Wasdale Gardens 12,2024-01-14T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,104.75
332899,Wasdale Gardens 12,2024-01-14T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,38.5
332899,Wasdale Gardens 12,2024-01-14T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,39.0
332899,Wasdale Gardens 12,2024-01-14T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.75
332899,Wasdale Gardens 12,2024-01-14T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,23.5
332899,Wasdale Gardens 12,2024-01-14T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,23.5
332899,Wasdale Gardens 12,2024-01-14T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
332899,Wasdale Gardens 12,2024-01-14T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.13
332899,Wasdale Gardens 12,2024-01-14T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.75
332899,Wasdale Gardens 12,2024-01-14T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.19
332899,Wasdale Gardens 12,2024-01-14T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97705
332899,Wasdale Gardens 12,2024-01-14T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95367
332899,Wasdale Gardens 12,2024-01-14T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95206
332899,Wasdale Gardens 12,2024-01-14T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-14T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-14T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-14T12:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T12:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T12:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,52.5
332899,Wasdale Gardens 12,2024-01-14T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,52.75
332899,Wasdale Gardens 12,2024-01-14T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.62
332899,Wasdale Gardens 12,2024-01-14T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.5
332899,Wasdale Gardens 12,2024-01-14T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,22.88
332899,Wasdale Gardens 12,2024-01-14T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.62
332899,Wasdale Gardens 12,2024-01-14T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,33.5
332899,Wasdale Gardens 12,2024-01-14T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,38.62
332899,Wasdale Gardens 12,2024-01-14T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.12
332899,Wasdale Gardens 12,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-48.62
332899,Wasdale Gardens 12,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.31
332899,Wasdale Gardens 12,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.06
332899,Wasdale Gardens 12,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.64004
332899,Wasdale Gardens 12,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93857
332899,Wasdale Gardens 12,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90231
332899,Wasdale Gardens 12,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T12:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T12:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T12:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.75
332899,Wasdale Gardens 12,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,2.75
332899,Wasdale Gardens 12,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.75
332899,Wasdale Gardens 12,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.5
332899,Wasdale Gardens 12,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,17.62
332899,Wasdale Gardens 12,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
332899,Wasdale Gardens 12,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,1.62
332899,Wasdale Gardens 12,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.62
332899,Wasdale Gardens 12,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.25
332899,Wasdale Gardens 12,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.44
332899,Wasdale Gardens 12,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
332899,Wasdale Gardens 12,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88455
332899,Wasdale Gardens 12,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97205
332899,Wasdale Gardens 12,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98584
332899,Wasdale Gardens 12,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332899,Wasdale Gardens 12,2024-01-14T12:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T12:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,20.5
332899,Wasdale Gardens 12,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,21.0
332899,Wasdale Gardens 12,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.75
332899,Wasdale Gardens 12,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,47.25
332899,Wasdale Gardens 12,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,56.62
332899,Wasdale Gardens 12,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
332899,Wasdale Gardens 12,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,89.0
332899,Wasdale Gardens 12,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,91.38
332899,Wasdale Gardens 12,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,90.0
332899,Wasdale Gardens 12,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.64
332899,Wasdale Gardens 12,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
332899,Wasdale Gardens 12,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
332899,Wasdale Gardens 12,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.73
332899,Wasdale Gardens 12,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
332899,Wasdale Gardens 12,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
332899,Wasdale Gardens 12,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.34
332899,Wasdale Gardens 12,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
332899,Wasdale Gardens 12,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
332899,Wasdale Gardens 12,2024-01-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.0
332899,Wasdale Gardens 12,2024-01-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
332899,Wasdale Gardens 12,2024-01-14T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T12:40:00.000+00:00,busbar,,L3 Current (Min),A,102.5
332899,Wasdale Gardens 12,2024-01-14T12:40:00.000+00:00,busbar,,L3 Current (Max),A,105.25
332899,Wasdale Gardens 12,2024-01-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.25
332899,Wasdale Gardens 12,2024-01-14T12:40:00.000+00:00,busbar,,L2 Current (Min),A,65.12
332899,Wasdale Gardens 12,2024-01-14T12:40:00.000+00:00,busbar,,L2 Current (Max),A,85.25
332899,Wasdale Gardens 12,2024-01-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.88
332899,Wasdale Gardens 12,2024-01-14T12:40:00.000+00:00,busbar,,L1 Current (Min),A,146.25
332899,Wasdale Gardens 12,2024-01-14T12:40:00.000+00:00,busbar,,L1 Current (Max),A,152.75
332899,Wasdale Gardens 12,2024-01-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.88
332899,Wasdale Gardens 12,2024-01-14T12:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T12:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.69
332899,Wasdale Gardens 12,2024-01-14T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,115.5
332899,Wasdale Gardens 12,2024-01-14T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.81
332899,Wasdale Gardens 12,2024-01-14T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-18.0
332899,Wasdale Gardens 12,2024-01-14T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-14T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.56573
332899,Wasdale Gardens 12,2024-01-14T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.43575
332899,Wasdale Gardens 12,2024-01-14T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97552
332899,Wasdale Gardens 12,2024-01-14T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,-12.0
332899,Wasdale Gardens 12,2024-01-14T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-14T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-14T12:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T12:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T12:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,88.12
332899,Wasdale Gardens 12,2024-01-14T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,88.62
332899,Wasdale Gardens 12,2024-01-14T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,88.38
332899,Wasdale Gardens 12,2024-01-14T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,35.75
332899,Wasdale Gardens 12,2024-01-14T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,36.62
332899,Wasdale Gardens 12,2024-01-14T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.88
332899,Wasdale Gardens 12,2024-01-14T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,43.75
332899,Wasdale Gardens 12,2024-01-14T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,44.5
332899,Wasdale Gardens 12,2024-01-14T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.12
332899,Wasdale Gardens 12,2024-01-14T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.94
332899,Wasdale Gardens 12,2024-01-14T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.88
332899,Wasdale Gardens 12,2024-01-14T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.31
332899,Wasdale Gardens 12,2024-01-14T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92462
332899,Wasdale Gardens 12,2024-01-14T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99551
332899,Wasdale Gardens 12,2024-01-14T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98111
332899,Wasdale Gardens 12,2024-01-14T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-14T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-14T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-14T12:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T12:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T12:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,32.5
332899,Wasdale Gardens 12,2024-01-14T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,34.12
332899,Wasdale Gardens 12,2024-01-14T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.38
332899,Wasdale Gardens 12,2024-01-14T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,67.5
332899,Wasdale Gardens 12,2024-01-14T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,67.75
332899,Wasdale Gardens 12,2024-01-14T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,67.62
332899,Wasdale Gardens 12,2024-01-14T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,55.0
332899,Wasdale Gardens 12,2024-01-14T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,55.12
332899,Wasdale Gardens 12,2024-01-14T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.12
332899,Wasdale Gardens 12,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-62.0
332899,Wasdale Gardens 12,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.25
332899,Wasdale Gardens 12,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
332899,Wasdale Gardens 12,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.46325
332899,Wasdale Gardens 12,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92902
332899,Wasdale Gardens 12,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.995
332899,Wasdale Gardens 12,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-14T12:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T12:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T12:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,2.75
332899,Wasdale Gardens 12,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,2.88
332899,Wasdale Gardens 12,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.75
332899,Wasdale Gardens 12,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.0
332899,Wasdale Gardens 12,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,16.5
332899,Wasdale Gardens 12,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.12
332899,Wasdale Gardens 12,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
332899,Wasdale Gardens 12,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,8.0
332899,Wasdale Gardens 12,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.88
332899,Wasdale Gardens 12,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
332899,Wasdale Gardens 12,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
332899,Wasdale Gardens 12,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
332899,Wasdale Gardens 12,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83386
332899,Wasdale Gardens 12,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98291
332899,Wasdale Gardens 12,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9834
332899,Wasdale Gardens 12,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-14T12:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T12:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.38
332899,Wasdale Gardens 12,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,17.75
332899,Wasdale Gardens 12,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
332899,Wasdale Gardens 12,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,53.62
332899,Wasdale Gardens 12,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,54.62
332899,Wasdale Gardens 12,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.38
332899,Wasdale Gardens 12,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,68.5
332899,Wasdale Gardens 12,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,68.75
332899,Wasdale Gardens 12,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.62
332899,Wasdale Gardens 12,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
332899,Wasdale Gardens 12,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
332899,Wasdale Gardens 12,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
332899,Wasdale Gardens 12,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.39
332899,Wasdale Gardens 12,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
332899,Wasdale Gardens 12,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
332899,Wasdale Gardens 12,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
332899,Wasdale Gardens 12,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
332899,Wasdale Gardens 12,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
332899,Wasdale Gardens 12,2024-01-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.0
332899,Wasdale Gardens 12,2024-01-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
332899,Wasdale Gardens 12,2024-01-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
332899,Wasdale Gardens 12,2024-01-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
332899,Wasdale Gardens 12,2024-01-14T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T12:30:00.000+00:00,busbar,,L3 Current (Min),A,88.38
332899,Wasdale Gardens 12,2024-01-14T12:30:00.000+00:00,busbar,,L3 Current (Max),A,89.5
332899,Wasdale Gardens 12,2024-01-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
332899,Wasdale Gardens 12,2024-01-14T12:30:00.000+00:00,busbar,,L2 Current (Min),A,122.75
332899,Wasdale Gardens 12,2024-01-14T12:30:00.000+00:00,busbar,,L2 Current (Max),A,123.75
332899,Wasdale Gardens 12,2024-01-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.25
332899,Wasdale Gardens 12,2024-01-14T12:30:00.000+00:00,busbar,,L1 Current (Min),A,175.0
332899,Wasdale Gardens 12,2024-01-14T12:30:00.000+00:00,busbar,,L1 Current (Max),A,175.88
332899,Wasdale Gardens 12,2024-01-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.62
332899,Wasdale Gardens 12,2024-01-14T12:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T12:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-120.19
332899,Wasdale Gardens 12,2024-01-14T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,110.25
332899,Wasdale Gardens 12,2024-01-14T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.31
332899,Wasdale Gardens 12,2024-01-14T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-25.0
332899,Wasdale Gardens 12,2024-01-14T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,10.0
332899,Wasdale Gardens 12,2024-01-14T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.49972
332899,Wasdale Gardens 12,2024-01-14T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.33721
332899,Wasdale Gardens 12,2024-01-14T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97366
332899,Wasdale Gardens 12,2024-01-14T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,-14.0
332899,Wasdale Gardens 12,2024-01-14T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-14T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-14T12:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T12:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T12:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,116.88
332899,Wasdale Gardens 12,2024-01-14T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,118.38
332899,Wasdale Gardens 12,2024-01-14T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,117.5
332899,Wasdale Gardens 12,2024-01-14T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,43.62
332899,Wasdale Gardens 12,2024-01-14T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,45.0
332899,Wasdale Gardens 12,2024-01-14T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.38
332899,Wasdale Gardens 12,2024-01-14T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,48.0
332899,Wasdale Gardens 12,2024-01-14T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,48.38
332899,Wasdale Gardens 12,2024-01-14T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.25
332899,Wasdale Gardens 12,2024-01-14T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.63
332899,Wasdale Gardens 12,2024-01-14T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.94
332899,Wasdale Gardens 12,2024-01-14T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.19
332899,Wasdale Gardens 12,2024-01-14T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9487
332899,Wasdale Gardens 12,2024-01-14T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98395
332899,Wasdale Gardens 12,2024-01-14T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85913
332899,Wasdale Gardens 12,2024-01-14T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-14T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-14T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-14T12:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T12:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T12:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,31.75
332899,Wasdale Gardens 12,2024-01-14T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,33.0
332899,Wasdale Gardens 12,2024-01-14T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.38
332899,Wasdale Gardens 12,2024-01-14T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,32.88
332899,Wasdale Gardens 12,2024-01-14T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,33.0
332899,Wasdale Gardens 12,2024-01-14T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
332899,Wasdale Gardens 12,2024-01-14T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,25.38
332899,Wasdale Gardens 12,2024-01-14T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,25.38
332899,Wasdale Gardens 12,2024-01-14T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.38
332899,Wasdale Gardens 12,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-82.69
332899,Wasdale Gardens 12,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.56
332899,Wasdale Gardens 12,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.56
332899,Wasdale Gardens 12,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.14861
332899,Wasdale Gardens 12,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96591
332899,Wasdale Gardens 12,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.63345
332899,Wasdale Gardens 12,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T12:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T12:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T12:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,20.88
332899,Wasdale Gardens 12,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,21.12
332899,Wasdale Gardens 12,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
332899,Wasdale Gardens 12,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,1.12
332899,Wasdale Gardens 12,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.12
332899,Wasdale Gardens 12,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.12
332899,Wasdale Gardens 12,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.44
332899,Wasdale Gardens 12,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
332899,Wasdale Gardens 12,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
332899,Wasdale Gardens 12,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87445
332899,Wasdale Gardens 12,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94885
332899,Wasdale Gardens 12,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98444
332899,Wasdale Gardens 12,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332899,Wasdale Gardens 12,2024-01-14T12:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T12:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,24.0
332899,Wasdale Gardens 12,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,24.0
332899,Wasdale Gardens 12,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
332899,Wasdale Gardens 12,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,24.25
332899,Wasdale Gardens 12,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,27.62
332899,Wasdale Gardens 12,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.88
332899,Wasdale Gardens 12,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,80.0
332899,Wasdale Gardens 12,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,80.0
332899,Wasdale Gardens 12,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,80.0
332899,Wasdale Gardens 12,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.25
332899,Wasdale Gardens 12,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
332899,Wasdale Gardens 12,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
332899,Wasdale Gardens 12,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.55
332899,Wasdale Gardens 12,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
332899,Wasdale Gardens 12,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
332899,Wasdale Gardens 12,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
332899,Wasdale Gardens 12,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
332899,Wasdale Gardens 12,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
332899,Wasdale Gardens 12,2024-01-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.0
332899,Wasdale Gardens 12,2024-01-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
332899,Wasdale Gardens 12,2024-01-14T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T12:20:00.000+00:00,busbar,,L3 Current (Min),A,114.75
332899,Wasdale Gardens 12,2024-01-14T12:20:00.000+00:00,busbar,,L3 Current (Max),A,118.25
332899,Wasdale Gardens 12,2024-01-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.88
