Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-14T12:20:00.000+00:00,busbar,,L2 Current (Min),A,71.62
332899,Wasdale Gardens 12,2024-01-14T12:20:00.000+00:00,busbar,,L2 Current (Max),A,75.0
332899,Wasdale Gardens 12,2024-01-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.12
332899,Wasdale Gardens 12,2024-01-14T12:20:00.000+00:00,busbar,,L1 Current (Min),A,152.75
332899,Wasdale Gardens 12,2024-01-14T12:20:00.000+00:00,busbar,,L1 Current (Max),A,153.0
332899,Wasdale Gardens 12,2024-01-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
332899,Wasdale Gardens 12,2024-01-14T12:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T12:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-120.75
332899,Wasdale Gardens 12,2024-01-14T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,116.06
332899,Wasdale Gardens 12,2024-01-14T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.25
332899,Wasdale Gardens 12,2024-01-14T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-22.0
332899,Wasdale Gardens 12,2024-01-14T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,16.0
332899,Wasdale Gardens 12,2024-01-14T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.50765
332899,Wasdale Gardens 12,2024-01-14T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.4529
332899,Wasdale Gardens 12,2024-01-14T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93417
332899,Wasdale Gardens 12,2024-01-14T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,-13.0
332899,Wasdale Gardens 12,2024-01-14T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,-8.0
332899,Wasdale Gardens 12,2024-01-14T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-14T12:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T12:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T12:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,104.62
332899,Wasdale Gardens 12,2024-01-14T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,106.25
332899,Wasdale Gardens 12,2024-01-14T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,105.75
332899,Wasdale Gardens 12,2024-01-14T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,69.5
332899,Wasdale Gardens 12,2024-01-14T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,74.88
332899,Wasdale Gardens 12,2024-01-14T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,73.12
332899,Wasdale Gardens 12,2024-01-14T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,36.12
332899,Wasdale Gardens 12,2024-01-14T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,36.25
332899,Wasdale Gardens 12,2024-01-14T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.25
332899,Wasdale Gardens 12,2024-01-14T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.81
332899,Wasdale Gardens 12,2024-01-14T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.31
332899,Wasdale Gardens 12,2024-01-14T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.56
332899,Wasdale Gardens 12,2024-01-14T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91336
332899,Wasdale Gardens 12,2024-01-14T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99826
332899,Wasdale Gardens 12,2024-01-14T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96298
332899,Wasdale Gardens 12,2024-01-14T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-14T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-14T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-14T12:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T12:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T12:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,30.88
332899,Wasdale Gardens 12,2024-01-14T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,31.25
332899,Wasdale Gardens 12,2024-01-14T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.12
332899,Wasdale Gardens 12,2024-01-14T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,74.75
332899,Wasdale Gardens 12,2024-01-14T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,75.0
332899,Wasdale Gardens 12,2024-01-14T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,74.88
332899,Wasdale Gardens 12,2024-01-14T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,30.5
332899,Wasdale Gardens 12,2024-01-14T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,31.5
332899,Wasdale Gardens 12,2024-01-14T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.25
332899,Wasdale Gardens 12,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-79.87
332899,Wasdale Gardens 12,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
332899,Wasdale Gardens 12,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.25
332899,Wasdale Gardens 12,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.16863
332899,Wasdale Gardens 12,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98657
332899,Wasdale Gardens 12,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99597
332899,Wasdale Gardens 12,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-14T12:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T12:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T12:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,1.75
332899,Wasdale Gardens 12,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,34.62
332899,Wasdale Gardens 12,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,35.12
332899,Wasdale Gardens 12,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.75
332899,Wasdale Gardens 12,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
332899,Wasdale Gardens 12,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,7.75
332899,Wasdale Gardens 12,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.75
332899,Wasdale Gardens 12,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.87
332899,Wasdale Gardens 12,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
332899,Wasdale Gardens 12,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.75
332899,Wasdale Gardens 12,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8471
332899,Wasdale Gardens 12,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97073
332899,Wasdale Gardens 12,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96808
332899,Wasdale Gardens 12,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-14T12:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T12:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,20.75
332899,Wasdale Gardens 12,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,20.88
332899,Wasdale Gardens 12,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.88
332899,Wasdale Gardens 12,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,39.88
332899,Wasdale Gardens 12,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,40.62
332899,Wasdale Gardens 12,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.38
332899,Wasdale Gardens 12,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,56.25
332899,Wasdale Gardens 12,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,61.12
332899,Wasdale Gardens 12,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.88
332899,Wasdale Gardens 12,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.5
332899,Wasdale Gardens 12,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.55
332899,Wasdale Gardens 12,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
332899,Wasdale Gardens 12,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.14
332899,Wasdale Gardens 12,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
332899,Wasdale Gardens 12,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
332899,Wasdale Gardens 12,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.41
332899,Wasdale Gardens 12,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
332899,Wasdale Gardens 12,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
332899,Wasdale Gardens 12,2024-01-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.0
332899,Wasdale Gardens 12,2024-01-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.0
332899,Wasdale Gardens 12,2024-01-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.0
332899,Wasdale Gardens 12,2024-01-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
332899,Wasdale Gardens 12,2024-01-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
332899,Wasdale Gardens 12,2024-01-14T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T12:10:00.000+00:00,busbar,,L3 Current (Min),A,107.88
332899,Wasdale Gardens 12,2024-01-14T12:10:00.000+00:00,busbar,,L3 Current (Max),A,109.0
332899,Wasdale Gardens 12,2024-01-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.62
332899,Wasdale Gardens 12,2024-01-14T12:10:00.000+00:00,busbar,,L2 Current (Min),A,128.25
332899,Wasdale Gardens 12,2024-01-14T12:10:00.000+00:00,busbar,,L2 Current (Max),A,133.0
332899,Wasdale Gardens 12,2024-01-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.75
332899,Wasdale Gardens 12,2024-01-14T12:10:00.000+00:00,busbar,,L1 Current (Min),A,131.25
332899,Wasdale Gardens 12,2024-01-14T12:10:00.000+00:00,busbar,,L1 Current (Max),A,136.38
332899,Wasdale Gardens 12,2024-01-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.88
332899,Wasdale Gardens 12,2024-01-14T12:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T12:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.0
332899,Wasdale Gardens 12,2024-01-14T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,115.75
332899,Wasdale Gardens 12,2024-01-14T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.75
332899,Wasdale Gardens 12,2024-01-14T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-13.0
332899,Wasdale Gardens 12,2024-01-14T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,10.0
332899,Wasdale Gardens 12,2024-01-14T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.58251
332899,Wasdale Gardens 12,2024-01-14T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.44668
332899,Wasdale Gardens 12,2024-01-14T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90991
332899,Wasdale Gardens 12,2024-01-14T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,-10.0
332899,Wasdale Gardens 12,2024-01-14T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-14T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-14T12:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T12:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T12:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,68.0
332899,Wasdale Gardens 12,2024-01-14T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,68.38
332899,Wasdale Gardens 12,2024-01-14T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,68.25
332899,Wasdale Gardens 12,2024-01-14T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,42.0
332899,Wasdale Gardens 12,2024-01-14T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,46.0
332899,Wasdale Gardens 12,2024-01-14T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.75
332899,Wasdale Gardens 12,2024-01-14T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,31.5
332899,Wasdale Gardens 12,2024-01-14T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,32.62
332899,Wasdale Gardens 12,2024-01-14T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.88
332899,Wasdale Gardens 12,2024-01-14T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.19
332899,Wasdale Gardens 12,2024-01-14T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.88
332899,Wasdale Gardens 12,2024-01-14T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.94
332899,Wasdale Gardens 12,2024-01-14T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99277
332899,Wasdale Gardens 12,2024-01-14T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99234
332899,Wasdale Gardens 12,2024-01-14T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98813
332899,Wasdale Gardens 12,2024-01-14T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
332899,Wasdale Gardens 12,2024-01-14T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-14T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-14T12:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T12:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T12:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,100.38
332899,Wasdale Gardens 12,2024-01-14T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,100.62
332899,Wasdale Gardens 12,2024-01-14T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,100.62
332899,Wasdale Gardens 12,2024-01-14T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,36.88
332899,Wasdale Gardens 12,2024-01-14T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,37.12
332899,Wasdale Gardens 12,2024-01-14T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
332899,Wasdale Gardens 12,2024-01-14T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,63.5
332899,Wasdale Gardens 12,2024-01-14T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,63.62
332899,Wasdale Gardens 12,2024-01-14T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.5
332899,Wasdale Gardens 12,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-86.31
332899,Wasdale Gardens 12,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.25
332899,Wasdale Gardens 12,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
332899,Wasdale Gardens 12,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.00209
332899,Wasdale Gardens 12,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.974
332899,Wasdale Gardens 12,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98798
332899,Wasdale Gardens 12,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-14T12:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T12:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T12:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,2.0
332899,Wasdale Gardens 12,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
332899,Wasdale Gardens 12,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,21.25
332899,Wasdale Gardens 12,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,28.75
332899,Wasdale Gardens 12,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.25
332899,Wasdale Gardens 12,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
332899,Wasdale Gardens 12,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,7.75
332899,Wasdale Gardens 12,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.75
332899,Wasdale Gardens 12,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
332899,Wasdale Gardens 12,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
332899,Wasdale Gardens 12,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
332899,Wasdale Gardens 12,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97336
332899,Wasdale Gardens 12,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98312
332899,Wasdale Gardens 12,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99014
332899,Wasdale Gardens 12,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-14T12:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T12:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,44.38
332899,Wasdale Gardens 12,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,44.62
332899,Wasdale Gardens 12,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
332899,Wasdale Gardens 12,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,55.62
332899,Wasdale Gardens 12,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,56.12
332899,Wasdale Gardens 12,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.75
332899,Wasdale Gardens 12,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,94.75
332899,Wasdale Gardens 12,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,95.38
332899,Wasdale Gardens 12,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,95.12
332899,Wasdale Gardens 12,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.23
332899,Wasdale Gardens 12,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
332899,Wasdale Gardens 12,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
332899,Wasdale Gardens 12,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.53
332899,Wasdale Gardens 12,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.62
332899,Wasdale Gardens 12,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
332899,Wasdale Gardens 12,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.58
332899,Wasdale Gardens 12,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
332899,Wasdale Gardens 12,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
332899,Wasdale Gardens 12,2024-01-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.0
332899,Wasdale Gardens 12,2024-01-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
332899,Wasdale Gardens 12,2024-01-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
332899,Wasdale Gardens 12,2024-01-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332899,Wasdale Gardens 12,2024-01-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,48.0
332899,Wasdale Gardens 12,2024-01-14T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T12:00:00.000+00:00,busbar,,L3 Current (Min),A,125.62
332899,Wasdale Gardens 12,2024-01-14T12:00:00.000+00:00,busbar,,L3 Current (Max),A,125.88
332899,Wasdale Gardens 12,2024-01-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.75
332899,Wasdale Gardens 12,2024-01-14T12:00:00.000+00:00,busbar,,L2 Current (Min),A,99.12
332899,Wasdale Gardens 12,2024-01-14T12:00:00.000+00:00,busbar,,L2 Current (Max),A,106.38
332899,Wasdale Gardens 12,2024-01-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.25
332899,Wasdale Gardens 12,2024-01-14T12:00:00.000+00:00,busbar,,L1 Current (Min),A,197.0
332899,Wasdale Gardens 12,2024-01-14T12:00:00.000+00:00,busbar,,L1 Current (Max),A,197.62
332899,Wasdale Gardens 12,2024-01-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.25
332899,Wasdale Gardens 12,2024-01-14T12:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T12:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-127.0
332899,Wasdale Gardens 12,2024-01-14T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,118.44
332899,Wasdale Gardens 12,2024-01-14T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.37
332899,Wasdale Gardens 12,2024-01-14T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-14T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,16.0
332899,Wasdale Gardens 12,2024-01-14T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.59008
332899,Wasdale Gardens 12,2024-01-14T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.4782
332899,Wasdale Gardens 12,2024-01-14T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96573
332899,Wasdale Gardens 12,2024-01-14T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,-8.0
332899,Wasdale Gardens 12,2024-01-14T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,-9.0
332899,Wasdale Gardens 12,2024-01-14T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-14T11:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T11:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T11:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,57.62
332899,Wasdale Gardens 12,2024-01-14T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,57.88
332899,Wasdale Gardens 12,2024-01-14T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.75
332899,Wasdale Gardens 12,2024-01-14T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,73.12
332899,Wasdale Gardens 12,2024-01-14T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,73.25
332899,Wasdale Gardens 12,2024-01-14T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,73.25
332899,Wasdale Gardens 12,2024-01-14T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,46.38
332899,Wasdale Gardens 12,2024-01-14T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,47.12
332899,Wasdale Gardens 12,2024-01-14T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.88
332899,Wasdale Gardens 12,2024-01-14T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.75
332899,Wasdale Gardens 12,2024-01-14T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.19
332899,Wasdale Gardens 12,2024-01-14T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.38
332899,Wasdale Gardens 12,2024-01-14T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98962
332899,Wasdale Gardens 12,2024-01-14T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94949
332899,Wasdale Gardens 12,2024-01-14T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98224
332899,Wasdale Gardens 12,2024-01-14T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-14T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-14T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-14T11:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T11:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T11:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,84.88
332899,Wasdale Gardens 12,2024-01-14T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,85.5
332899,Wasdale Gardens 12,2024-01-14T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,85.12
332899,Wasdale Gardens 12,2024-01-14T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.25
332899,Wasdale Gardens 12,2024-01-14T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,13.5
332899,Wasdale Gardens 12,2024-01-14T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.38
332899,Wasdale Gardens 12,2024-01-14T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,45.88
332899,Wasdale Gardens 12,2024-01-14T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,46.12
332899,Wasdale Gardens 12,2024-01-14T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.12
332899,Wasdale Gardens 12,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-78.37
332899,Wasdale Gardens 12,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.43
332899,Wasdale Gardens 12,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
332899,Wasdale Gardens 12,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.09731
332899,Wasdale Gardens 12,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96359
332899,Wasdale Gardens 12,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99036
332899,Wasdale Gardens 12,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-14T11:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T11:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T11:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.0
332899,Wasdale Gardens 12,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,20.25
332899,Wasdale Gardens 12,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.12
332899,Wasdale Gardens 12,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
332899,Wasdale Gardens 12,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,8.0
332899,Wasdale Gardens 12,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
332899,Wasdale Gardens 12,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
332899,Wasdale Gardens 12,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
332899,Wasdale Gardens 12,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.0
332899,Wasdale Gardens 12,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97928
332899,Wasdale Gardens 12,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97531
332899,Wasdale Gardens 12,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99478
332899,Wasdale Gardens 12,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
332899,Wasdale Gardens 12,2024-01-14T11:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T11:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,48.12
332899,Wasdale Gardens 12,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,48.62
332899,Wasdale Gardens 12,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
332899,Wasdale Gardens 12,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,57.0
332899,Wasdale Gardens 12,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,57.38
332899,Wasdale Gardens 12,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.25
332899,Wasdale Gardens 12,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,119.0
332899,Wasdale Gardens 12,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,119.88
332899,Wasdale Gardens 12,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,119.5
332899,Wasdale Gardens 12,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
332899,Wasdale Gardens 12,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.39
332899,Wasdale Gardens 12,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
332899,Wasdale Gardens 12,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.11
332899,Wasdale Gardens 12,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.14
332899,Wasdale Gardens 12,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
332899,Wasdale Gardens 12,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.45
332899,Wasdale Gardens 12,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
332899,Wasdale Gardens 12,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
332899,Wasdale Gardens 12,2024-01-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
332899,Wasdale Gardens 12,2024-01-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
332899,Wasdale Gardens 12,2024-01-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
332899,Wasdale Gardens 12,2024-01-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,53.0
332899,Wasdale Gardens 12,2024-01-14T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T11:50:00.000+00:00,busbar,,L3 Current (Min),A,115.88
332899,Wasdale Gardens 12,2024-01-14T11:50:00.000+00:00,busbar,,L3 Current (Max),A,116.12
332899,Wasdale Gardens 12,2024-01-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
332899,Wasdale Gardens 12,2024-01-14T11:50:00.000+00:00,busbar,,L2 Current (Min),A,75.25
332899,Wasdale Gardens 12,2024-01-14T11:50:00.000+00:00,busbar,,L2 Current (Max),A,75.88
332899,Wasdale Gardens 12,2024-01-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
332899,Wasdale Gardens 12,2024-01-14T11:50:00.000+00:00,busbar,,L1 Current (Min),A,218.75
332899,Wasdale Gardens 12,2024-01-14T11:50:00.000+00:00,busbar,,L1 Current (Max),A,220.25
332899,Wasdale Gardens 12,2024-01-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.62
332899,Wasdale Gardens 12,2024-01-14T11:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T11:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.94
332899,Wasdale Gardens 12,2024-01-14T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,118.06
332899,Wasdale Gardens 12,2024-01-14T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.56
332899,Wasdale Gardens 12,2024-01-14T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-13.0
332899,Wasdale Gardens 12,2024-01-14T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,9.0
332899,Wasdale Gardens 12,2024-01-14T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.56909
332899,Wasdale Gardens 12,2024-01-14T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.4678
332899,Wasdale Gardens 12,2024-01-14T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89673
332899,Wasdale Gardens 12,2024-01-14T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,-9.0
332899,Wasdale Gardens 12,2024-01-14T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-14T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-14T11:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T11:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T11:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,63.5
332899,Wasdale Gardens 12,2024-01-14T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,68.0
332899,Wasdale Gardens 12,2024-01-14T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,65.75
332899,Wasdale Gardens 12,2024-01-14T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,42.75
332899,Wasdale Gardens 12,2024-01-14T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,43.0
332899,Wasdale Gardens 12,2024-01-14T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.88
332899,Wasdale Gardens 12,2024-01-14T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,23.62
332899,Wasdale Gardens 12,2024-01-14T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,23.88
332899,Wasdale Gardens 12,2024-01-14T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.75
332899,Wasdale Gardens 12,2024-01-14T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.19
332899,Wasdale Gardens 12,2024-01-14T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.0
332899,Wasdale Gardens 12,2024-01-14T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.5
332899,Wasdale Gardens 12,2024-01-14T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97211
332899,Wasdale Gardens 12,2024-01-14T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92975
332899,Wasdale Gardens 12,2024-01-14T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97165
332899,Wasdale Gardens 12,2024-01-14T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-14T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-14T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-14T11:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T11:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T11:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,49.62
332899,Wasdale Gardens 12,2024-01-14T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,49.75
332899,Wasdale Gardens 12,2024-01-14T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.75
332899,Wasdale Gardens 12,2024-01-14T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,17.12
332899,Wasdale Gardens 12,2024-01-14T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,17.25
332899,Wasdale Gardens 12,2024-01-14T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.25
332899,Wasdale Gardens 12,2024-01-14T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,44.75
332899,Wasdale Gardens 12,2024-01-14T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,44.75
332899,Wasdale Gardens 12,2024-01-14T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.75
332899,Wasdale Gardens 12,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-88.5
332899,Wasdale Gardens 12,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.5
332899,Wasdale Gardens 12,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-64.19
332899,Wasdale Gardens 12,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.02455
332899,Wasdale Gardens 12,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96838
332899,Wasdale Gardens 12,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.29265
332899,Wasdale Gardens 12,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T11:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T11:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T11:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.88
332899,Wasdale Gardens 12,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.25
332899,Wasdale Gardens 12,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,16.5
332899,Wasdale Gardens 12,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.38
332899,Wasdale Gardens 12,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,1.12
332899,Wasdale Gardens 12,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,1.25
332899,Wasdale Gardens 12,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.12
332899,Wasdale Gardens 12,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.63
332899,Wasdale Gardens 12,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.69
332899,Wasdale Gardens 12,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
332899,Wasdale Gardens 12,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82654
332899,Wasdale Gardens 12,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91977
332899,Wasdale Gardens 12,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98987
332899,Wasdale Gardens 12,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-14T11:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T11:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
332899,Wasdale Gardens 12,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,16.88
332899,Wasdale Gardens 12,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.75
332899,Wasdale Gardens 12,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,25.5
332899,Wasdale Gardens 12,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,25.62
332899,Wasdale Gardens 12,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.62
332899,Wasdale Gardens 12,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,87.88
332899,Wasdale Gardens 12,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,88.12
332899,Wasdale Gardens 12,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,88.0
332899,Wasdale Gardens 12,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.59
332899,Wasdale Gardens 12,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
332899,Wasdale Gardens 12,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
