Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.61
332899,Wasdale Gardens 12,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.61
332899,Wasdale Gardens 12,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
332899,Wasdale Gardens 12,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.33
332899,Wasdale Gardens 12,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
332899,Wasdale Gardens 12,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
332899,Wasdale Gardens 12,2024-01-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.0
332899,Wasdale Gardens 12,2024-01-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
332899,Wasdale Gardens 12,2024-01-14T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T11:40:00.000+00:00,busbar,,L3 Current (Min),A,72.5
332899,Wasdale Gardens 12,2024-01-14T11:40:00.000+00:00,busbar,,L3 Current (Max),A,75.38
332899,Wasdale Gardens 12,2024-01-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.88
332899,Wasdale Gardens 12,2024-01-14T11:40:00.000+00:00,busbar,,L2 Current (Min),A,47.38
332899,Wasdale Gardens 12,2024-01-14T11:40:00.000+00:00,busbar,,L2 Current (Max),A,47.62
332899,Wasdale Gardens 12,2024-01-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
332899,Wasdale Gardens 12,2024-01-14T11:40:00.000+00:00,busbar,,L1 Current (Min),A,155.75
332899,Wasdale Gardens 12,2024-01-14T11:40:00.000+00:00,busbar,,L1 Current (Max),A,156.25
332899,Wasdale Gardens 12,2024-01-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
332899,Wasdale Gardens 12,2024-01-14T11:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T11:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-120.06
332899,Wasdale Gardens 12,2024-01-14T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,101.25
332899,Wasdale Gardens 12,2024-01-14T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.37
332899,Wasdale Gardens 12,2024-01-14T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-16.0
332899,Wasdale Gardens 12,2024-01-14T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-14T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.51116
332899,Wasdale Gardens 12,2024-01-14T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.17137
332899,Wasdale Gardens 12,2024-01-14T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95142
332899,Wasdale Gardens 12,2024-01-14T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,-10.0
332899,Wasdale Gardens 12,2024-01-14T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-14T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-14T11:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T11:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T11:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,78.38
332899,Wasdale Gardens 12,2024-01-14T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,78.75
332899,Wasdale Gardens 12,2024-01-14T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,78.62
332899,Wasdale Gardens 12,2024-01-14T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,13.0
332899,Wasdale Gardens 12,2024-01-14T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,13.38
332899,Wasdale Gardens 12,2024-01-14T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.12
332899,Wasdale Gardens 12,2024-01-14T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,31.62
332899,Wasdale Gardens 12,2024-01-14T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,32.25
332899,Wasdale Gardens 12,2024-01-14T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
332899,Wasdale Gardens 12,2024-01-14T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.68
332899,Wasdale Gardens 12,2024-01-14T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.19
332899,Wasdale Gardens 12,2024-01-14T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.93
332899,Wasdale Gardens 12,2024-01-14T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85916
332899,Wasdale Gardens 12,2024-01-14T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96857
332899,Wasdale Gardens 12,2024-01-14T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97363
332899,Wasdale Gardens 12,2024-01-14T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-14T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-14T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-14T11:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T11:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T11:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,24.0
332899,Wasdale Gardens 12,2024-01-14T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,24.12
332899,Wasdale Gardens 12,2024-01-14T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
332899,Wasdale Gardens 12,2024-01-14T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,17.12
332899,Wasdale Gardens 12,2024-01-14T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,17.12
332899,Wasdale Gardens 12,2024-01-14T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.12
332899,Wasdale Gardens 12,2024-01-14T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,46.0
332899,Wasdale Gardens 12,2024-01-14T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,46.38
332899,Wasdale Gardens 12,2024-01-14T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.12
332899,Wasdale Gardens 12,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.87
332899,Wasdale Gardens 12,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.19
332899,Wasdale Gardens 12,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-41.13
332899,Wasdale Gardens 12,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98306
332899,Wasdale Gardens 12,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79403
332899,Wasdale Gardens 12,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.64007
332899,Wasdale Gardens 12,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T11:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T11:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T11:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.62
332899,Wasdale Gardens 12,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,10.75
332899,Wasdale Gardens 12,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.62
332899,Wasdale Gardens 12,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,8.75
332899,Wasdale Gardens 12,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,8.88
332899,Wasdale Gardens 12,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.88
332899,Wasdale Gardens 12,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,1.12
332899,Wasdale Gardens 12,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,1.25
332899,Wasdale Gardens 12,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.25
332899,Wasdale Gardens 12,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.81
332899,Wasdale Gardens 12,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
332899,Wasdale Gardens 12,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
332899,Wasdale Gardens 12,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89957
332899,Wasdale Gardens 12,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99002
332899,Wasdale Gardens 12,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99289
332899,Wasdale Gardens 12,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
332899,Wasdale Gardens 12,2024-01-14T11:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T11:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,25.38
332899,Wasdale Gardens 12,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,25.38
332899,Wasdale Gardens 12,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.38
332899,Wasdale Gardens 12,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,73.25
332899,Wasdale Gardens 12,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,73.38
332899,Wasdale Gardens 12,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,73.25
332899,Wasdale Gardens 12,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,109.25
332899,Wasdale Gardens 12,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,109.5
332899,Wasdale Gardens 12,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,109.38
332899,Wasdale Gardens 12,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.06
332899,Wasdale Gardens 12,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.09
332899,Wasdale Gardens 12,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
332899,Wasdale Gardens 12,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.48
332899,Wasdale Gardens 12,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.55
332899,Wasdale Gardens 12,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
332899,Wasdale Gardens 12,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.44
332899,Wasdale Gardens 12,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.44
332899,Wasdale Gardens 12,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
332899,Wasdale Gardens 12,2024-01-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.0
332899,Wasdale Gardens 12,2024-01-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
332899,Wasdale Gardens 12,2024-01-14T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T11:30:00.000+00:00,busbar,,L3 Current (Min),A,86.88
332899,Wasdale Gardens 12,2024-01-14T11:30:00.000+00:00,busbar,,L3 Current (Max),A,87.12
332899,Wasdale Gardens 12,2024-01-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
332899,Wasdale Gardens 12,2024-01-14T11:30:00.000+00:00,busbar,,L2 Current (Min),A,95.75
332899,Wasdale Gardens 12,2024-01-14T11:30:00.000+00:00,busbar,,L2 Current (Max),A,95.75
332899,Wasdale Gardens 12,2024-01-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.75
332899,Wasdale Gardens 12,2024-01-14T11:30:00.000+00:00,busbar,,L1 Current (Min),A,187.62
332899,Wasdale Gardens 12,2024-01-14T11:30:00.000+00:00,busbar,,L1 Current (Max),A,188.0
332899,Wasdale Gardens 12,2024-01-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.88
332899,Wasdale Gardens 12,2024-01-14T11:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T11:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.12
332899,Wasdale Gardens 12,2024-01-14T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,76.5
332899,Wasdale Gardens 12,2024-01-14T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.31
332899,Wasdale Gardens 12,2024-01-14T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-11.0
332899,Wasdale Gardens 12,2024-01-14T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
332899,Wasdale Gardens 12,2024-01-14T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.54174
332899,Wasdale Gardens 12,2024-01-14T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.18624
332899,Wasdale Gardens 12,2024-01-14T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94626
332899,Wasdale Gardens 12,2024-01-14T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-14T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-14T11:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T11:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T11:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,55.0
332899,Wasdale Gardens 12,2024-01-14T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,55.38
332899,Wasdale Gardens 12,2024-01-14T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,55.25
332899,Wasdale Gardens 12,2024-01-14T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.38
332899,Wasdale Gardens 12,2024-01-14T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,10.75
332899,Wasdale Gardens 12,2024-01-14T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.62
332899,Wasdale Gardens 12,2024-01-14T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,33.88
332899,Wasdale Gardens 12,2024-01-14T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,34.25
332899,Wasdale Gardens 12,2024-01-14T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.12
332899,Wasdale Gardens 12,2024-01-14T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.75
332899,Wasdale Gardens 12,2024-01-14T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
332899,Wasdale Gardens 12,2024-01-14T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.56
332899,Wasdale Gardens 12,2024-01-14T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92682
332899,Wasdale Gardens 12,2024-01-14T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98239
332899,Wasdale Gardens 12,2024-01-14T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98801
332899,Wasdale Gardens 12,2024-01-14T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-14T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-14T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-14T11:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T11:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T11:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,28.5
332899,Wasdale Gardens 12,2024-01-14T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,28.88
332899,Wasdale Gardens 12,2024-01-14T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.62
332899,Wasdale Gardens 12,2024-01-14T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,27.5
332899,Wasdale Gardens 12,2024-01-14T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,27.88
332899,Wasdale Gardens 12,2024-01-14T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.62
332899,Wasdale Gardens 12,2024-01-14T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,61.62
332899,Wasdale Gardens 12,2024-01-14T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,61.88
332899,Wasdale Gardens 12,2024-01-14T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.75
332899,Wasdale Gardens 12,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.25
332899,Wasdale Gardens 12,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-56.5
332899,Wasdale Gardens 12,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-160.75
332899,Wasdale Gardens 12,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91208
332899,Wasdale Gardens 12,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.37282
332899,Wasdale Gardens 12,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.85266
332899,Wasdale Gardens 12,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T11:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T11:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T11:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,4.88
332899,Wasdale Gardens 12,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,5.0
332899,Wasdale Gardens 12,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.88
332899,Wasdale Gardens 12,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.38
332899,Wasdale Gardens 12,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,6.62
332899,Wasdale Gardens 12,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
332899,Wasdale Gardens 12,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,1.38
332899,Wasdale Gardens 12,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,1.38
332899,Wasdale Gardens 12,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.38
332899,Wasdale Gardens 12,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-79.87
332899,Wasdale Gardens 12,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.31
332899,Wasdale Gardens 12,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
332899,Wasdale Gardens 12,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.09502
332899,Wasdale Gardens 12,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90518
332899,Wasdale Gardens 12,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9779
332899,Wasdale Gardens 12,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-14T11:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T11:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.5
332899,Wasdale Gardens 12,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,11.88
332899,Wasdale Gardens 12,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.75
332899,Wasdale Gardens 12,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.88
332899,Wasdale Gardens 12,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,27.88
332899,Wasdale Gardens 12,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.25
332899,Wasdale Gardens 12,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,67.75
332899,Wasdale Gardens 12,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,68.12
332899,Wasdale Gardens 12,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.88
332899,Wasdale Gardens 12,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.2
332899,Wasdale Gardens 12,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.27
332899,Wasdale Gardens 12,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
332899,Wasdale Gardens 12,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.66
332899,Wasdale Gardens 12,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.73
332899,Wasdale Gardens 12,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
332899,Wasdale Gardens 12,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.62
332899,Wasdale Gardens 12,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.66
332899,Wasdale Gardens 12,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
332899,Wasdale Gardens 12,2024-01-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.0
332899,Wasdale Gardens 12,2024-01-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
332899,Wasdale Gardens 12,2024-01-14T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T11:20:00.000+00:00,busbar,,L3 Current (Min),A,63.0
332899,Wasdale Gardens 12,2024-01-14T11:20:00.000+00:00,busbar,,L3 Current (Max),A,64.38
332899,Wasdale Gardens 12,2024-01-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.88
332899,Wasdale Gardens 12,2024-01-14T11:20:00.000+00:00,busbar,,L2 Current (Min),A,56.0
332899,Wasdale Gardens 12,2024-01-14T11:20:00.000+00:00,busbar,,L2 Current (Max),A,61.12
332899,Wasdale Gardens 12,2024-01-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.25
332899,Wasdale Gardens 12,2024-01-14T11:20:00.000+00:00,busbar,,L1 Current (Min),A,162.25
332899,Wasdale Gardens 12,2024-01-14T11:20:00.000+00:00,busbar,,L1 Current (Max),A,162.5
332899,Wasdale Gardens 12,2024-01-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.38
332899,Wasdale Gardens 12,2024-01-14T11:20:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T11:20:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-132.06
332899,Wasdale Gardens 12,2024-01-14T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,110.44
332899,Wasdale Gardens 12,2024-01-14T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.69
332899,Wasdale Gardens 12,2024-01-14T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-14T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.59649
332899,Wasdale Gardens 12,2024-01-14T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.22799
332899,Wasdale Gardens 12,2024-01-14T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98154
332899,Wasdale Gardens 12,2024-01-14T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-14T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-14T11:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T11:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T11:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,19.75
332899,Wasdale Gardens 12,2024-01-14T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,19.75
332899,Wasdale Gardens 12,2024-01-14T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.75
332899,Wasdale Gardens 12,2024-01-14T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,8.0
332899,Wasdale Gardens 12,2024-01-14T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,8.25
332899,Wasdale Gardens 12,2024-01-14T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.12
332899,Wasdale Gardens 12,2024-01-14T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,46.75
332899,Wasdale Gardens 12,2024-01-14T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,47.0
332899,Wasdale Gardens 12,2024-01-14T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.88
332899,Wasdale Gardens 12,2024-01-14T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.25
332899,Wasdale Gardens 12,2024-01-14T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.19
332899,Wasdale Gardens 12,2024-01-14T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.31
332899,Wasdale Gardens 12,2024-01-14T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98975
332899,Wasdale Gardens 12,2024-01-14T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97662
332899,Wasdale Gardens 12,2024-01-14T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97635
332899,Wasdale Gardens 12,2024-01-14T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
332899,Wasdale Gardens 12,2024-01-14T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-14T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-14T11:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T11:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T11:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,93.88
332899,Wasdale Gardens 12,2024-01-14T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,93.88
332899,Wasdale Gardens 12,2024-01-14T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,93.88
332899,Wasdale Gardens 12,2024-01-14T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,32.62
332899,Wasdale Gardens 12,2024-01-14T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,32.75
332899,Wasdale Gardens 12,2024-01-14T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.62
332899,Wasdale Gardens 12,2024-01-14T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,43.12
332899,Wasdale Gardens 12,2024-01-14T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,43.12
332899,Wasdale Gardens 12,2024-01-14T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.12
332899,Wasdale Gardens 12,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-91.38
332899,Wasdale Gardens 12,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.94
332899,Wasdale Gardens 12,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-165.94
332899,Wasdale Gardens 12,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.05498
332899,Wasdale Gardens 12,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.67718
332899,Wasdale Gardens 12,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.93567
332899,Wasdale Gardens 12,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-14T11:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T11:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T11:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,2.62
332899,Wasdale Gardens 12,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,2.62
332899,Wasdale Gardens 12,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.62
332899,Wasdale Gardens 12,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,8.12
332899,Wasdale Gardens 12,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,8.25
332899,Wasdale Gardens 12,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.12
332899,Wasdale Gardens 12,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,2.75
332899,Wasdale Gardens 12,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,3.25
332899,Wasdale Gardens 12,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
332899,Wasdale Gardens 12,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-160.25
332899,Wasdale Gardens 12,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.31
332899,Wasdale Gardens 12,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.75
332899,Wasdale Gardens 12,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.69607
332899,Wasdale Gardens 12,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87503
332899,Wasdale Gardens 12,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91531
332899,Wasdale Gardens 12,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-14T11:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T11:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.75
332899,Wasdale Gardens 12,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,14.75
332899,Wasdale Gardens 12,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.75
332899,Wasdale Gardens 12,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.12
332899,Wasdale Gardens 12,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,21.62
332899,Wasdale Gardens 12,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.38
332899,Wasdale Gardens 12,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,30.88
332899,Wasdale Gardens 12,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,36.75
332899,Wasdale Gardens 12,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.75
332899,Wasdale Gardens 12,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.42
332899,Wasdale Gardens 12,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.48
332899,Wasdale Gardens 12,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
332899,Wasdale Gardens 12,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.38
332899,Wasdale Gardens 12,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.42
332899,Wasdale Gardens 12,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
332899,Wasdale Gardens 12,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.11
332899,Wasdale Gardens 12,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.17
332899,Wasdale Gardens 12,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
332899,Wasdale Gardens 12,2024-01-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332899,Wasdale Gardens 12,2024-01-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332899,Wasdale Gardens 12,2024-01-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
332899,Wasdale Gardens 12,2024-01-14T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T11:10:00.000+00:00,busbar,,L3 Current (Min),A,79.75
332899,Wasdale Gardens 12,2024-01-14T11:10:00.000+00:00,busbar,,L3 Current (Max),A,80.0
332899,Wasdale Gardens 12,2024-01-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.88
332899,Wasdale Gardens 12,2024-01-14T11:10:00.000+00:00,busbar,,L2 Current (Min),A,58.25
332899,Wasdale Gardens 12,2024-01-14T11:10:00.000+00:00,busbar,,L2 Current (Max),A,58.88
332899,Wasdale Gardens 12,2024-01-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
332899,Wasdale Gardens 12,2024-01-14T11:10:00.000+00:00,busbar,,L1 Current (Min),A,117.5
332899,Wasdale Gardens 12,2024-01-14T11:10:00.000+00:00,busbar,,L1 Current (Max),A,123.38
332899,Wasdale Gardens 12,2024-01-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.38
332899,Wasdale Gardens 12,2024-01-14T11:10:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T11:10:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.62
332899,Wasdale Gardens 12,2024-01-14T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,99.94
332899,Wasdale Gardens 12,2024-01-14T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.37
332899,Wasdale Gardens 12,2024-01-14T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-14.0
332899,Wasdale Gardens 12,2024-01-14T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.0
332899,Wasdale Gardens 12,2024-01-14T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.5303
332899,Wasdale Gardens 12,2024-01-14T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.19911
332899,Wasdale Gardens 12,2024-01-14T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86291
332899,Wasdale Gardens 12,2024-01-14T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,-9.0
332899,Wasdale Gardens 12,2024-01-14T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.0
332899,Wasdale Gardens 12,2024-01-14T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
332899,Wasdale Gardens 12,2024-01-14T11:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T11:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T11:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,64.12
332899,Wasdale Gardens 12,2024-01-14T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,70.5
332899,Wasdale Gardens 12,2024-01-14T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,69.12
332899,Wasdale Gardens 12,2024-01-14T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,16.75
332899,Wasdale Gardens 12,2024-01-14T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,17.25
332899,Wasdale Gardens 12,2024-01-14T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
332899,Wasdale Gardens 12,2024-01-14T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,19.5
332899,Wasdale Gardens 12,2024-01-14T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,21.75
332899,Wasdale Gardens 12,2024-01-14T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.62
332899,Wasdale Gardens 12,2024-01-14T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.37
332899,Wasdale Gardens 12,2024-01-14T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.19
332899,Wasdale Gardens 12,2024-01-14T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.44
332899,Wasdale Gardens 12,2024-01-14T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88864
332899,Wasdale Gardens 12,2024-01-14T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77185
332899,Wasdale Gardens 12,2024-01-14T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93707
332899,Wasdale Gardens 12,2024-01-14T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
332899,Wasdale Gardens 12,2024-01-14T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-14T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-14T11:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T11:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T11:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,22.12
332899,Wasdale Gardens 12,2024-01-14T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,22.5
332899,Wasdale Gardens 12,2024-01-14T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.25
332899,Wasdale Gardens 12,2024-01-14T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
332899,Wasdale Gardens 12,2024-01-14T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,13.0
332899,Wasdale Gardens 12,2024-01-14T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.75
332899,Wasdale Gardens 12,2024-01-14T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,33.25
332899,Wasdale Gardens 12,2024-01-14T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,33.25
332899,Wasdale Gardens 12,2024-01-14T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.25
332899,Wasdale Gardens 12,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-99.12
332899,Wasdale Gardens 12,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-66.75
332899,Wasdale Gardens 12,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-170.31
332899,Wasdale Gardens 12,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.02821
332899,Wasdale Gardens 12,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.21752
332899,Wasdale Gardens 12,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.90765
332899,Wasdale Gardens 12,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T11:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T11:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T11:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,2.12
332899,Wasdale Gardens 12,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
332899,Wasdale Gardens 12,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,4.88
332899,Wasdale Gardens 12,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,5.25
332899,Wasdale Gardens 12,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
332899,Wasdale Gardens 12,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,1.88
332899,Wasdale Gardens 12,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,2.62
332899,Wasdale Gardens 12,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.12
332899,Wasdale Gardens 12,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,163.0
332899,Wasdale Gardens 12,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
332899,Wasdale Gardens 12,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
332899,Wasdale Gardens 12,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.06593
332899,Wasdale Gardens 12,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96872
332899,Wasdale Gardens 12,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97418
