Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332899,Wasdale Gardens 12,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-14T11:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T11:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.38
332899,Wasdale Gardens 12,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,11.5
332899,Wasdale Gardens 12,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
332899,Wasdale Gardens 12,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,31.25
332899,Wasdale Gardens 12,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,42.0
332899,Wasdale Gardens 12,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
332899,Wasdale Gardens 12,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,55.25
332899,Wasdale Gardens 12,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,56.12
332899,Wasdale Gardens 12,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.75
332899,Wasdale Gardens 12,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.38
332899,Wasdale Gardens 12,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.42
332899,Wasdale Gardens 12,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
332899,Wasdale Gardens 12,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.94
332899,Wasdale Gardens 12,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.06
332899,Wasdale Gardens 12,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
332899,Wasdale Gardens 12,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.31
332899,Wasdale Gardens 12,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.39
332899,Wasdale Gardens 12,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
332899,Wasdale Gardens 12,2024-01-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.0
332899,Wasdale Gardens 12,2024-01-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332899,Wasdale Gardens 12,2024-01-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.0
332899,Wasdale Gardens 12,2024-01-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
332899,Wasdale Gardens 12,2024-01-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332899,Wasdale Gardens 12,2024-01-14T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T11:00:00.000+00:00,busbar,,L3 Current (Min),A,66.12
332899,Wasdale Gardens 12,2024-01-14T11:00:00.000+00:00,busbar,,L3 Current (Max),A,72.62
332899,Wasdale Gardens 12,2024-01-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
332899,Wasdale Gardens 12,2024-01-14T11:00:00.000+00:00,busbar,,L2 Current (Min),A,42.88
332899,Wasdale Gardens 12,2024-01-14T11:00:00.000+00:00,busbar,,L2 Current (Max),A,52.12
332899,Wasdale Gardens 12,2024-01-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
332899,Wasdale Gardens 12,2024-01-14T11:00:00.000+00:00,busbar,,L1 Current (Min),A,106.0
332899,Wasdale Gardens 12,2024-01-14T11:00:00.000+00:00,busbar,,L1 Current (Max),A,108.0
332899,Wasdale Gardens 12,2024-01-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
332899,Wasdale Gardens 12,2024-01-14T11:00:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T11:00:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-127.25
332899,Wasdale Gardens 12,2024-01-14T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,111.13
332899,Wasdale Gardens 12,2024-01-14T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.44
332899,Wasdale Gardens 12,2024-01-14T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-14T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,9.0
332899,Wasdale Gardens 12,2024-01-14T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
332899,Wasdale Gardens 12,2024-01-14T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.59686
332899,Wasdale Gardens 12,2024-01-14T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.32207
332899,Wasdale Gardens 12,2024-01-14T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9108
332899,Wasdale Gardens 12,2024-01-14T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,-7.0
332899,Wasdale Gardens 12,2024-01-14T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-14T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-14T10:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T10:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T10:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,49.12
332899,Wasdale Gardens 12,2024-01-14T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,49.62
332899,Wasdale Gardens 12,2024-01-14T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.5
332899,Wasdale Gardens 12,2024-01-14T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,36.88
332899,Wasdale Gardens 12,2024-01-14T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,47.5
332899,Wasdale Gardens 12,2024-01-14T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.12
332899,Wasdale Gardens 12,2024-01-14T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,27.75
332899,Wasdale Gardens 12,2024-01-14T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,28.0
332899,Wasdale Gardens 12,2024-01-14T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.88
332899,Wasdale Gardens 12,2024-01-14T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.25
332899,Wasdale Gardens 12,2024-01-14T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.44
332899,Wasdale Gardens 12,2024-01-14T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.75
332899,Wasdale Gardens 12,2024-01-14T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95026
332899,Wasdale Gardens 12,2024-01-14T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99057
332899,Wasdale Gardens 12,2024-01-14T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93356
332899,Wasdale Gardens 12,2024-01-14T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-14T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-14T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-14T10:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T10:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T10:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,34.38
332899,Wasdale Gardens 12,2024-01-14T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,34.38
332899,Wasdale Gardens 12,2024-01-14T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.38
332899,Wasdale Gardens 12,2024-01-14T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,50.25
332899,Wasdale Gardens 12,2024-01-14T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,50.38
332899,Wasdale Gardens 12,2024-01-14T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.25
332899,Wasdale Gardens 12,2024-01-14T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,24.38
332899,Wasdale Gardens 12,2024-01-14T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,24.5
332899,Wasdale Gardens 12,2024-01-14T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
332899,Wasdale Gardens 12,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-79.0
332899,Wasdale Gardens 12,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-49.81
332899,Wasdale Gardens 12,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-149.56
332899,Wasdale Gardens 12,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.09905
332899,Wasdale Gardens 12,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.46242
332899,Wasdale Gardens 12,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.69534
332899,Wasdale Gardens 12,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T10:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T10:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T10:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,1.75
332899,Wasdale Gardens 12,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,1.88
332899,Wasdale Gardens 12,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.75
332899,Wasdale Gardens 12,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.38
332899,Wasdale Gardens 12,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,5.5
332899,Wasdale Gardens 12,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
332899,Wasdale Gardens 12,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,1.38
332899,Wasdale Gardens 12,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,1.62
332899,Wasdale Gardens 12,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
332899,Wasdale Gardens 12,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
332899,Wasdale Gardens 12,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.13
332899,Wasdale Gardens 12,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
332899,Wasdale Gardens 12,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96378
332899,Wasdale Gardens 12,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92563
332899,Wasdale Gardens 12,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97455
332899,Wasdale Gardens 12,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-14T10:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T10:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,33.25
332899,Wasdale Gardens 12,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,42.62
332899,Wasdale Gardens 12,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.62
332899,Wasdale Gardens 12,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,25.38
332899,Wasdale Gardens 12,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,26.0
332899,Wasdale Gardens 12,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.62
332899,Wasdale Gardens 12,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,56.75
332899,Wasdale Gardens 12,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,57.12
332899,Wasdale Gardens 12,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
332899,Wasdale Gardens 12,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.38
332899,Wasdale Gardens 12,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.47
332899,Wasdale Gardens 12,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
332899,Wasdale Gardens 12,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.64
332899,Wasdale Gardens 12,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.66
332899,Wasdale Gardens 12,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
332899,Wasdale Gardens 12,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.61
332899,Wasdale Gardens 12,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.62
332899,Wasdale Gardens 12,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
332899,Wasdale Gardens 12,2024-01-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
332899,Wasdale Gardens 12,2024-01-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332899,Wasdale Gardens 12,2024-01-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332899,Wasdale Gardens 12,2024-01-14T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T10:50:00.000+00:00,busbar,,L3 Current (Min),A,65.0
332899,Wasdale Gardens 12,2024-01-14T10:50:00.000+00:00,busbar,,L3 Current (Max),A,71.25
332899,Wasdale Gardens 12,2024-01-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.88
332899,Wasdale Gardens 12,2024-01-14T10:50:00.000+00:00,busbar,,L2 Current (Min),A,69.88
332899,Wasdale Gardens 12,2024-01-14T10:50:00.000+00:00,busbar,,L2 Current (Max),A,71.12
332899,Wasdale Gardens 12,2024-01-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.75
332899,Wasdale Gardens 12,2024-01-14T10:50:00.000+00:00,busbar,,L1 Current (Min),A,107.75
332899,Wasdale Gardens 12,2024-01-14T10:50:00.000+00:00,busbar,,L1 Current (Max),A,108.25
332899,Wasdale Gardens 12,2024-01-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
332899,Wasdale Gardens 12,2024-01-14T10:50:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T10:50:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.94
332899,Wasdale Gardens 12,2024-01-14T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,116.44
332899,Wasdale Gardens 12,2024-01-14T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.75
332899,Wasdale Gardens 12,2024-01-14T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.0
332899,Wasdale Gardens 12,2024-01-14T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.0
332899,Wasdale Gardens 12,2024-01-14T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.54434
332899,Wasdale Gardens 12,2024-01-14T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.40951
332899,Wasdale Gardens 12,2024-01-14T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96191
332899,Wasdale Gardens 12,2024-01-14T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-14T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,-3.0
332899,Wasdale Gardens 12,2024-01-14T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-14T10:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T10:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T10:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,44.38
332899,Wasdale Gardens 12,2024-01-14T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,44.75
332899,Wasdale Gardens 12,2024-01-14T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.5
332899,Wasdale Gardens 12,2024-01-14T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,22.75
332899,Wasdale Gardens 12,2024-01-14T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,35.38
332899,Wasdale Gardens 12,2024-01-14T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
332899,Wasdale Gardens 12,2024-01-14T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,37.75
332899,Wasdale Gardens 12,2024-01-14T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,37.88
332899,Wasdale Gardens 12,2024-01-14T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.75
332899,Wasdale Gardens 12,2024-01-14T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.25
332899,Wasdale Gardens 12,2024-01-14T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.62
332899,Wasdale Gardens 12,2024-01-14T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.06
332899,Wasdale Gardens 12,2024-01-14T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.936
332899,Wasdale Gardens 12,2024-01-14T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78811
332899,Wasdale Gardens 12,2024-01-14T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99557
332899,Wasdale Gardens 12,2024-01-14T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
332899,Wasdale Gardens 12,2024-01-14T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-14T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
332899,Wasdale Gardens 12,2024-01-14T10:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T10:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T10:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,26.5
332899,Wasdale Gardens 12,2024-01-14T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,26.88
332899,Wasdale Gardens 12,2024-01-14T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.75
332899,Wasdale Gardens 12,2024-01-14T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
332899,Wasdale Gardens 12,2024-01-14T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,8.62
332899,Wasdale Gardens 12,2024-01-14T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
332899,Wasdale Gardens 12,2024-01-14T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,86.25
332899,Wasdale Gardens 12,2024-01-14T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,87.0
332899,Wasdale Gardens 12,2024-01-14T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,86.5
332899,Wasdale Gardens 12,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-69.12
332899,Wasdale Gardens 12,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.81
332899,Wasdale Gardens 12,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
332899,Wasdale Gardens 12,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.34438
332899,Wasdale Gardens 12,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.73904
332899,Wasdale Gardens 12,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93722
332899,Wasdale Gardens 12,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
332899,Wasdale Gardens 12,2024-01-14T10:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T10:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T10:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,2.88
332899,Wasdale Gardens 12,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,2.88
332899,Wasdale Gardens 12,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.88
332899,Wasdale Gardens 12,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.38
332899,Wasdale Gardens 12,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,7.62
332899,Wasdale Gardens 12,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.62
332899,Wasdale Gardens 12,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,2.12
332899,Wasdale Gardens 12,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,2.25
332899,Wasdale Gardens 12,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.25
332899,Wasdale Gardens 12,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
332899,Wasdale Gardens 12,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
332899,Wasdale Gardens 12,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
332899,Wasdale Gardens 12,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95346
332899,Wasdale Gardens 12,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98642
332899,Wasdale Gardens 12,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98737
332899,Wasdale Gardens 12,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332899,Wasdale Gardens 12,2024-01-14T10:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T10:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,36.88
332899,Wasdale Gardens 12,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,37.0
332899,Wasdale Gardens 12,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.88
332899,Wasdale Gardens 12,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,54.62
332899,Wasdale Gardens 12,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,55.0
332899,Wasdale Gardens 12,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.88
332899,Wasdale Gardens 12,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,75.75
332899,Wasdale Gardens 12,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,76.25
332899,Wasdale Gardens 12,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.0
332899,Wasdale Gardens 12,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.19
332899,Wasdale Gardens 12,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.3
332899,Wasdale Gardens 12,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
332899,Wasdale Gardens 12,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.92
332899,Wasdale Gardens 12,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.0
332899,Wasdale Gardens 12,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
332899,Wasdale Gardens 12,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.72
332899,Wasdale Gardens 12,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.73
332899,Wasdale Gardens 12,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
332899,Wasdale Gardens 12,2024-01-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
332899,Wasdale Gardens 12,2024-01-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
332899,Wasdale Gardens 12,2024-01-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332899,Wasdale Gardens 12,2024-01-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,49.0
332899,Wasdale Gardens 12,2024-01-14T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T10:40:00.000+00:00,busbar,,L3 Current (Min),A,63.75
332899,Wasdale Gardens 12,2024-01-14T10:40:00.000+00:00,busbar,,L3 Current (Max),A,64.75
332899,Wasdale Gardens 12,2024-01-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.12
332899,Wasdale Gardens 12,2024-01-14T10:40:00.000+00:00,busbar,,L2 Current (Min),A,58.62
332899,Wasdale Gardens 12,2024-01-14T10:40:00.000+00:00,busbar,,L2 Current (Max),A,61.0
332899,Wasdale Gardens 12,2024-01-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.25
332899,Wasdale Gardens 12,2024-01-14T10:40:00.000+00:00,busbar,,L1 Current (Min),A,201.62
332899,Wasdale Gardens 12,2024-01-14T10:40:00.000+00:00,busbar,,L1 Current (Max),A,202.62
332899,Wasdale Gardens 12,2024-01-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
332899,Wasdale Gardens 12,2024-01-14T10:40:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T10:40:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.25
332899,Wasdale Gardens 12,2024-01-14T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,120.25
332899,Wasdale Gardens 12,2024-01-14T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.19
332899,Wasdale Gardens 12,2024-01-14T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.0
332899,Wasdale Gardens 12,2024-01-14T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,10.0
332899,Wasdale Gardens 12,2024-01-14T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.58645
332899,Wasdale Gardens 12,2024-01-14T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.50811
332899,Wasdale Gardens 12,2024-01-14T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95691
332899,Wasdale Gardens 12,2024-01-14T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,-5.0
332899,Wasdale Gardens 12,2024-01-14T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,-6.0
332899,Wasdale Gardens 12,2024-01-14T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-14T10:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T10:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T10:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,31.88
332899,Wasdale Gardens 12,2024-01-14T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,32.0
332899,Wasdale Gardens 12,2024-01-14T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.88
332899,Wasdale Gardens 12,2024-01-14T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,48.38
332899,Wasdale Gardens 12,2024-01-14T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,48.62
332899,Wasdale Gardens 12,2024-01-14T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.5
332899,Wasdale Gardens 12,2024-01-14T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,32.12
332899,Wasdale Gardens 12,2024-01-14T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,32.5
332899,Wasdale Gardens 12,2024-01-14T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.25
332899,Wasdale Gardens 12,2024-01-14T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.25
332899,Wasdale Gardens 12,2024-01-14T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.56
332899,Wasdale Gardens 12,2024-01-14T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.44
332899,Wasdale Gardens 12,2024-01-14T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-14T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99387
332899,Wasdale Gardens 12,2024-01-14T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90491
332899,Wasdale Gardens 12,2024-01-14T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99789
332899,Wasdale Gardens 12,2024-01-14T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,32.0
332899,Wasdale Gardens 12,2024-01-14T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-14T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
332899,Wasdale Gardens 12,2024-01-14T10:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T10:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T10:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,129.88
332899,Wasdale Gardens 12,2024-01-14T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,130.12
332899,Wasdale Gardens 12,2024-01-14T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,130.0
332899,Wasdale Gardens 12,2024-01-14T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
332899,Wasdale Gardens 12,2024-01-14T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,9.12
332899,Wasdale Gardens 12,2024-01-14T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
332899,Wasdale Gardens 12,2024-01-14T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,139.38
332899,Wasdale Gardens 12,2024-01-14T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,139.38
332899,Wasdale Gardens 12,2024-01-14T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,139.38
332899,Wasdale Gardens 12,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-67.19
332899,Wasdale Gardens 12,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.13
332899,Wasdale Gardens 12,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
332899,Wasdale Gardens 12,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.37194
332899,Wasdale Gardens 12,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75171
332899,Wasdale Gardens 12,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99515
332899,Wasdale Gardens 12,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
332899,Wasdale Gardens 12,2024-01-14T10:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T10:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T10:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,3.0
332899,Wasdale Gardens 12,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,3.25
332899,Wasdale Gardens 12,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.12
332899,Wasdale Gardens 12,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.75
332899,Wasdale Gardens 12,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,8.12
332899,Wasdale Gardens 12,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
332899,Wasdale Gardens 12,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.88
332899,Wasdale Gardens 12,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,13.88
332899,Wasdale Gardens 12,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.88
332899,Wasdale Gardens 12,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
332899,Wasdale Gardens 12,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
332899,Wasdale Gardens 12,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.31
332899,Wasdale Gardens 12,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97949
332899,Wasdale Gardens 12,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97784
332899,Wasdale Gardens 12,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9697
332899,Wasdale Gardens 12,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332899,Wasdale Gardens 12,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332899,Wasdale Gardens 12,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332899,Wasdale Gardens 12,2024-01-14T10:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T10:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,53.62
332899,Wasdale Gardens 12,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,53.75
332899,Wasdale Gardens 12,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.75
332899,Wasdale Gardens 12,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,49.62
332899,Wasdale Gardens 12,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,49.75
332899,Wasdale Gardens 12,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.62
332899,Wasdale Gardens 12,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,66.88
332899,Wasdale Gardens 12,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,67.62
332899,Wasdale Gardens 12,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.0
332899,Wasdale Gardens 12,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
332899,Wasdale Gardens 12,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
332899,Wasdale Gardens 12,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
332899,Wasdale Gardens 12,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.3
332899,Wasdale Gardens 12,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.39
332899,Wasdale Gardens 12,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
332899,Wasdale Gardens 12,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
332899,Wasdale Gardens 12,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
332899,Wasdale Gardens 12,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
332899,Wasdale Gardens 12,2024-01-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
332899,Wasdale Gardens 12,2024-01-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
332899,Wasdale Gardens 12,2024-01-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332899,Wasdale Gardens 12,2024-01-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,40.0
332899,Wasdale Gardens 12,2024-01-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
332899,Wasdale Gardens 12,2024-01-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,61.0
332899,Wasdale Gardens 12,2024-01-14T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T10:30:00.000+00:00,busbar,,L3 Current (Min),A,169.5
332899,Wasdale Gardens 12,2024-01-14T10:30:00.000+00:00,busbar,,L3 Current (Max),A,172.38
332899,Wasdale Gardens 12,2024-01-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.25
332899,Wasdale Gardens 12,2024-01-14T10:30:00.000+00:00,busbar,,L2 Current (Min),A,53.62
332899,Wasdale Gardens 12,2024-01-14T10:30:00.000+00:00,busbar,,L2 Current (Max),A,55.0
332899,Wasdale Gardens 12,2024-01-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.38
332899,Wasdale Gardens 12,2024-01-14T10:30:00.000+00:00,busbar,,L1 Current (Min),A,250.62
332899,Wasdale Gardens 12,2024-01-14T10:30:00.000+00:00,busbar,,L1 Current (Max),A,251.38
332899,Wasdale Gardens 12,2024-01-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.88
332899,Wasdale Gardens 12,2024-01-14T10:30:00.000+00:00,transformer,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T10:30:00.000+00:00,ambient,,Temperature,C,0.0
332899,Wasdale Gardens 12,2024-01-14T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-120.94
332899,Wasdale Gardens 12,2024-01-14T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,116.68
332899,Wasdale Gardens 12,2024-01-14T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.31
332899,Wasdale Gardens 12,2024-01-14T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-15.0
332899,Wasdale Gardens 12,2024-01-14T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,16.0
332899,Wasdale Gardens 12,2024-01-14T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.50723
332899,Wasdale Gardens 12,2024-01-14T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,-0.44671
332899,Wasdale Gardens 12,2024-01-14T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95007
332899,Wasdale Gardens 12,2024-01-14T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,-9.0
332899,Wasdale Gardens 12,2024-01-14T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,-8.0
332899,Wasdale Gardens 12,2024-01-14T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
332899,Wasdale Gardens 12,2024-01-14T10:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T10:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T10:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,73.88
332899,Wasdale Gardens 12,2024-01-14T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,74.0
332899,Wasdale Gardens 12,2024-01-14T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,73.88
332899,Wasdale Gardens 12,2024-01-14T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,74.5
332899,Wasdale Gardens 12,2024-01-14T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,74.88
332899,Wasdale Gardens 12,2024-01-14T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,74.62
332899,Wasdale Gardens 12,2024-01-14T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,28.12
332899,Wasdale Gardens 12,2024-01-14T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,28.5
332899,Wasdale Gardens 12,2024-01-14T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.25
332899,Wasdale Gardens 12,2024-01-14T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.25
332899,Wasdale Gardens 12,2024-01-14T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.88
332899,Wasdale Gardens 12,2024-01-14T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.75
332899,Wasdale Gardens 12,2024-01-14T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
332899,Wasdale Gardens 12,2024-01-14T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97763
332899,Wasdale Gardens 12,2024-01-14T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98444
332899,Wasdale Gardens 12,2024-01-14T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98978
332899,Wasdale Gardens 12,2024-01-14T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
332899,Wasdale Gardens 12,2024-01-14T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
332899,Wasdale Gardens 12,2024-01-14T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
332899,Wasdale Gardens 12,2024-01-14T10:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T10:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T10:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,41.88
332899,Wasdale Gardens 12,2024-01-14T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,43.5
332899,Wasdale Gardens 12,2024-01-14T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.62
332899,Wasdale Gardens 12,2024-01-14T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,33.12
332899,Wasdale Gardens 12,2024-01-14T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,33.25
332899,Wasdale Gardens 12,2024-01-14T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.25
332899,Wasdale Gardens 12,2024-01-14T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,61.38
332899,Wasdale Gardens 12,2024-01-14T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,63.5
332899,Wasdale Gardens 12,2024-01-14T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,62.38
332899,Wasdale Gardens 12,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-48.62
332899,Wasdale Gardens 12,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.44
332899,Wasdale Gardens 12,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332899,Wasdale Gardens 12,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.5
332899,Wasdale Gardens 12,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332899,Wasdale Gardens 12,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332899,Wasdale Gardens 12,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.61724
332899,Wasdale Gardens 12,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82443
332899,Wasdale Gardens 12,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8417
332899,Wasdale Gardens 12,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
332899,Wasdale Gardens 12,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
332899,Wasdale Gardens 12,2024-01-14T10:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
332899,Wasdale Gardens 12,2024-01-14T10:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
332899,Wasdale Gardens 12,2024-01-14T10:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
332899,Wasdale Gardens 12,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,2.88
332899,Wasdale Gardens 12,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,3.0
332899,Wasdale Gardens 12,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.88
332899,Wasdale Gardens 12,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,8.62
332899,Wasdale Gardens 12,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,8.75
